Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.6,12.05,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.6,12.3,8.0,6.29,0.0
2018,1,22,7,45,50.0,22.5,1.65,12.55,28.0,17.26,5.72
2018,1,22,8,0,91.0,37.0,1.7,12.8,48.0,27.61,18.07
2018,1,22,8,15,55.5,55.5,1.65,13.0,63.0,40.62,30.22
2018,1,22,8,30,20.0,74.0,1.6,13.2,78.0,53.21,41.79
2018,1,22,8,45,25.0,86.5,1.6,13.4,92.5,62.09,49.94
2018,1,22,9,0,30.0,99.0,1.6,13.6,107.0,70.84,57.8
2018,1,22,9,15,50.5,118.5,1.55,13.85,135.0,83.7,69.13
2018,1,22,9,30,71.0,138.0,1.5,14.1,163.0,96.29,80.07
2018,1,22,9,45,60.5,149.5,1.5,14.3,172.5,103.77,86.41
2018,1,22,10,0,50.0,161.0,1.5,14.5,182.0,111.04,92.51
2018,1,22,10,15,28.0,155.5,1.5,14.7,167.5,108.43,90.0
2018,1,22,10,30,6.0,150.0,1.5,14.9,153.0,108.98,90.26
2018,1,22,10,45,3.0,134.0,1.55,15.1,135.5,99.06,81.45
2018,1,22,11,0,0.0,118.0,1.6,15.3,118.0,88.72,69.04
2018,1,22,11,15,22.0,154.0,1.6,15.4,165.5,113.97,88.96
2018,1,22,11,30,44.0,190.0,1.6,15.5,213.0,144.53,112.8
2018,1,22,11,45,58.0,207.0,1.65,15.6,238.0,164.4,128.4
2018,1,22,12,0,72.0,224.0,1.7,15.7,263.0,186.55,146.14
2018,1,22,12,15,92.5,229.0,1.7,15.65,279.5,204.41,160.57
2018,1,22,12,30,113.0,234.0,1.7,15.6,296.0,229.12,180.8
2018,1,22,12,45,75.0,218.0,1.7,15.6,259.0,205.25,162.88
2018,1,22,13,0,37.0,202.0,1.7,15.6,222.0,181.27,144.31
2018,1,22,13,15,30.5,185.0,1.65,15.5,201.0,168.16,134.11
2018,1,22,13,30,24.0,168.0,1.6,15.4,180.0,153.62,122.58
2018,1,22,13,45,30.0,151.0,1.55,15.25,165.5,145.14,116.11
2018,1,22,14,0,36.0,134.0,1.5,15.1,151.0,136.37,109.41
2018,1,22,14,15,55.5,142.0,1.45,14.9,166.5,160.17,129.85
2018,1,22,14,30,75.0,150.0,1.4,14.7,182.0,186.34,152.2
2018,1,22,14,45,194.5,142.5,1.35,14.5,217.0,298.12,246.03
2018,1,22,15,0,314.0,135.0,1.3,14.3,252.0,386.59,319.05
2018,1,22,15,15,228.0,126.5,1.3,14.3,206.5,324.4,268.25
2018,1,22,15,30,142.0,118.0,1.3,14.3,161.0,242.78,201.25
2018,1,22,15,45,82.0,99.0,1.15,13.35,123.0,180.43,149.24
2018,1,22,16,0,22.0,80.0,1.0,12.4,85.0,101.08,81.3
2018,1,22,16,15,15.0,62.0,1.0,11.8,65.0,68.59,53.4
2018,1,22,16,30,8.0,44.0,1.0,11.2,45.0,45.68,33.19
2018,1,22,16,45,8.5,28.5,1.05,10.65,29.5,36.32,23.7
2018,1,22,17,0,9.0,13.0,1.1,10.1,14.0,17.06,0.0
2018,1,22,17,15,4.5,6.5,1.1,9.9,7.0,8.49,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,7,15,4.0,4.5,0.75,8.4,4.5,0.0,0.0
2018,1,23,7,30,8.0,9.0,0.7,8.6,9.0,7.08,0.0
2018,1,23,7,45,26.5,23.0,0.7,8.75,25.5,17.55,6.55
2018,1,23,8,0,45.0,37.0,0.7,8.9,42.0,27.79,18.67
2018,1,23,8,15,27.5,55.0,0.7,9.15,58.5,40.42,30.62
2018,1,23,8,30,10.0,73.0,0.7,9.4,75.0,53.15,42.45
2018,1,23,8,45,43.0,92.5,0.7,9.65,104.5,65.87,54.12
2018,1,23,9,0,76.0,112.0,0.7,9.9,134.0,78.96,65.91
2018,1,23,9,15,83.0,128.0,0.7,10.25,155.0,89.57,75.28
2018,1,23,9,30,90.0,144.0,0.7,10.6,176.0,99.98,84.32
2018,1,23,9,45,127.5,160.0,0.7,11.0,210.5,108.29,91.36
2018,1,23,10,0,165.0,176.0,0.7,11.4,245.0,118.34,99.83
2018,1,23,10,15,379.0,154.5,0.75,11.9,327.5,104.02,86.93
2018,1,23,10,30,593.0,133.0,0.8,12.4,410.0,96.54,80.13
2018,1,23,10,45,729.0,109.0,0.8,12.85,466.5,82.2,67.34
2018,1,23,11,0,865.0,85.0,0.8,13.3,523.0,101.12,62.11
2018,1,23,11,15,873.0,85.0,0.8,13.65,539.5,155.64,89.45
2018,1,23,11,30,881.0,85.0,0.8,14.0,556.0,210.23,129.52
2018,1,23,11,45,886.0,85.5,0.75,14.35,565.5,264.42,175.21
2018,1,23,12,0,891.0,86.0,0.7,14.7,575.0,317.92,222.4
2018,1,23,12,15,892.5,85.5,0.65,14.9,576.5,369.94,268.75
2018,1,23,12,30,894.0,85.0,0.6,15.1,578.0,417.96,311.19
2018,1,23,12,45,892.0,84.0,0.55,15.3,571.0,462.31,349.74
2018,1,23,13,0,890.0,83.0,0.5,15.5,564.0,504.36,385.31
2018,1,23,13,15,884.0,82.0,0.45,15.55,549.5,544.39,418.38
2018,1,23,13,30,878.0,81.0,0.4,15.6,535.0,579.94,447.15
2018,1,23,13,45,868.5,80.0,0.4,15.65,513.5,610.36,472.02
2018,1,23,14,0,859.0,79.0,0.4,15.7,492.0,637.38,493.9
2018,1,23,14,15,844.5,77.0,0.45,15.65,463.5,656.57,510.67
2018,1,23,14,30,830.0,75.0,0.5,15.6,435.0,671.96,524.53
2018,1,23,14,45,809.5,72.5,0.5,15.5,400.5,678.74,531.15
2018,1,23,15,0,789.0,70.0,0.5,15.4,366.0,681.51,534.07
2018,1,23,15,15,758.5,66.5,0.5,15.4,326.5,671.76,527.73
2018,1,23,15,30,728.0,63.0,0.5,15.4,287.0,657.93,518.19
2018,1,23,15,45,686.0,58.5,0.55,14.85,245.0,630.22,499.54
2018,1,23,16,0,644.0,54.0,0.6,14.3,203.0,606.01,482.1
2018,1,23,16,15,578.0,47.5,0.6,14.0,160.0,551.59,439.18
2018,1,23,16,30,512.0,41.0,0.6,13.7,117.0,494.71,391.49
2018,1,23,16,45,389.5,32.5,0.65,13.35,78.5,390.34,298.44
2018,1,23,17,0,267.0,24.0,0.7,13.0,40.0,267.25,65.98
2018,1,23,17,15,133.5,12.0,0.7,12.85,20.0,109.87,0.0
2018,1,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.5,3.0,1.35,8.4,3.5,0.0,0.0
2018,1,24,7,30,19.0,6.0,1.3,8.9,7.0,4.72,0.0
2018,1,24,7,45,9.5,11.5,1.3,9.4,12.0,9.04,0.82
2018,1,24,8,0,0.0,17.0,1.3,9.9,17.0,12.92,5.64
2018,1,24,8,15,0.0,23.5,1.4,10.4,23.5,17.89,10.37
2018,1,24,8,30,0.0,30.0,1.5,10.9,30.0,22.86,15.01
2018,1,24,8,45,2.0,54.0,1.55,11.35,54.5,41.32,31.75
2018,1,24,9,0,4.0,78.0,1.6,11.8,79.0,58.34,47.06
2018,1,24,9,15,3.0,94.5,1.65,12.1,95.5,69.97,57.4
2018,1,24,9,30,2.0,111.0,1.7,12.4,112.0,81.44,67.46
2018,1,24,9,45,70.0,136.5,1.8,12.65,166.0,96.78,80.83
2018,1,24,10,0,138.0,162.0,1.9,12.9,220.0,110.48,92.62
2018,1,24,10,15,247.0,170.5,2.0,13.25,283.0,113.91,95.32
2018,1,24,10,30,356.0,179.0,2.1,13.6,346.0,120.77,101.0
2018,1,24,10,45,340.0,193.0,2.2,13.95,359.0,128.15,107.09
2018,1,24,11,0,324.0,207.0,2.3,14.3,372.0,148.3,111.92
2018,1,24,11,15,311.0,218.0,2.45,14.5,380.5,178.93,131.0
2018,1,24,11,30,298.0,229.0,2.6,14.7,389.0,208.32,154.01
2018,1,24,11,45,285.0,234.5,2.75,14.9,389.5,232.84,175.25
2018,1,24,12,0,272.0,240.0,2.9,15.1,390.0,255.78,195.97
2018,1,24,12,15,178.5,243.0,2.95,15.05,341.5,245.85,192.55
2018,1,24,12,30,85.0,246.0,3.0,15.0,293.0,223.3,177.5
2018,1,24,12,45,149.5,238.5,3.1,14.9,320.0,259.42,206.97
2018,1,24,13,0,214.0,231.0,3.2,14.8,347.0,296.2,237.53
2018,1,24,13,15,178.0,219.5,3.2,14.65,314.5,282.66,228.12
2018,1,24,13,30,142.0,208.0,3.2,14.5,282.0,264.96,214.94
2018,1,24,13,45,93.5,198.5,3.2,14.4,246.5,226.6,184.26
2018,1,24,14,0,45.0,189.0,3.2,14.3,211.0,194.42,157.83
2018,1,24,14,15,41.5,176.0,3.15,14.1,195.5,184.76,150.42
2018,1,24,14,30,38.0,163.0,3.1,13.9,180.0,174.4,142.3
2018,1,24,14,45,23.0,143.0,3.05,13.7,153.0,136.18,110.52
2018,1,24,15,0,8.0,123.0,3.0,13.5,126.0,108.65,87.28
2018,1,24,15,15,7.5,105.5,3.0,13.5,108.0,93.51,74.64
2018,1,24,15,30,7.0,88.0,3.0,13.5,90.0,77.98,61.51
2018,1,24,15,45,15.0,85.0,2.8,13.2,88.5,84.37,67.3
2018,1,24,16,0,23.0,82.0,2.6,12.9,87.0,103.45,83.62
2018,1,24,16,15,16.0,65.0,2.55,12.75,68.0,81.79,64.53
2018,1,24,16,30,9.0,48.0,2.5,12.6,49.0,51.05,37.66
2018,1,24,16,45,8.5,33.0,2.45,12.5,34.0,36.77,24.37
2018,1,24,17,0,8.0,18.0,2.4,12.4,19.0,23.37,3.62
2018,1,24,17,15,8.0,10.0,2.4,12.15,10.5,13.91,0.0
2018,1,24,17,30,8.0,2.0,2.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.4,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,25,7,15,4.0,6.5,1.2,8.5,6.5,0.0,0.0
2018,1,25,7,30,8.0,13.0,1.2,8.9,13.0,10.23,0.0
2018,1,25,7,45,22.0,29.0,1.2,9.35,31.0,21.57,10.23
2018,1,25,8,0,36.0,45.0,1.2,9.8,49.0,33.02,23.23
2018,1,25,8,15,64.5,62.0,1.3,10.0,74.0,44.85,34.47
2018,1,25,8,30,93.0,79.0,1.4,10.2,99.0,56.6,45.41
2018,1,25,8,45,131.0,96.5,1.45,10.4,131.0,68.56,56.38
2018,1,25,9,0,169.0,114.0,1.5,10.6,163.0,80.34,67.0
2018,1,25,9,15,309.0,115.0,1.6,10.8,220.5,81.98,68.4
2018,1,25,9,30,449.0,116.0,1.7,11.0,278.0,82.78,69.0
2018,1,25,9,45,618.0,98.5,1.75,11.2,345.5,75.37,62.23
2018,1,25,10,0,787.0,81.0,1.8,11.4,413.0,70.94,58.13
2018,1,25,10,15,757.0,91.5,1.85,11.6,429.5,71.87,58.8
2018,1,25,10,30,727.0,102.0,1.9,11.8,446.0,77.86,63.96
2018,1,25,10,45,476.0,143.0,1.95,12.0,372.5,97.74,81.31
2018,1,25,11,0,225.0,184.0,2.0,12.2,299.0,130.43,99.92
2018,1,25,11,15,207.5,198.0,2.05,12.3,307.0,155.94,117.19
2018,1,25,11,30,190.0,212.0,2.1,12.4,315.0,181.73,138.22
2018,1,25,11,45,195.0,208.0,2.15,12.5,315.0,195.85,150.15
2018,1,25,12,0,200.0,204.0,2.2,12.6,315.0,209.76,162.64
2018,1,25,12,15,116.0,178.0,2.2,12.65,242.5,178.0,140.42
2018,1,25,12,30,32.0,152.0,2.2,12.7,170.0,131.2,104.26
2018,1,25,12,45,237.0,158.0,2.25,12.8,288.0,237.2,189.9
2018,1,25,13,0,442.0,164.0,2.3,12.9,406.0,363.87,291.97
2018,1,25,13,15,598.5,138.5,2.3,12.85,457.5,453.57,364.72
2018,1,25,13,30,755.0,113.0,2.3,12.8,509.0,547.1,440.24
2018,1,25,13,45,463.5,155.5,2.3,12.8,395.5,441.71,359.35
2018,1,25,14,0,172.0,198.0,2.3,12.8,282.0,295.46,241.97
2018,1,25,14,15,411.0,153.5,2.3,12.7,339.0,448.07,369.18
2018,1,25,14,30,650.0,109.0,2.3,12.6,396.0,591.91,485.23
2018,1,25,14,45,692.5,96.0,2.25,12.45,380.5,629.15,515.31
2018,1,25,15,0,735.0,83.0,2.2,12.3,365.0,664.76,544.19
2018,1,25,15,15,702.5,79.5,2.2,12.3,326.0,653.51,536.07
2018,1,25,15,30,670.0,76.0,2.2,12.3,287.0,638.32,524.93
2018,1,25,15,45,553.5,76.0,1.8,11.65,233.5,558.08,461.84
2018,1,25,16,0,437.0,76.0,1.4,11.0,180.0,468.66,389.96
2018,1,25,16,15,261.0,65.5,1.35,10.6,124.0,323.91,270.66
2018,1,25,16,30,85.0,55.0,1.3,10.2,68.0,144.44,118.25
2018,1,25,16,45,55.5,38.5,1.25,9.75,46.0,104.15,81.13
2018,1,25,17,0,26.0,22.0,1.2,9.3,24.0,55.46,22.1
2018,1,25,17,15,15.5,12.0,1.2,9.3,13.0,21.18,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,7,15,44.5,8.5,0.95,8.3,10.0,6.69,0.0
2018,1,26,7,30,89.0,17.0,0.9,8.8,20.0,13.38,0.0
2018,1,26,7,45,200.5,30.0,0.85,9.3,51.5,22.78,11.56
2018,1,26,8,0,312.0,43.0,0.8,9.8,83.0,32.78,23.11
2018,1,26,8,15,451.0,48.0,0.9,10.2,131.0,39.33,29.58
2018,1,26,8,30,590.0,53.0,1.0,10.6,179.0,43.98,34.08
2018,1,26,8,45,652.5,56.5,1.05,11.0,224.0,47.06,37.0
2018,1,26,9,0,715.0,60.0,1.1,11.4,269.0,54.4,43.61
2018,1,26,9,15,750.0,63.0,1.1,11.6,310.0,57.13,46.02
2018,1,26,9,30,785.0,66.0,1.1,11.8,351.0,59.9,48.4
2018,1,26,9,45,809.5,67.5,1.1,12.0,387.5,61.38,49.59
2018,1,26,10,0,834.0,69.0,1.1,12.2,424.0,62.9,50.8
2018,1,26,10,15,850.5,70.5,1.1,12.4,454.5,64.28,51.89
2018,1,26,10,30,867.0,72.0,1.1,12.6,485.0,72.37,58.9
2018,1,26,10,45,861.0,77.0,1.1,12.85,504.5,69.0,55.75
2018,1,26,11,0,855.0,82.0,1.1,13.1,524.0,100.5,60.78
2018,1,26,11,15,869.5,81.0,1.1,13.25,542.5,154.61,88.52
2018,1,26,11,30,884.0,80.0,1.1,13.4,561.0,214.24,133.12
2018,1,26,11,45,846.5,92.0,1.15,13.55,559.0,263.68,177.44
2018,1,26,12,0,809.0,104.0,1.2,13.7,557.0,313.14,223.55
2018,1,26,12,15,806.0,105.5,1.2,13.75,557.5,360.42,266.8
2018,1,26,12,30,803.0,107.0,1.2,13.8,558.0,405.97,308.06
2018,1,26,12,45,849.5,92.5,1.2,13.85,565.0,456.52,351.72
2018,1,26,13,0,896.0,78.0,1.2,13.9,572.0,506.87,394.62
2018,1,26,13,15,889.5,77.5,1.25,13.8,557.5,544.98,428.19
2018,1,26,13,30,883.0,77.0,1.3,13.7,543.0,580.17,458.85
2018,1,26,13,45,873.5,76.0,1.3,13.65,521.5,610.02,484.45
2018,1,26,14,0,864.0,75.0,1.3,13.6,500.0,641.41,510.5
2018,1,26,14,15,848.5,73.0,1.3,13.4,471.0,660.14,527.15
2018,1,26,14,30,833.0,71.0,1.3,13.2,442.0,675.01,540.75
2018,1,26,14,45,734.5,82.5,1.3,13.0,391.0,641.85,517.64
2018,1,26,15,0,636.0,94.0,1.3,12.8,340.0,606.26,492.17
2018,1,26,15,15,468.5,100.0,1.3,12.8,271.0,493.61,406.02
2018,1,26,15,30,301.0,106.0,1.3,12.8,202.0,365.15,304.11
2018,1,26,15,45,213.0,87.5,1.15,11.95,150.5,281.61,236.58
2018,1,26,16,0,125.0,69.0,1.0,11.1,99.0,194.49,163.25
2018,1,26,16,15,117.5,54.5,1.05,10.55,78.0,174.14,146.02
2018,1,26,16,30,110.0,40.0,1.1,10.0,57.0,152.21,126.27
2018,1,26,16,45,153.0,33.0,1.15,9.4,48.5,203.72,164.51
2018,1,26,17,0,196.0,26.0,1.2,8.8,40.0,225.51,123.44
2018,1,26,17,15,108.5,14.5,1.25,8.6,21.0,93.9,0.0
2018,1,26,17,30,21.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,7,15,19.5,7.0,1.1,7.0,8.0,5.51,0.0
2018,1,27,7,30,39.0,14.0,1.1,7.7,16.0,11.02,0.0
2018,1,27,7,45,90.5,30.5,1.1,8.35,40.5,22.77,12.0
2018,1,27,8,0,142.0,47.0,1.1,9.0,65.0,34.69,24.9
2018,1,27,8,15,183.0,63.0,1.15,9.6,96.0,46.07,35.69
2018,1,27,8,30,224.0,79.0,1.2,10.2,127.0,57.28,46.07
2018,1,27,8,45,420.0,74.0,1.3,10.75,189.0,55.45,44.56
2018,1,27,9,0,616.0,69.0,1.4,11.3,251.0,55.68,44.77
2018,1,27,9,15,702.5,65.0,1.45,11.8,300.5,58.03,46.77
2018,1,27,9,30,789.0,61.0,1.5,12.3,350.0,56.15,44.93
2018,1,27,9,45,813.5,62.5,1.6,12.8,386.5,57.73,46.17
2018,1,27,10,0,838.0,64.0,1.7,13.3,423.0,65.45,52.83
2018,1,27,10,15,852.5,65.5,1.8,13.6,453.0,67.3,54.29
2018,1,27,10,30,867.0,67.0,1.9,13.9,483.0,69.08,55.68
2018,1,27,10,45,851.0,75.0,1.95,14.2,500.0,67.38,54.03
2018,1,27,11,0,835.0,83.0,2.0,14.5,517.0,100.98,60.89
2018,1,27,11,15,772.0,103.0,2.05,14.7,514.0,160.92,97.2
2018,1,27,11,30,709.0,123.0,2.1,14.9,511.0,208.61,135.92
2018,1,27,11,45,687.0,132.5,2.15,15.1,513.5,256.11,177.61
2018,1,27,12,0,665.0,142.0,2.2,15.3,516.0,300.72,218.48
2018,1,27,12,15,677.0,138.0,2.25,15.4,520.0,342.88,256.65
2018,1,27,12,30,689.0,134.0,2.3,15.5,524.0,384.78,294.43
2018,1,27,12,45,734.5,118.5,2.3,15.6,530.0,430.55,334.29
2018,1,27,13,0,780.0,103.0,2.3,15.7,536.0,478.16,375.18
2018,1,27,13,15,745.5,109.5,2.3,15.75,515.0,505.28,399.93
2018,1,27,13,30,711.0,116.0,2.3,15.8,494.0,528.3,420.73
2018,1,27,13,45,753.0,99.5,2.25,15.8,485.5,567.92,454.02
2018,1,27,14,0,795.0,83.0,2.2,15.8,477.0,608.27,487.36
2018,1,27,14,15,816.0,74.5,2.2,15.65,459.5,642.16,515.71
2018,1,27,14,30,837.0,66.0,2.2,15.5,442.0,667.75,537.8
2018,1,27,14,45,743.0,78.0,2.15,15.4,393.0,644.88,521.31
2018,1,27,15,0,649.0,90.0,2.1,15.3,344.0,613.01,498.0
2018,1,27,15,15,631.0,83.0,2.1,15.3,309.0,607.16,494.77
2018,1,27,15,30,613.0,76.0,2.1,15.3,274.0,597.96,488.24
2018,1,27,15,45,542.0,72.5,1.75,14.45,229.5,548.36,449.81
2018,1,27,16,0,471.0,69.0,1.4,13.6,185.0,494.79,407.2
2018,1,27,16,15,392.5,61.0,1.4,12.9,144.5,421.99,349.06
2018,1,27,16,30,314.0,53.0,1.4,12.2,104.0,355.49,292.97
2018,1,27,16,45,282.0,40.0,1.4,11.5,74.5,317.82,255.77
2018,1,27,17,0,250.0,27.0,1.4,10.8,45.0,269.78,162.42
2018,1,27,17,15,138.0,15.5,1.4,10.7,24.0,117.5,0.0
2018,1,27,17,30,26.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,1.65,8.4,13.5,7.47,0.0
2018,1,28,7,30,189.0,19.0,1.7,8.8,27.0,14.95,0.0
2018,1,28,7,45,333.0,29.0,1.75,9.2,64.5,24.09,13.31
2018,1,28,8,0,477.0,39.0,1.8,9.6,102.0,32.61,23.05
2018,1,28,8,15,556.5,45.0,1.75,10.15,146.0,37.64,28.11
2018,1,28,8,30,636.0,51.0,1.7,10.7,190.0,42.82,33.04
2018,1,28,8,45,686.5,55.0,1.7,11.25,234.5,50.11,39.7
2018,1,28,9,0,737.0,59.0,1.7,11.8,279.0,53.86,43.04
2018,1,28,9,15,773.0,61.5,1.65,12.5,321.0,56.28,45.07
2018,1,28,9,30,809.0,64.0,1.6,13.2,363.0,58.74,47.08
2018,1,28,9,45,836.5,65.0,1.6,13.95,401.0,59.98,47.94
2018,1,28,10,0,864.0,66.0,1.6,14.7,439.0,67.36,54.21
2018,1,28,10,15,880.5,67.5,1.55,15.25,471.0,69.28,55.64
2018,1,28,10,30,897.0,69.0,1.5,15.8,503.0,71.11,57.01
2018,1,28,10,45,908.0,70.0,1.5,16.4,527.5,72.41,57.91
2018,1,28,11,0,919.0,71.0,1.5,17.0,552.0,104.89,61.15
2018,1,28,11,15,926.0,72.0,1.5,17.35,569.5,162.26,90.79
2018,1,28,11,30,933.0,73.0,1.5,17.7,587.0,219.56,133.27
2018,1,28,11,45,936.5,73.0,1.5,18.1,596.5,274.99,180.31
2018,1,28,12,0,940.0,73.0,1.5,18.5,606.0,329.44,228.71
2018,1,28,12,15,940.5,73.0,1.5,18.7,607.5,381.7,275.84
2018,1,28,12,30,941.0,73.0,1.5,18.9,609.0,432.24,320.9
2018,1,28,12,45,938.5,73.0,1.55,19.1,602.5,479.57,362.64
2018,1,28,13,0,936.0,73.0,1.6,19.3,596.0,524.53,401.46
2018,1,28,13,15,930.5,72.0,1.6,19.3,581.5,564.39,435.57
2018,1,28,13,30,925.0,71.0,1.6,19.3,567.0,601.25,466.58
2018,1,28,13,45,916.5,70.5,1.6,19.3,545.5,633.74,493.63
2018,1,28,14,0,908.0,70.0,1.6,19.3,524.0,662.85,517.65
2018,1,28,14,15,894.0,68.5,1.55,19.1,495.0,683.76,535.33
2018,1,28,14,30,880.0,67.0,1.5,18.9,466.0,700.85,549.69
2018,1,28,14,45,859.5,66.0,1.45,18.7,431.0,716.78,561.94
2018,1,28,15,0,839.0,65.0,1.4,18.5,396.0,722.49,566.82
2018,1,28,15,15,812.0,62.0,1.4,18.5,355.5,716.8,563.56
2018,1,28,15,30,785.0,59.0,1.4,18.5,315.0,707.04,557.16
2018,1,28,15,45,616.5,65.0,1.2,17.05,249.0,599.12,479.26
2018,1,28,16,0,448.0,71.0,1.0,15.6,183.0,480.23,390.37
2018,1,28,16,15,235.5,64.5,1.0,14.95,122.5,303.38,249.28
2018,1,28,16,30,23.0,58.0,1.0,14.3,62.0,83.93,65.16
2018,1,28,16,45,13.0,41.5,1.0,13.6,43.5,59.61,43.75
2018,1,28,17,0,3.0,25.0,1.0,12.9,25.0,25.87,11.52
2018,1,28,17,15,13.5,14.0,1.0,12.7,14.0,21.35,0.0
2018,1,28,17,30,24.0,3.0,1.0,12.5,3.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.0,12.25,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.5,6.5,5.11,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.8,13.0,10.16,0.0
2018,1,29,7,45,11.5,29.0,2.0,10.05,30.0,21.8,11.74
2018,1,29,8,0,14.0,45.0,2.0,10.3,47.0,33.23,23.57
2018,1,29,8,15,18.5,63.0,1.95,10.75,66.5,45.73,35.26
2018,1,29,8,30,23.0,81.0,1.9,11.2,86.0,58.01,46.58
2018,1,29,8,45,60.0,100.0,1.85,11.6,117.0,71.01,58.35
2018,1,29,9,0,97.0,119.0,1.8,12.0,148.0,82.63,68.69
2018,1,29,9,15,76.5,132.0,1.7,12.7,157.0,92.43,77.15
2018,1,29,9,30,56.0,145.0,1.6,13.4,166.0,100.75,84.13
2018,1,29,9,45,51.5,160.5,1.5,14.05,181.0,110.45,92.22
2018,1,29,10,0,47.0,176.0,1.4,14.7,196.0,119.92,99.99
2018,1,29,10,15,64.0,192.5,1.35,15.4,222.0,130.09,108.25
2018,1,29,10,30,81.0,209.0,1.3,16.1,248.0,140.03,116.21
2018,1,29,10,45,75.0,214.0,1.25,16.8,251.5,143.4,118.52
2018,1,29,11,0,69.0,219.0,1.2,17.5,255.0,151.41,117.65
2018,1,29,11,15,44.0,212.5,1.15,17.95,236.0,153.32,118.6
2018,1,29,11,30,19.0,206.0,1.1,18.4,217.0,154.04,119.8
2018,1,29,11,45,40.0,222.0,1.05,18.8,245.0,171.12,132.39
2018,1,29,12,0,61.0,238.0,1.0,19.2,273.0,193.98,149.76
2018,1,29,12,15,83.5,240.0,0.95,19.3,288.0,210.27,162.36
2018,1,29,12,30,106.0,242.0,0.9,19.4,303.0,228.81,177.04
2018,1,29,12,45,58.0,204.5,0.9,19.45,238.0,187.53,145.81
2018,1,29,13,0,10.0,167.0,0.9,19.5,173.0,134.59,104.33
2018,1,29,13,15,30.0,172.0,0.85,19.05,188.5,156.55,122.55
2018,1,29,13,30,50.0,177.0,0.8,18.6,204.0,175.83,138.58
2018,1,29,13,45,138.0,198.0,0.75,18.15,268.5,264.45,210.26
2018,1,29,14,0,226.0,219.0,0.7,17.7,333.0,351.45,279.17
2018,1,29,14,15,255.5,199.5,0.8,17.5,321.5,379.1,301.89
2018,1,29,14,30,285.0,180.0,0.9,17.3,310.0,393.27,315.07
2018,1,29,14,45,327.0,161.5,0.95,17.1,300.0,417.05,335.76
2018,1,29,15,0,369.0,143.0,1.0,16.9,290.0,458.18,369.31
2018,1,29,15,15,212.5,129.5,1.0,16.9,212.5,318.0,258.98
2018,1,29,15,30,56.0,116.0,1.0,16.9,135.0,156.75,126.83
2018,1,29,15,45,34.0,99.5,0.9,16.05,110.5,125.43,101.23
2018,1,29,16,0,12.0,83.0,0.8,15.2,86.0,82.78,65.07
2018,1,29,16,15,8.0,69.5,0.85,14.65,71.5,69.03,53.26
2018,1,29,16,30,4.0,56.0,0.9,14.1,57.0,55.33,41.17
2018,1,29,16,45,2.0,40.0,0.9,13.55,40.5,39.13,26.76
2018,1,29,17,0,0.0,24.0,0.9,13.0,24.0,20.86,8.87
2018,1,29,17,15,9.5,13.5,0.9,12.7,13.5,17.92,0.0
2018,1,29,17,30,19.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,0.95,12.15,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,7,15,61.0,9.0,1.0,10.55,12.0,7.08,0.0
2018,1,30,7,30,122.0,18.0,1.1,11.1,24.0,13.7,0.0
2018,1,30,7,45,159.5,33.5,1.15,11.7,50.0,25.17,14.63
2018,1,30,8,0,197.0,49.0,1.2,12.3,76.0,36.39,26.2
2018,1,30,8,15,260.0,62.0,1.2,12.75,111.5,45.83,35.11
2018,1,30,8,30,323.0,75.0,1.2,13.2,147.0,55.17,43.72
2018,1,30,8,45,462.5,75.5,1.2,13.6,203.0,59.37,47.57
2018,1,30,9,0,602.0,76.0,1.2,14.0,259.0,60.6,48.65
2018,1,30,9,15,707.5,68.5,1.2,14.6,313.0,60.79,48.67
2018,1,30,9,30,813.0,61.0,1.2,15.2,367.0,56.55,44.73
2018,1,30,9,45,837.5,62.5,1.2,15.8,404.5,58.17,45.97
2018,1,30,10,0,862.0,64.0,1.2,16.4,442.0,66.1,52.7
2018,1,30,10,15,867.5,68.0,1.2,16.95,471.0,69.5,55.42
2018,1,30,10,30,873.0,72.0,1.2,17.5,500.0,72.74,58.0
2018,1,30,10,45,833.5,85.5,1.2,18.0,510.0,74.23,59.06
2018,1,30,11,0,794.0,99.0,1.2,18.5,520.0,112.87,69.1
2018,1,30,11,15,861.5,84.5,1.15,18.85,554.5,160.46,90.87
2018,1,30,11,30,929.0,70.0,1.1,19.2,589.0,219.28,132.17
2018,1,30,11,45,932.5,70.0,1.1,19.6,598.5,274.57,178.81
2018,1,30,12,0,936.0,70.0,1.1,20.0,608.0,328.89,226.64
2018,1,30,12,15,936.0,71.0,1.05,20.3,610.0,381.7,273.36
2018,1,30,12,30,936.0,72.0,1.0,20.6,612.0,432.83,317.81
2018,1,30,12,45,933.0,72.0,0.95,20.9,605.5,479.83,357.9
2018,1,30,13,0,930.0,72.0,0.9,21.2,599.0,524.42,394.85
2018,1,30,13,15,831.0,96.5,0.85,21.25,559.0,542.32,411.57
2018,1,30,13,30,732.0,121.0,0.8,21.3,519.0,549.62,419.43
2018,1,30,13,45,798.5,99.5,0.8,21.35,518.5,600.58,459.3
2018,1,30,14,0,865.0,78.0,0.8,21.4,518.0,653.27,499.44
2018,1,30,14,15,873.0,72.0,0.85,21.3,495.0,677.92,519.9
2018,1,30,14,30,881.0,66.0,0.9,21.2,472.0,704.76,541.35
2018,1,30,14,45,862.5,64.0,0.95,21.15,437.0,714.25,549.38
2018,1,30,15,0,844.0,62.0,1.0,21.1,402.0,719.82,554.9
2018,1,30,15,15,818.0,59.5,1.0,21.1,362.0,722.71,557.79
2018,1,30,15,30,792.0,57.0,1.0,21.1,322.0,714.41,552.58
2018,1,30,15,45,754.0,53.5,1.0,19.15,278.5,691.52,540.59
2018,1,30,16,0,716.0,50.0,1.0,17.2,235.0,664.86,524.69
2018,1,30,16,15,622.5,47.5,1.05,16.3,186.0,591.37,470.92
2018,1,30,16,30,529.0,45.0,1.1,15.4,137.0,523.64,418.35
2018,1,30,16,45,403.5,37.5,1.1,14.55,95.0,415.32,329.6
2018,1,30,17,0,278.0,30.0,1.1,13.7,53.0,304.44,212.63
2018,1,30,17,15,164.0,17.5,1.1,13.45,29.0,140.32,0.0
2018,1,30,17,30,50.0,5.0,1.1,13.2,5.0,3.93,0.0
2018,1,30,17,45,25.0,2.5,1.05,12.95,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,62.5,10.0,1.1,10.15,13.0,7.87,0.0
2018,1,31,7,30,125.0,20.0,1.1,10.9,26.0,15.18,0.0
2018,1,31,7,45,313.5,29.5,1.1,11.6,67.5,24.33,14.22
2018,1,31,8,0,502.0,39.0,1.1,12.3,109.0,32.68,23.02
2018,1,31,8,15,588.5,44.0,1.0,12.8,155.5,40.21,30.17
2018,1,31,8,30,675.0,49.0,0.9,13.3,202.0,45.08,34.77
2018,1,31,8,45,653.5,60.0,0.85,13.8,233.5,49.64,38.91
2018,1,31,9,0,632.0,71.0,0.8,14.3,265.0,57.23,45.62
2018,1,31,9,15,731.0,66.0,0.75,14.9,320.5,59.15,47.17
2018,1,31,9,30,830.0,61.0,0.7,15.5,376.0,56.83,44.93
2018,1,31,9,45,756.5,82.0,0.7,16.05,390.5,71.27,57.4
2018,1,31,10,0,683.0,103.0,0.7,16.6,405.0,78.42,63.34
2018,1,31,10,15,731.0,100.0,0.75,17.0,443.5,76.7,61.61
2018,1,31,10,30,779.0,97.0,0.8,17.4,482.0,81.46,65.51
2018,1,31,10,45,824.0,90.0,0.85,17.8,514.5,77.11,61.54
2018,1,31,11,0,869.0,83.0,0.9,18.2,547.0,106.97,61.99
2018,1,31,11,15,900.5,78.0,1.0,18.35,572.0,167.41,94.83
2018,1,31,11,30,932.0,73.0,1.1,18.5,597.0,223.52,135.73
2018,1,31,11,45,934.0,73.5,1.15,18.7,606.0,279.21,183.15
2018,1,31,12,0,936.0,74.0,1.2,18.9,615.0,333.81,231.7
2018,1,31,12,15,933.0,75.5,1.25,19.0,616.0,386.24,278.94
2018,1,31,12,30,930.0,77.0,1.3,19.1,617.0,436.71,323.89
2018,1,31,12,45,923.0,78.0,1.35,19.25,609.5,482.83,364.48
2018,1,31,13,0,916.0,79.0,1.4,19.4,602.0,526.23,401.91
2018,1,31,13,15,910.0,78.0,1.45,19.4,587.0,565.38,435.45
2018,1,31,13,30,904.0,77.0,1.5,19.4,572.0,601.54,465.98
2018,1,31,13,45,889.5,76.5,1.55,19.4,548.0,629.96,490.22
2018,1,31,14,0,875.0,76.0,1.6,19.4,524.0,654.63,511.27
2018,1,31,14,15,838.5,74.5,1.55,19.25,485.0,665.35,521.2
2018,1,31,14,30,802.0,73.0,1.5,19.1,446.0,665.93,523.69
2018,1,31,14,45,766.5,75.5,1.5,18.95,410.5,667.04,525.89
2018,1,31,15,0,731.0,78.0,1.5,18.8,375.0,663.52,524.61
2018,1,31,15,15,737.5,67.5,1.5,18.8,342.0,673.05,532.51
2018,1,31,15,30,744.0,57.0,1.5,18.8,309.0,679.11,537.51
2018,1,31,15,45,715.5,54.0,1.2,17.6,270.0,663.84,526.24
2018,1,31,16,0,687.0,51.0,0.9,16.4,231.0,645.08,511.27
2018,1,31,16,15,620.5,46.5,0.9,15.65,185.5,590.63,470.65
2018,1,31,16,30,554.0,42.0,0.9,14.9,140.0,541.17,431.29
2018,1,31,16,45,413.5,36.0,0.95,14.15,97.0,422.78,335.89
2018,1,31,17,0,273.0,30.0,1.0,13.4,54.0,304.07,218.92
2018,1,31,17,15,164.5,18.0,1.0,13.2,30.0,141.58,0.0
2018,1,31,17,30,56.0,6.0,1.0,13.0,6.0,4.72,0.0
2018,1,31,17,45,28.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,7,15,47.5,10.0,0.9,12.05,12.5,7.87,0.0
2018,2,1,7,30,95.0,20.0,0.9,12.5,25.0,15.12,0.0
2018,2,1,7,45,179.5,34.0,0.85,13.0,55.5,25.62,15.41
