Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,22,6,45,6.5,6.0,2.05,7.05,6.0,0.0,0.0
2018,2,22,7,0,13.0,12.0,2.1,7.2,12.0,9.44,0.0
2018,2,22,7,15,59.0,29.0,2.25,7.55,36.0,21.69,10.3
2018,2,22,7,30,105.0,46.0,2.4,7.9,60.0,33.81,24.18
2018,2,22,7,45,160.0,64.0,2.5,8.25,95.0,46.59,36.37
2018,2,22,8,0,215.0,82.0,2.6,8.6,130.0,59.2,48.15
2018,2,22,8,15,378.5,85.5,2.65,8.95,194.5,62.65,51.43
2018,2,22,8,30,542.0,89.0,2.7,9.3,259.0,69.41,57.52
2018,2,22,8,45,655.0,84.0,2.75,9.6,321.0,66.35,54.64
2018,2,22,9,0,768.0,79.0,2.8,9.9,383.0,69.37,57.17
2018,2,22,9,15,797.5,81.0,2.85,10.15,427.5,71.01,58.44
2018,2,22,9,30,827.0,83.0,2.9,10.4,472.0,72.71,59.75
2018,2,22,9,45,850.5,83.5,2.9,10.65,512.0,73.27,60.03
2018,2,22,10,0,874.0,84.0,2.9,10.9,552.0,73.9,60.37
2018,2,22,10,15,886.5,86.5,2.95,11.05,585.0,83.39,68.58
2018,2,22,10,30,899.0,89.0,3.0,11.2,618.0,85.48,70.24
2018,2,22,10,45,905.5,90.5,3.05,11.35,642.5,108.54,70.26
2018,2,22,11,0,912.0,92.0,3.1,11.5,667.0,168.26,98.94
2018,2,22,11,15,818.5,126.0,3.2,11.55,652.5,228.45,148.12
2018,2,22,11,30,725.0,160.0,3.3,11.6,638.0,279.74,196.55
2018,2,22,11,45,583.5,210.0,3.4,11.6,598.5,321.55,240.03
2018,2,22,12,0,442.0,260.0,3.5,11.6,559.0,348.93,270.05
2018,2,22,12,15,368.5,280.5,3.55,11.55,530.0,364.76,287.45
2018,2,22,12,30,295.0,301.0,3.6,11.5,501.0,374.93,298.94
2018,2,22,12,45,249.0,303.5,3.7,11.45,471.5,377.78,303.48
2018,2,22,13,0,203.0,306.0,3.8,11.4,442.0,367.34,296.78
2018,2,22,13,15,360.5,261.5,3.85,11.3,496.5,449.32,364.81
2018,2,22,13,30,518.0,217.0,3.9,11.2,551.0,545.49,443.64
2018,2,22,13,45,408.5,238.5,3.95,11.15,496.5,519.18,423.4
2018,2,22,14,0,299.0,260.0,4.0,11.1,442.0,470.64,385.41
2018,2,22,14,15,302.5,243.5,4.05,10.95,420.0,474.75,390.81
2018,2,22,14,30,306.0,227.0,4.1,10.8,398.0,477.09,394.64
2018,2,22,14,45,211.5,193.5,4.1,10.7,308.0,380.58,317.06
2018,2,22,15,0,117.0,160.0,4.1,10.6,218.0,258.55,216.42
2018,2,22,15,15,227.0,130.5,4.1,10.6,231.5,342.58,290.37
2018,2,22,15,30,337.0,101.0,4.1,10.6,245.0,431.57,366.91
2018,2,22,15,45,342.0,109.0,4.05,10.2,241.5,455.11,387.0
2018,2,22,16,0,347.0,117.0,4.0,9.8,238.0,477.57,406.21
2018,2,22,16,15,265.0,106.0,3.9,9.5,190.5,377.28,323.27
2018,2,22,16,30,183.0,95.0,3.8,9.2,143.0,298.29,255.59
2018,2,22,16,45,180.5,76.5,3.65,8.9,115.5,276.69,236.82
2018,2,22,17,0,178.0,58.0,3.5,8.6,88.0,253.43,215.07
2018,2,22,17,15,112.5,41.5,3.4,8.4,58.0,179.07,146.46
2018,2,22,17,30,47.0,25.0,3.3,8.2,28.0,82.81,45.52
2018,2,22,17,45,28.0,13.5,3.25,8.0,15.0,33.33,0.0
2018,2,22,18,0,9.0,2.0,3.2,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.15,7.75,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,6,45,18.0,6.5,1.6,4.25,7.0,0.0,0.0
2018,2,23,7,0,36.0,13.0,1.6,4.8,14.0,10.23,0.0
2018,2,23,7,15,181.5,29.0,1.85,5.35,51.0,22.0,11.47
2018,2,23,7,30,327.0,45.0,2.1,5.9,88.0,34.31,24.96
2018,2,23,7,45,502.0,48.0,2.3,6.5,146.5,39.58,30.34
2018,2,23,8,0,677.0,51.0,2.5,7.1,205.0,46.78,37.18
2018,2,23,8,15,728.0,55.0,2.6,7.45,256.0,50.55,40.74
2018,2,23,8,30,779.0,59.0,2.7,7.8,307.0,54.4,44.22
2018,2,23,8,45,813.0,62.5,2.85,8.15,356.5,57.65,47.06
2018,2,23,9,0,847.0,66.0,3.0,8.5,406.0,60.9,49.83
2018,2,23,9,15,872.0,69.5,2.95,8.75,452.5,63.97,52.41
2018,2,23,9,30,897.0,73.0,2.9,9.0,499.0,73.62,60.87
2018,2,23,9,45,914.0,75.0,2.9,9.3,539.5,75.92,62.69
2018,2,23,10,0,931.0,77.0,2.9,9.6,580.0,78.12,64.41
2018,2,23,10,15,939.5,78.5,2.9,9.8,611.5,79.7,65.61
2018,2,23,10,30,948.0,80.0,2.9,10.0,643.0,81.18,66.74
2018,2,23,10,45,955.5,81.5,2.9,10.25,669.0,108.24,67.77
2018,2,23,11,0,963.0,83.0,2.9,10.5,695.0,170.91,98.87
2018,2,23,11,15,968.0,84.0,2.9,10.65,713.5,233.06,145.67
2018,2,23,11,30,973.0,85.0,2.9,10.8,732.0,294.89,199.55
2018,2,23,11,45,975.5,85.5,2.9,11.0,742.0,355.08,254.81
2018,2,23,12,0,978.0,86.0,2.9,11.2,752.0,414.15,309.41
2018,2,23,12,15,976.0,87.5,2.95,11.3,753.5,470.88,361.57
2018,2,23,12,30,974.0,89.0,3.0,11.4,755.0,525.62,410.85
2018,2,23,12,45,968.5,90.5,3.0,11.5,747.5,576.4,455.59
2018,2,23,13,0,963.0,92.0,3.0,11.6,740.0,624.45,496.92
2018,2,23,13,15,958.5,91.5,2.95,11.65,725.0,668.35,533.91
2018,2,23,13,30,954.0,91.0,2.9,11.7,710.0,709.19,567.65
2018,2,23,13,45,944.0,89.5,2.9,11.75,685.0,742.09,595.01
2018,2,23,14,0,934.0,88.0,2.9,11.8,660.0,771.21,618.95
2018,2,23,14,15,922.0,86.5,2.85,11.75,629.0,795.01,637.08
2018,2,23,14,30,910.0,85.0,2.8,11.7,598.0,814.84,652.42
2018,2,23,14,45,894.5,83.0,2.75,11.6,560.5,827.35,662.66
2018,2,23,15,0,879.0,81.0,2.7,11.5,523.0,844.52,676.49
2018,2,23,15,15,857.5,78.0,2.7,11.5,480.0,842.94,676.81
2018,2,23,15,30,836.0,75.0,2.7,11.5,437.0,837.11,674.22
2018,2,23,15,45,805.5,71.5,2.5,11.1,389.5,818.74,661.8
2018,2,23,16,0,775.0,68.0,2.3,10.7,342.0,796.31,646.02
2018,2,23,16,15,731.0,63.5,2.1,9.9,292.0,756.98,617.76
2018,2,23,16,30,687.0,59.0,1.9,9.1,242.0,714.04,585.35
2018,2,23,16,45,618.0,53.0,1.7,8.3,192.0,653.8,537.47
2018,2,23,17,0,549.0,47.0,1.5,7.5,142.0,583.9,478.9
2018,2,23,17,15,431.5,38.0,1.5,7.0,97.5,467.94,379.29
2018,2,23,17,30,314.0,29.0,1.5,6.5,53.0,344.2,219.2
2018,2,23,17,45,167.5,16.5,1.5,6.05,28.0,149.32,0.0
2018,2,23,18,0,21.0,4.0,1.5,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.5,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,24,6,45,31.5,8.0,1.35,5.15,9.5,0.0,0.0
2018,2,24,7,0,63.0,16.0,1.3,5.7,19.0,12.59,0.0
2018,2,24,7,15,141.5,32.0,1.35,6.45,48.5,24.02,13.64
2018,2,24,7,30,220.0,48.0,1.4,7.2,78.0,35.82,26.27
2018,2,24,7,45,371.0,56.5,1.5,7.95,132.5,42.9,33.22
2018,2,24,8,0,522.0,65.0,1.6,8.7,187.0,52.5,42.16
2018,2,24,8,15,609.5,68.0,1.65,9.1,241.5,55.06,44.57
2018,2,24,8,30,697.0,71.0,1.7,9.5,296.0,57.95,47.14
2018,2,24,8,45,717.0,78.0,1.75,9.95,340.0,62.88,51.43
2018,2,24,9,0,737.0,85.0,1.8,10.4,384.0,67.66,55.5
2018,2,24,9,15,759.5,89.5,1.9,10.75,427.0,70.64,57.93
2018,2,24,9,30,782.0,94.0,2.0,11.1,470.0,79.61,65.66
2018,2,24,9,45,718.0,118.0,2.05,11.45,484.0,87.17,72.05
2018,2,24,10,0,654.0,142.0,2.1,11.8,498.0,100.2,83.2
2018,2,24,10,15,728.0,130.0,2.2,12.1,548.0,93.02,76.64
2018,2,24,10,30,802.0,118.0,2.3,12.4,598.0,93.88,77.16
2018,2,24,10,45,837.5,112.0,2.4,12.65,631.5,116.53,74.83
2018,2,24,11,0,873.0,106.0,2.5,12.9,665.0,172.02,101.94
2018,2,24,11,15,765.5,145.5,2.55,12.85,645.0,232.02,152.36
2018,2,24,11,30,658.0,185.0,2.6,12.8,625.0,286.04,203.24
2018,2,24,11,45,543.0,221.0,2.65,12.7,587.5,321.17,239.75
2018,2,24,12,0,428.0,257.0,2.7,12.6,550.0,345.1,265.86
2018,2,24,12,15,645.0,189.0,2.75,12.55,632.0,418.19,323.83
2018,2,24,12,30,862.0,121.0,2.8,12.5,714.0,505.19,394.38
2018,2,24,12,45,740.5,161.5,2.85,12.45,667.5,526.59,416.06
2018,2,24,13,0,619.0,202.0,2.9,12.4,621.0,535.85,426.74
2018,2,24,13,15,540.5,219.0,2.95,12.3,579.5,534.51,428.48
2018,2,24,13,30,462.0,236.0,3.0,12.2,538.0,530.01,426.8
2018,2,24,13,45,328.5,256.5,3.0,12.15,467.5,470.65,381.15
2018,2,24,14,0,195.0,277.0,3.0,12.1,397.0,399.45,324.64
2018,2,24,14,15,126.0,244.5,3.05,11.95,320.5,328.8,268.72
2018,2,24,14,30,57.0,212.0,3.1,11.8,244.0,235.1,192.34
2018,2,24,14,45,121.5,212.5,3.1,11.7,275.5,311.68,257.52
2018,2,24,15,0,186.0,213.0,3.1,11.6,307.0,375.46,311.47
2018,2,24,15,15,250.0,190.5,3.1,11.6,306.0,433.93,360.83
2018,2,24,15,30,314.0,168.0,3.1,11.6,305.0,473.43,395.16
2018,2,24,15,45,413.0,134.5,3.0,11.3,294.5,550.61,459.93
2018,2,24,16,0,512.0,101.0,2.9,11.0,284.0,604.58,504.59
2018,2,24,16,15,537.0,85.0,2.75,10.75,252.5,621.69,517.98
2018,2,24,16,30,562.0,69.0,2.6,10.5,221.0,626.96,521.27
2018,2,24,16,45,491.5,62.0,2.4,10.2,175.0,556.14,463.27
2018,2,24,17,0,421.0,55.0,2.2,9.9,129.0,483.13,401.18
2018,2,24,17,15,313.0,44.0,2.1,9.55,89.0,374.53,306.62
2018,2,24,17,30,205.0,33.0,2.0,9.2,49.0,267.9,179.99
2018,2,24,17,45,107.5,17.5,1.9,8.85,25.5,101.56,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.5,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,66.0,9.5,1.1,4.95,12.5,7.47,0.0
2018,2,25,7,0,132.0,19.0,1.1,5.6,25.0,14.44,0.0
2018,2,25,7,15,268.5,31.5,1.1,6.2,63.5,25.87,15.7
2018,2,25,7,30,405.0,44.0,1.1,6.8,102.0,36.19,26.75
2018,2,25,7,45,519.5,51.0,1.15,7.45,155.0,42.01,32.55
2018,2,25,8,0,634.0,58.0,1.2,8.1,208.0,48.11,38.32
2018,2,25,8,15,686.0,63.0,1.25,8.85,259.0,52.18,42.03
2018,2,25,8,30,738.0,68.0,1.3,9.6,310.0,60.93,49.82
2018,2,25,8,45,773.0,71.5,1.4,10.35,358.5,63.91,52.27
2018,2,25,9,0,808.0,75.0,1.5,11.1,407.0,66.92,54.67
2018,2,25,9,15,834.0,78.0,1.5,11.65,452.5,69.39,56.6
2018,2,25,9,30,860.0,81.0,1.5,12.2,498.0,71.85,58.49
2018,2,25,9,45,878.0,82.5,1.55,12.8,537.0,73.07,59.27
2018,2,25,10,0,896.0,84.0,1.6,13.4,576.0,81.9,66.7
2018,2,25,10,15,907.5,85.5,1.55,13.7,608.5,83.43,67.79
2018,2,25,10,30,919.0,87.0,1.5,14.0,641.0,84.89,68.83
2018,2,25,10,45,928.5,87.5,1.5,14.35,667.0,116.44,70.84
2018,2,25,11,0,938.0,88.0,1.5,14.7,693.0,177.35,102.24
2018,2,25,11,15,943.5,89.0,1.45,14.9,711.5,238.34,147.99
2018,2,25,11,30,949.0,90.0,1.4,15.1,730.0,299.1,199.78
2018,2,25,11,45,952.5,90.0,1.4,15.3,740.0,358.05,252.34
2018,2,25,12,0,956.0,90.0,1.4,15.5,750.0,416.01,304.07
2018,2,25,12,15,954.5,91.0,1.45,15.6,751.0,471.51,353.27
2018,2,25,12,30,953.0,92.0,1.5,15.7,752.0,525.08,399.68
2018,2,25,12,45,948.5,93.0,1.55,15.75,745.0,574.97,442.11
2018,2,25,13,0,944.0,94.0,1.6,15.8,738.0,622.25,481.41
2018,2,25,13,15,940.0,93.0,1.65,15.75,723.0,665.19,516.77
2018,2,25,13,30,936.0,92.0,1.7,15.7,708.0,705.13,549.2
2018,2,25,13,45,929.0,90.5,1.75,15.65,685.0,739.36,576.96
2018,2,25,14,0,922.0,89.0,1.8,15.6,662.0,770.07,601.43
2018,2,25,14,15,912.0,87.0,1.9,15.4,631.5,794.39,620.74
2018,2,25,14,30,902.0,85.0,2.0,15.2,601.0,814.86,637.56
2018,2,25,14,45,887.5,83.0,2.05,15.0,564.0,827.83,648.83
2018,2,25,15,0,873.0,81.0,2.1,14.8,527.0,845.67,663.8
2018,2,25,15,15,852.0,78.5,2.1,14.8,484.5,844.83,664.65
2018,2,25,15,30,831.0,76.0,2.1,14.8,442.0,839.79,662.73
2018,2,25,15,45,801.5,72.0,2.2,13.95,394.5,821.39,654.1
2018,2,25,16,0,772.0,68.0,2.3,13.1,347.0,798.97,642.11
2018,2,25,16,15,727.5,64.0,2.15,12.35,297.0,759.5,614.47
2018,2,25,16,30,683.0,60.0,2.0,11.6,247.0,724.07,588.53
2018,2,25,16,45,613.0,54.0,1.85,10.85,196.5,654.66,534.76
2018,2,25,17,0,543.0,48.0,1.7,10.1,146.0,583.48,476.48
2018,2,25,17,15,417.0,39.5,1.7,9.6,100.5,460.06,372.94
2018,2,25,17,30,291.0,31.0,1.7,9.1,55.0,333.9,233.74
2018,2,25,17,45,160.5,18.5,1.65,8.55,30.0,146.07,0.0
2018,2,25,18,0,30.0,6.0,1.6,8.0,5.0,0.0,0.0
2018,2,25,18,15,15.0,3.0,1.6,7.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.2,9.5,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,2.2,9.6,3.0,2.27,0.0
2018,2,26,7,15,0.0,4.5,2.25,9.65,4.5,3.4,0.0
2018,2,26,7,30,0.0,6.0,2.3,9.7,6.0,4.54,0.0
2018,2,26,7,45,0.0,8.0,2.35,9.75,8.0,6.06,0.0
2018,2,26,8,0,0.0,10.0,2.4,9.8,10.0,7.58,1.26
2018,2,26,8,15,0.0,12.0,2.45,9.8,12.0,9.11,2.68
2018,2,26,8,30,0.0,14.0,2.5,9.8,14.0,10.64,4.08
2018,2,26,8,45,0.0,16.5,2.55,9.85,16.5,12.56,5.81
2018,2,26,9,0,0.0,19.0,2.6,9.9,19.0,14.48,7.53
2018,2,26,9,15,0.0,22.0,2.65,9.95,22.0,16.78,9.59
2018,2,26,9,30,0.0,25.0,2.7,10.0,25.0,19.09,11.63
2018,2,26,9,45,2.5,60.0,2.75,10.05,61.5,46.08,35.85
2018,2,26,10,0,5.0,95.0,2.8,10.1,98.0,72.99,59.69
2018,2,26,10,15,30.0,166.0,2.85,10.25,184.0,117.25,98.47
2018,2,26,10,30,55.0,237.0,2.9,10.4,270.0,158.28,133.83
2018,2,26,10,45,65.5,228.0,2.9,10.55,269.0,158.71,126.33
2018,2,26,11,0,76.0,219.0,2.9,10.7,268.0,162.49,127.58
2018,2,26,11,15,192.0,261.0,2.9,10.75,390.0,213.75,164.08
2018,2,26,11,30,308.0,303.0,2.9,10.8,512.0,282.28,215.67
2018,2,26,11,45,295.5,310.0,2.9,10.9,513.0,310.08,240.41
2018,2,26,12,0,283.0,317.0,2.9,11.0,514.0,336.41,263.99
2018,2,26,12,15,245.5,324.0,2.95,11.0,495.0,348.26,276.22
2018,2,26,12,30,208.0,331.0,3.0,11.0,476.0,356.84,285.13
2018,2,26,12,45,227.0,320.5,3.0,11.05,477.5,377.02,302.56
2018,2,26,13,0,246.0,310.0,3.0,11.1,479.0,406.25,327.01
2018,2,26,13,15,238.0,308.0,3.0,11.0,468.5,409.9,331.31
2018,2,26,13,30,230.0,306.0,3.0,10.9,458.0,420.67,341.06
2018,2,26,13,45,388.0,249.5,3.0,10.85,496.0,507.47,413.08
2018,2,26,14,0,546.0,193.0,3.0,10.8,534.0,605.64,492.84
2018,2,26,14,15,678.0,152.5,2.95,10.7,556.5,699.27,567.41
2018,2,26,14,30,810.0,112.0,2.9,10.6,579.0,782.75,632.2
2018,2,26,14,45,826.0,101.5,2.85,10.5,552.0,810.18,653.06
2018,2,26,15,0,842.0,91.0,2.8,10.4,525.0,834.48,672.12
2018,2,26,15,15,820.0,87.5,2.8,10.4,482.0,831.11,671.07
2018,2,26,15,30,798.0,84.0,2.8,10.4,439.0,823.51,667.19
2018,2,26,15,45,763.5,81.0,2.65,10.1,391.5,801.41,652.15
2018,2,26,16,0,729.0,78.0,2.5,9.8,344.0,782.11,638.94
2018,2,26,16,15,676.0,74.0,2.3,9.4,293.5,735.78,604.51
2018,2,26,16,30,623.0,70.0,2.1,9.0,243.0,686.19,566.41
2018,2,26,16,45,546.5,63.5,1.9,8.55,193.0,609.87,505.71
2018,2,26,17,0,470.0,57.0,1.7,8.1,143.0,531.16,440.21
2018,2,26,17,15,347.0,45.5,1.7,7.8,98.0,406.26,334.39
2018,2,26,17,30,224.0,34.0,1.7,7.5,53.0,290.67,211.86
2018,2,26,17,45,119.5,19.0,1.7,7.2,28.5,113.19,0.0
2018,2,26,18,0,15.0,4.0,1.7,6.9,4.0,0.0,0.0
2018,2,26,18,15,7.5,2.0,1.65,6.7,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,27,6,45,22.0,9.5,2.3,5.0,10.5,7.47,0.0
2018,2,27,7,0,44.0,19.0,2.4,5.4,21.0,14.47,0.0
2018,2,27,7,15,85.0,37.0,2.5,5.85,47.5,27.36,17.7
2018,2,27,7,30,126.0,55.0,2.6,6.3,74.0,40.16,30.48
2018,2,27,7,45,362.5,58.5,2.7,6.8,142.0,44.26,34.72
2018,2,27,8,0,599.0,62.0,2.8,7.3,210.0,50.74,40.85
2018,2,27,8,15,696.0,61.5,2.8,7.75,269.0,55.37,45.11
2018,2,27,8,30,793.0,61.0,2.8,8.2,328.0,56.17,45.74
2018,2,27,8,45,824.0,64.0,2.75,8.7,377.0,58.99,48.12
2018,2,27,9,0,855.0,67.0,2.7,9.2,426.0,61.81,50.45
2018,2,27,9,15,876.0,69.5,2.6,9.6,471.0,70.53,58.05
2018,2,27,9,30,897.0,72.0,2.5,10.0,516.0,73.33,60.27
2018,2,27,9,45,914.0,74.5,2.45,10.4,557.0,75.92,62.32
2018,2,27,10,0,931.0,77.0,2.4,10.8,598.0,78.41,64.26
2018,2,27,10,15,942.5,79.0,2.4,11.1,632.0,80.34,65.74
2018,2,27,10,30,954.0,81.0,2.4,11.4,666.0,82.18,67.15
2018,2,27,10,45,960.5,83.0,2.35,11.7,692.0,121.67,72.3
2018,2,27,11,0,967.0,85.0,2.3,12.0,718.0,185.15,107.78
2018,2,27,11,15,971.5,86.5,2.35,12.15,736.5,248.06,156.79
2018,2,27,11,30,976.0,88.0,2.4,12.3,755.0,310.63,211.64
2018,2,27,11,45,978.0,88.5,2.4,12.5,765.0,371.09,266.8
2018,2,27,12,0,980.0,89.0,2.4,12.7,775.0,430.38,320.86
2018,2,27,12,15,980.0,89.5,2.4,12.8,776.5,487.42,372.25
2018,2,27,12,30,980.0,90.0,2.4,12.9,778.0,542.6,420.77
2018,2,27,12,45,977.0,90.0,2.4,13.0,770.5,593.71,464.79
2018,2,27,13,0,974.0,90.0,2.4,13.1,763.0,642.21,505.54
2018,2,27,13,15,968.5,90.0,2.35,13.15,747.5,686.4,541.78
2018,2,27,13,30,963.0,90.0,2.3,13.2,732.0,727.41,574.73
2018,2,27,13,45,954.5,89.5,2.3,13.25,708.5,762.56,602.98
2018,2,27,14,0,946.0,89.0,2.3,13.3,685.0,794.04,627.29
2018,2,27,14,15,935.0,88.0,2.2,13.2,654.0,819.37,645.66
2018,2,27,14,30,924.0,87.0,2.1,13.1,623.0,840.77,661.27
2018,2,27,14,45,909.5,84.5,2.05,13.05,585.0,853.67,671.26
2018,2,27,15,0,895.0,82.0,2.0,13.0,547.0,871.46,684.92
2018,2,27,15,15,874.5,79.5,2.0,13.0,503.5,871.29,686.29
2018,2,27,15,30,854.0,77.0,2.0,13.0,460.0,866.84,684.88
2018,2,27,15,45,823.5,73.5,1.8,12.55,411.0,848.17,672.31
2018,2,27,16,0,793.0,70.0,1.6,12.1,362.0,825.37,656.49
2018,2,27,16,15,749.0,65.5,1.55,11.25,310.5,785.43,630.17
2018,2,27,16,30,705.0,61.0,1.5,10.4,259.0,741.87,599.85
2018,2,27,16,45,639.5,55.0,1.4,9.55,207.5,683.32,555.63
2018,2,27,17,0,574.0,49.0,1.3,8.7,156.0,615.36,501.11
2018,2,27,17,15,462.5,41.0,1.35,8.2,110.0,503.79,408.72
2018,2,27,17,30,351.0,33.0,1.4,7.7,64.0,392.05,290.31
2018,2,27,17,45,198.5,20.0,1.45,7.25,35.0,179.46,0.0
2018,2,27,18,0,46.0,7.0,1.5,6.8,6.0,0.0,0.0
2018,2,27,18,15,23.0,3.5,1.5,6.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,28,6,45,32.5,10.5,1.4,6.3,12.5,8.26,0.0
2018,2,28,7,0,65.0,21.0,1.4,6.9,25.0,15.84,0.0
2018,2,28,7,15,181.5,36.5,1.45,7.5,62.0,27.44,17.93
2018,2,28,7,30,298.0,52.0,1.5,8.1,99.0,39.15,29.46
2018,2,28,7,45,382.0,63.5,1.6,8.75,145.5,47.88,37.77
2018,2,28,8,0,466.0,75.0,1.7,9.4,192.0,59.37,48.33
2018,2,28,8,15,321.5,98.0,1.7,9.8,187.0,70.02,57.96
2018,2,28,8,30,177.0,121.0,1.7,10.2,182.0,83.83,70.21
2018,2,28,8,45,161.5,147.0,1.75,10.6,208.5,101.72,85.88
2018,2,28,9,0,146.0,173.0,1.8,11.0,235.0,116.69,98.72
2018,2,28,9,15,169.5,191.0,1.8,11.35,270.0,127.68,107.91
2018,2,28,9,30,193.0,209.0,1.8,11.7,305.0,138.41,116.79
2018,2,28,9,45,179.0,232.0,1.85,12.05,326.5,150.5,126.78
2018,2,28,10,0,165.0,255.0,1.9,12.4,348.0,162.1,136.25
2018,2,28,10,15,189.0,269.0,1.9,12.65,381.5,169.97,142.52
2018,2,28,10,30,213.0,283.0,1.9,12.9,415.0,177.66,148.63
2018,2,28,10,45,175.5,295.0,1.9,13.1,406.5,195.23,151.23
2018,2,28,11,0,138.0,307.0,1.9,13.3,398.0,215.52,166.01
2018,2,28,11,15,175.0,309.5,1.95,13.35,428.0,240.38,183.88
2018,2,28,11,30,212.0,312.0,2.0,13.4,458.0,269.32,206.25
2018,2,28,11,45,313.0,300.5,2.0,13.45,519.5,311.61,238.18
2018,2,28,12,0,414.0,289.0,2.0,13.5,581.0,366.97,281.77
2018,2,28,12,15,430.0,283.5,2.0,13.4,587.0,404.03,313.45
2018,2,28,12,30,446.0,278.0,2.0,13.3,593.0,440.31,344.31
2018,2,28,12,45,384.5,290.5,2.0,13.25,560.5,443.82,349.74
2018,2,28,13,0,323.0,303.0,2.0,13.2,528.0,446.23,353.45
2018,2,28,13,15,197.0,293.5,2.0,13.05,430.0,374.02,298.61
2018,2,28,13,30,71.0,284.0,2.0,12.9,332.0,286.12,229.21
2018,2,28,13,45,46.5,247.5,1.95,12.8,278.5,243.57,195.81
2018,2,28,14,0,22.0,211.0,1.9,12.7,225.0,186.01,149.38
2018,2,28,14,15,19.5,203.5,1.85,12.55,215.5,180.12,145.06
2018,2,28,14,30,17.0,196.0,1.8,12.4,206.0,174.03,140.41
2018,2,28,14,45,38.0,204.0,1.75,12.25,224.5,217.29,176.93
2018,2,28,15,0,59.0,212.0,1.7,12.1,243.0,250.03,204.64
2018,2,28,15,15,69.0,196.5,1.7,12.1,230.0,248.71,204.5
2018,2,28,15,30,79.0,181.0,1.7,12.1,217.0,247.29,204.43
2018,2,28,15,45,64.5,154.5,1.6,11.8,182.0,210.06,174.2
2018,2,28,16,0,50.0,128.0,1.5,11.5,147.0,171.26,142.21
2018,2,28,16,15,25.0,80.5,1.35,11.25,90.0,96.12,78.27
2018,2,28,16,30,0.0,33.0,1.2,11.0,33.0,25.16,16.25
2018,2,28,16,45,2.0,43.0,1.1,10.7,43.5,34.64,24.57
2018,2,28,17,0,4.0,53.0,1.0,10.4,54.0,48.74,36.53
2018,2,28,17,15,2.0,36.5,1.0,10.2,37.0,31.35,21.01
2018,2,28,17,30,0.0,20.0,1.0,10.0,20.0,15.25,6.21
2018,2,28,17,45,0.0,11.0,1.0,9.85,11.0,8.37,0.0
2018,2,28,18,0,0.0,2.0,1.0,9.7,2.0,1.57,0.0
2018,2,28,18,15,0.0,1.0,1.05,9.7,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.65,11.65,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,3.7,11.7,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,3.75,11.8,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,3.8,11.9,8.0,6.06,0.0
2018,3,1,7,45,0.0,13.0,3.85,12.0,13.0,9.86,3.22
2018,3,1,8,0,0.0,18.0,3.9,12.1,18.0,13.68,6.72
2018,3,1,8,15,0.0,30.0,3.9,12.2,30.0,22.86,15.05
2018,3,1,8,30,0.0,42.0,3.9,12.3,42.0,32.08,23.34
2018,3,1,8,45,1.0,55.5,3.9,12.4,56.0,42.51,32.64
2018,3,1,9,0,2.0,69.0,3.9,12.5,70.0,52.97,41.88
2018,3,1,9,15,1.0,56.5,3.9,12.6,57.0,43.31,33.13
2018,3,1,9,30,0.0,44.0,3.9,12.7,44.0,33.69,24.45
2018,3,1,9,45,0.5,60.5,3.9,12.8,61.0,46.44,35.69
2018,3,1,10,0,1.0,77.0,3.9,12.9,78.0,59.24,46.87
2018,3,1,10,15,15.5,153.0,3.9,13.0,163.0,113.68,94.31
2018,3,1,10,30,30.0,229.0,3.9,13.1,248.0,153.73,128.58
2018,3,1,10,45,24.0,209.0,3.85,13.15,224.5,146.17,115.72
2018,3,1,11,0,18.0,189.0,3.8,13.2,201.0,142.04,112.08
2018,3,1,11,15,15.5,193.5,3.75,13.2,204.0,146.91,116.05
2018,3,1,11,30,13.0,198.0,3.7,13.2,207.0,151.47,119.86
2018,3,1,11,45,99.5,240.0,3.65,13.2,310.5,207.9,163.32
2018,3,1,12,0,186.0,282.0,3.6,13.2,414.0,279.67,219.97
2018,3,1,12,15,124.0,271.0,3.6,13.2,359.0,262.07,208.02
2018,3,1,12,30,62.0,260.0,3.6,13.2,304.0,231.78,184.95
2018,3,1,12,45,111.0,289.0,3.55,13.25,367.0,294.12,235.5
2018,3,1,13,0,160.0,318.0,3.5,13.3,430.0,357.87,286.76
2018,3,1,13,15,155.5,308.5,3.5,13.3,415.5,361.92,290.71
2018,3,1,13,30,151.0,299.0,3.5,13.3,401.0,364.6,293.72
2018,3,1,13,45,118.0,278.0,3.5,13.3,356.0,335.36,270.92
2018,3,1,14,0,85.0,257.0,3.5,13.3,311.0,287.11,232.63
2018,3,1,14,15,178.5,237.0,3.45,13.2,344.0,363.37,296.94
2018,3,1,14,30,272.0,217.0,3.4,13.1,377.0,446.38,365.61
2018,3,1,14,45,232.0,211.0,3.35,13.0,341.5,420.97,345.52
2018,3,1,15,0,192.0,205.0,3.3,12.9,306.0,373.38,308.14
2018,3,1,15,15,196.5,182.5,3.3,12.9,279.0,361.67,300.37
2018,3,1,15,30,201.0,160.0,3.3,12.9,252.0,368.33,306.95
2018,3,1,15,45,189.5,146.5,3.15,12.7,226.0,350.34,293.18
2018,3,1,16,0,178.0,133.0,3.0,12.5,200.0,310.87,261.96
2018,3,1,16,15,236.0,115.0,2.95,12.25,191.0,367.06,310.47
2018,3,1,16,30,294.0,97.0,2.9,12.0,182.0,423.67,357.85
2018,3,1,16,45,395.5,76.0,2.85,11.75,167.0,490.04,411.94
2018,3,1,17,0,497.0,55.0,2.8,11.5,152.0,558.16,462.31
2018,3,1,17,15,389.0,45.5,2.8,11.3,107.5,447.4,367.52
2018,3,1,17,30,281.0,36.0,2.8,11.1,63.0,342.63,263.49
2018,3,1,17,45,154.0,21.0,2.8,10.9,34.5,188.53,0.0
2018,3,1,18,0,27.0,6.0,2.8,10.7,6.0,26.6,0.0
2018,3,1,18,15,13.5,3.0,2.85,10.6,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.15,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.6,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.5,1.2,8.0,5.5,4.33,0.0
2018,3,2,7,0,1.0,10.0,1.2,8.4,10.0,7.59,0.0
2018,3,2,7,15,0.5,18.5,1.35,8.7,18.5,14.08,6.61
2018,3,2,7,30,0.0,27.0,1.5,9.0,27.0,20.58,12.86
2018,3,2,7,45,6.0,35.0,1.65,9.3,36.5,26.76,18.69
2018,3,2,8,0,12.0,43.0,1.8,9.6,46.0,33.63,25.04
2018,3,2,8,15,12.0,54.0,1.95,9.8,57.5,41.76,32.44
2018,3,2,8,30,12.0,65.0,2.1,10.0,69.0,50.01,39.85
2018,3,2,8,45,7.0,70.5,2.25,10.25,73.0,54.21,43.49
2018,3,2,9,0,2.0,76.0,2.4,10.5,77.0,58.4,47.08
2018,3,2,9,15,9.0,112.5,2.5,10.65,117.0,84.62,70.27
2018,3,2,9,30,16.0,149.0,2.6,10.8,157.0,109.58,92.04
2018,3,2,9,45,244.0,172.5,2.7,11.0,312.0,114.08,95.65
2018,3,2,10,0,472.0,196.0,2.8,11.2,467.0,125.97,105.72
2018,3,2,10,15,672.5,150.0,2.9,11.3,559.5,102.79,85.25
2018,3,2,10,30,873.0,104.0,3.0,11.4,652.0,85.77,70.21
2018,3,2,10,45,883.0,105.0,3.05,11.45,678.0,131.65,78.87
2018,3,2,11,0,893.0,106.0,3.1,11.5,704.0,198.44,121.1
2018,3,2,11,15,690.0,173.0,3.1,11.55,642.0,251.11,172.31
2018,3,2,11,30,487.0,240.0,3.1,11.6,580.0,291.2,215.94
2018,3,2,11,45,330.5,270.5,3.15,11.65,502.5,299.71,231.08
2018,3,2,12,0,174.0,301.0,3.2,11.7,425.0,289.11,228.47
2018,3,2,12,15,170.0,301.5,3.25,11.7,423.0,304.24,242.14
2018,3,2,12,30,166.0,302.0,3.3,11.7,421.0,318.59,254.91
2018,3,2,12,45,99.0,260.5,3.35,11.75,331.5,265.72,213.71
2018,3,2,13,0,32.0,219.0,3.4,11.8,242.0,194.9,156.59
2018,3,2,13,15,75.0,230.0,3.4,11.7,281.5,235.18,190.56
2018,3,2,13,30,118.0,241.0,3.4,11.6,321.0,291.55,237.37
2018,3,2,13,45,66.5,199.5,3.4,11.55,244.5,214.66,174.68
2018,3,2,14,0,15.0,158.0,3.4,11.5,168.0,135.83,109.0
2018,3,2,14,15,69.5,187.0,3.4,11.35,229.0,215.5,176.96
2018,3,2,14,30,124.0,216.0,3.4,11.2,290.0,309.86,255.79
2018,3,2,14,45,77.0,163.5,3.35,11.05,208.5,224.52,185.53
2018,3,2,15,0,30.0,111.0,3.3,10.9,127.0,121.08,98.6
2018,3,2,15,15,36.5,104.5,3.3,10.9,122.5,122.32,100.38
2018,3,2,15,30,43.0,98.0,3.3,10.9,118.0,123.59,102.08
2018,3,2,15,45,75.0,91.5,3.1,10.55,122.0,162.56,136.9
2018,3,2,16,0,107.0,85.0,2.9,10.2,126.0,187.24,159.56
2018,3,2,16,15,98.0,66.0,2.8,10.05,99.5,175.5,149.63
2018,3,2,16,30,89.0,47.0,2.7,9.9,73.0,144.77,123.39
2018,3,2,16,45,80.0,35.5,2.6,9.75,55.5,123.05,104.32
2018,3,2,17,0,71.0,24.0,2.5,9.6,38.0,100.09,83.68
2018,3,2,17,15,71.5,20.0,2.5,9.45,30.5,96.96,79.63
2018,3,2,17,30,72.0,16.0,2.5,9.3,23.0,114.3,87.97
2018,3,2,17,45,37.0,9.0,2.45,9.2,12.5,49.84,0.0
2018,3,2,18,0,2.0,2.0,2.4,9.1,2.0,3.2,0.0
2018,3,2,18,15,1.0,1.0,2.4,9.05,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,6.95,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.3,2.0,0.0,0.0
2018,3,3,6,45,88.5,17.0,1.0,7.7,23.0,13.38,0.0
2018,3,3,7,0,172.0,32.0,0.9,8.1,44.0,24.06,9.46
2018,3,3,7,15,294.0,44.5,1.0,8.45,86.0,33.71,23.87
2018,3,3,7,30,416.0,57.0,1.1,8.8,128.0,46.47,36.13
2018,3,3,7,45,481.0,66.0,1.2,9.15,174.0,53.19,42.61
2018,3,3,8,0,546.0,75.0,1.3,9.5,220.0,59.89,48.84
2018,3,3,8,15,531.5,88.5,1.35,9.65,253.0,68.92,57.01
2018,3,3,8,30,517.0,102.0,1.4,9.8,286.0,74.89,62.27
2018,3,3,8,45,379.0,117.0,1.5,9.9,262.0,81.75,68.24
2018,3,3,9,0,241.0,132.0,1.6,10.0,238.0,91.42,76.63
2018,3,3,9,15,276.0,160.0,1.65,10.1,293.0,108.34,91.32
2018,3,3,9,30,311.0,188.0,1.7,10.2,348.0,124.62,105.29
2018,3,3,9,45,482.0,172.0,1.75,10.3,441.0,113.46,95.2
2018,3,3,10,0,653.0,156.0,1.8,10.4,534.0,107.42,89.68
2018,3,3,10,15,678.0,157.5,1.85,10.45,569.0,107.35,89.43
2018,3,3,10,30,703.0,159.0,1.9,10.5,604.0,107.44,89.33
2018,3,3,10,45,661.5,179.0,1.95,10.6,610.5,157.3,105.92
2018,3,3,11,0,620.0,199.0,2.0,10.7,617.0,211.93,143.66
2018,3,3,11,15,399.0,232.5,2.05,10.65,504.0,233.21,170.41
2018,3,3,11,30,178.0,266.0,2.1,10.6,391.0,235.02,182.38
2018,3,3,11,45,310.5,230.0,2.15,10.55,451.5,267.18,206.18
2018,3,3,12,0,443.0,194.0,2.2,10.5,512.0,317.04,246.33
2018,3,3,12,15,629.5,170.0,2.25,10.5,623.0,413.07,323.4
2018,3,3,12,30,816.0,146.0,2.3,10.5,734.0,524.86,412.8
2018,3,3,12,45,574.0,218.0,2.35,10.45,629.5,498.84,396.97
2018,3,3,13,0,332.0,290.0,2.4,10.4,525.0,444.43,356.65
2018,3,3,13,15,185.5,250.0,2.4,10.3,381.0,331.78,269.18
2018,3,3,13,30,39.0,210.0,2.4,10.2,237.0,200.39,162.23
2018,3,3,13,45,29.5,209.5,2.4,10.1,229.5,197.56,160.42
2018,3,3,14,0,20.0,209.0,2.4,10.0,222.0,182.81,148.41
2018,3,3,14,15,71.5,234.0,2.4,9.85,277.0,262.22,215.41
2018,3,3,14,30,123.0,259.0,2.4,9.7,332.0,353.95,291.11
2018,3,3,14,45,149.0,234.5,2.4,9.6,318.0,359.9,297.42
2018,3,3,15,0,175.0,210.0,2.4,9.5,304.0,365.3,303.83
2018,3,3,15,15,207.5,191.5,2.4,9.5,294.0,382.5,319.84
2018,3,3,15,30,240.0,173.0,2.4,9.5,284.0,419.66,351.56
2018,3,3,15,45,187.0,146.0,2.25,9.1,227.0,348.2,293.74
2018,3,3,16,0,134.0,119.0,2.1,8.7,170.0,253.43,215.72
2018,3,3,16,15,245.5,106.5,1.95,8.45,185.0,364.61,312.07
2018,3,3,16,30,357.0,94.0,1.8,8.2,200.0,478.09,405.86
2018,3,3,16,45,354.5,78.5,1.65,7.95,167.0,458.68,388.51
2018,3,3,17,0,352.0,63.0,1.5,7.7,134.0,437.39,368.49
2018,3,3,17,15,325.0,49.5,1.4,7.5,100.5,396.5,330.04
2018,3,3,17,30,298.0,36.0,1.3,7.3,67.0,354.6,280.3
2018,3,3,17,45,170.5,22.0,1.25,7.1,37.5,207.67,0.0
2018,3,3,18,0,43.0,8.0,1.2,6.9,8.0,41.34,0.0
2018,3,3,18,15,21.5,4.0,1.2,6.75,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,4,6,15,9.5,2.0,0.55,6.7,1.5,0.0,0.0
2018,3,4,6,30,19.0,4.0,0.5,7.0,3.0,0.0,0.0
