Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,15,164.0,279.0,1.9,12.2,399.0,350.21,281.34
2018,3,14,13,30,307.0,303.0,1.9,12.2,527.0,498.63,397.74
2018,3,14,13,45,402.0,267.0,1.85,12.2,551.0,571.98,454.75
2018,3,14,14,0,497.0,231.0,1.8,12.2,575.0,636.26,505.11
2018,3,14,14,15,376.0,255.5,1.8,12.15,509.0,567.36,452.86
2018,3,14,14,30,255.0,280.0,1.8,12.1,443.0,509.24,407.91
2018,3,14,14,45,207.5,262.5,1.8,12.1,390.5,444.48,359.25
2018,3,14,15,0,160.0,245.0,1.8,12.1,338.0,394.98,321.1
2018,3,14,15,15,234.0,216.0,1.8,12.1,340.5,460.8,376.02
2018,3,14,15,30,308.0,187.0,1.8,12.1,343.0,505.54,413.9
2018,3,14,15,45,324.5,171.5,1.75,11.9,321.5,512.22,420.85
2018,3,14,16,0,341.0,156.0,1.7,11.7,300.0,517.34,426.86
2018,3,14,16,15,466.5,118.0,1.6,11.4,289.0,617.47,507.33
2018,3,14,16,30,592.0,80.0,1.5,11.1,278.0,700.14,569.44
2018,3,14,16,45,547.5,73.0,1.4,10.75,232.0,649.1,530.07
2018,3,14,17,0,503.0,66.0,1.3,10.4,186.0,595.93,488.45
2018,3,14,17,15,372.0,56.0,1.25,9.85,133.0,453.77,375.4
2018,3,14,17,30,241.0,46.0,1.2,9.3,80.0,324.14,266.8
2018,3,14,17,45,188.0,32.0,1.2,8.75,51.5,261.86,193.81
2018,3,14,18,0,135.0,18.0,1.2,8.2,23.0,127.39,0.0
2018,3,14,18,15,67.5,9.0,1.2,8.05,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,6.5,1.4,7.0,8.0,0.0,0.0
2018,3,15,6,30,81.0,13.0,1.4,7.7,16.0,10.23,0.0
2018,3,15,6,45,178.5,29.0,1.45,8.4,48.5,21.97,10.58
2018,3,15,7,0,276.0,45.0,1.5,9.1,81.0,34.02,24.32
2018,3,15,7,15,429.0,50.5,1.6,9.55,135.5,41.02,31.27
2018,3,15,7,30,582.0,56.0,1.7,10.0,190.0,46.1,36.16
2018,3,15,7,45,590.5,67.5,1.8,10.4,232.5,54.44,43.79
2018,3,15,8,0,599.0,79.0,1.9,10.8,275.0,62.39,50.88
2018,3,15,8,15,529.5,102.0,2.0,11.15,296.0,77.06,63.84
2018,3,15,8,30,460.0,125.0,2.1,11.5,317.0,87.89,73.2
2018,3,15,8,45,303.5,168.5,2.2,11.85,301.5,113.83,95.72
2018,3,15,9,0,147.0,212.0,2.3,12.2,286.0,138.97,117.17
2018,3,15,9,15,137.5,225.5,2.35,12.35,299.5,146.44,123.19
2018,3,15,9,30,128.0,239.0,2.4,12.5,313.0,153.61,128.95
2018,3,15,9,45,103.0,254.5,2.5,12.65,316.5,168.52,141.32
2018,3,15,10,0,78.0,270.0,2.6,12.8,320.0,176.65,147.84
2018,3,15,10,15,111.0,289.5,2.65,12.95,364.5,178.51,149.04
2018,3,15,10,30,144.0,309.0,2.7,13.1,409.0,197.01,153.97
2018,3,15,10,45,84.5,287.0,2.8,13.2,346.0,202.85,158.05
2018,3,15,11,0,25.0,265.0,2.9,13.3,283.0,189.11,149.14
2018,3,15,11,15,22.0,252.0,2.95,13.25,268.0,190.85,150.74
2018,3,15,11,30,19.0,239.0,3.0,13.2,253.0,184.0,145.44
2018,3,15,11,45,62.0,295.5,3.1,13.15,343.0,239.59,189.33
2018,3,15,12,0,105.0,352.0,3.2,13.1,433.0,305.29,241.3
2018,3,15,12,15,93.5,337.0,3.25,12.95,409.0,300.84,238.68
2018,3,15,12,30,82.0,322.0,3.3,12.8,385.0,293.94,234.11
2018,3,15,12,45,85.0,329.0,3.35,12.65,394.0,310.58,248.07
2018,3,15,13,0,88.0,336.0,3.4,12.5,403.0,327.83,262.42
2018,3,15,13,15,178.5,322.0,3.4,12.4,454.5,397.42,319.38
2018,3,15,13,30,269.0,308.0,3.4,12.3,506.0,477.23,383.88
2018,3,15,13,45,197.5,302.0,3.35,12.15,445.0,422.87,341.34
2018,3,15,14,0,126.0,296.0,3.3,12.0,384.0,375.2,303.45
2018,3,15,14,15,293.5,256.0,3.25,12.0,448.5,501.55,407.71
2018,3,15,14,30,461.0,216.0,3.2,12.0,513.0,638.68,516.95
2018,3,15,14,45,478.5,200.5,3.15,11.95,493.5,656.73,531.83
2018,3,15,15,0,496.0,185.0,3.1,11.9,474.0,672.73,546.02
2018,3,15,15,15,485.0,171.5,3.1,11.9,436.5,662.75,540.2
2018,3,15,15,30,474.0,158.0,3.1,11.9,399.0,649.71,532.22
2018,3,15,15,45,359.0,156.5,3.05,11.85,329.0,550.73,455.1
2018,3,15,16,0,244.0,155.0,3.0,11.8,259.0,425.45,355.41
2018,3,15,16,15,339.0,129.0,2.9,11.7,254.5,512.42,428.89
2018,3,15,16,30,434.0,103.0,2.8,11.6,250.0,572.9,478.77
2018,3,15,16,45,248.5,87.5,2.65,11.5,168.5,357.14,303.02
2018,3,15,17,0,63.0,72.0,2.5,11.4,87.0,148.49,123.9
2018,3,15,17,15,47.0,53.5,2.45,11.3,63.0,112.66,92.51
2018,3,15,17,30,31.0,35.0,2.4,11.2,39.0,61.11,47.16
2018,3,15,17,45,22.5,21.5,2.3,11.1,24.0,51.98,35.2
2018,3,15,18,0,14.0,8.0,2.2,11.0,9.0,18.06,0.0
2018,3,15,18,15,7.0,4.0,2.25,11.0,4.5,3.15,0.0
2018,3,15,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.6,10.15,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.7,10.2,3.0,2.36,0.0
2018,3,16,6,45,1.0,4.5,1.75,10.3,4.5,3.41,0.0
2018,3,16,7,0,0.0,6.0,1.8,10.4,6.0,4.54,0.0
2018,3,16,7,15,0.0,9.5,1.9,10.4,9.5,7.2,0.83
2018,3,16,7,30,0.0,13.0,2.0,10.4,13.0,9.87,3.32
2018,3,16,7,45,0.0,21.5,2.1,10.4,21.5,16.36,9.27
2018,3,16,8,0,0.0,30.0,2.2,10.4,30.0,22.87,15.2
2018,3,16,8,15,0.0,39.0,2.3,10.4,39.0,29.78,21.44
2018,3,16,8,30,0.0,48.0,2.4,10.4,48.0,36.72,27.64
2018,3,16,8,45,0.0,65.5,2.45,10.4,65.5,50.24,39.7
2018,3,16,9,0,0.0,83.0,2.5,10.4,83.0,63.82,51.68
2018,3,16,9,15,64.5,149.0,2.6,10.5,186.5,107.32,89.95
2018,3,16,9,30,129.0,215.0,2.7,10.6,290.0,141.42,119.38
2018,3,16,9,45,112.5,225.0,2.75,10.75,293.5,146.44,123.31
2018,3,16,10,0,96.0,235.0,2.8,10.9,297.0,151.24,127.1
2018,3,16,10,15,75.0,237.0,2.85,10.95,287.0,160.19,134.52
2018,3,16,10,30,54.0,239.0,2.9,11.0,277.0,164.89,130.89
2018,3,16,10,45,36.5,208.0,2.95,11.1,234.0,150.95,118.98
2018,3,16,11,0,19.0,177.0,3.0,11.2,191.0,132.19,104.09
2018,3,16,11,15,34.0,214.0,3.05,11.3,239.5,163.91,129.55
2018,3,16,11,30,49.0,251.0,3.1,11.4,288.0,198.3,157.18
2018,3,16,11,45,99.0,308.5,3.1,11.45,385.0,261.63,207.38
2018,3,16,12,0,149.0,366.0,3.1,11.5,482.0,334.69,265.27
2018,3,16,12,15,196.5,363.5,3.15,11.55,516.5,372.47,295.67
2018,3,16,12,30,244.0,361.0,3.2,11.6,551.0,419.46,333.63
2018,3,16,12,45,260.5,354.5,3.2,11.6,555.5,446.93,356.38
2018,3,16,13,0,277.0,348.0,3.2,11.6,560.0,474.92,379.51
2018,3,16,13,15,224.5,337.0,3.2,11.65,506.5,441.9,354.6
2018,3,16,13,30,172.0,326.0,3.2,11.7,453.0,412.03,331.62
2018,3,16,13,45,135.5,291.0,3.2,11.7,389.0,366.62,296.46
2018,3,16,14,0,99.0,256.0,3.2,11.7,325.0,315.96,256.46
2018,3,16,14,15,158.0,236.0,3.2,11.65,341.0,353.81,289.44
2018,3,16,14,30,217.0,216.0,3.2,11.6,357.0,411.86,337.94
2018,3,16,14,45,396.5,194.0,3.15,11.5,433.0,579.62,473.93
2018,3,16,15,0,576.0,172.0,3.1,11.4,509.0,731.87,593.65
2018,3,16,15,15,696.0,131.0,3.1,11.4,508.5,822.93,662.12
2018,3,16,15,30,816.0,90.0,3.1,11.4,508.0,894.22,715.3
2018,3,16,15,45,726.5,98.5,2.95,11.1,444.5,838.39,675.62
2018,3,16,16,0,637.0,107.0,2.8,10.8,381.0,772.56,628.88
2018,3,16,16,15,662.5,90.5,2.6,10.55,345.0,781.22,636.84
2018,3,16,16,30,688.0,74.0,2.4,10.3,309.0,785.77,640.49
2018,3,16,16,45,642.5,67.5,2.2,10.05,258.0,733.62,600.67
2018,3,16,17,0,597.0,61.0,2.0,9.8,207.0,679.34,557.68
2018,3,16,17,15,477.0,54.5,1.85,9.25,153.5,555.34,458.88
2018,3,16,17,30,357.0,48.0,1.7,8.7,100.0,431.38,355.33
2018,3,16,17,45,218.5,33.0,1.55,8.2,61.0,288.91,222.35
2018,3,16,18,0,80.0,18.0,1.4,7.7,22.0,108.77,0.0
2018,3,16,18,15,40.0,9.0,1.4,7.6,11.0,7.08,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.0,8.3,5.0,3.93,0.0
2018,3,17,6,45,5.5,11.5,1.1,8.55,12.0,9.03,1.64
2018,3,17,7,0,6.0,18.0,1.2,8.8,19.0,14.16,6.97
2018,3,17,7,15,3.0,27.0,1.2,8.95,27.5,20.59,13.03
2018,3,17,7,30,0.0,36.0,1.2,9.1,36.0,27.47,19.46
2018,3,17,7,45,0.5,57.0,1.25,9.2,57.0,43.67,34.28
2018,3,17,8,0,1.0,78.0,1.3,9.3,78.0,59.08,48.21
2018,3,17,8,15,16.5,118.5,1.3,9.5,125.5,87.11,73.22
2018,3,17,8,30,32.0,159.0,1.3,9.7,173.0,110.09,93.32
2018,3,17,8,45,128.5,186.0,1.3,9.9,250.5,124.4,105.49
2018,3,17,9,0,225.0,213.0,1.3,10.1,328.0,141.42,119.9
2018,3,17,9,15,311.5,214.5,1.3,10.2,388.5,138.68,117.09
2018,3,17,9,30,398.0,216.0,1.3,10.3,449.0,134.92,113.48
2018,3,17,9,45,331.0,220.5,1.25,10.4,422.5,141.12,118.5
2018,3,17,10,0,264.0,225.0,1.2,10.5,396.0,140.88,117.95
2018,3,17,10,15,181.5,208.5,1.2,10.6,328.5,128.92,107.39
2018,3,17,10,30,99.0,192.0,1.2,10.7,261.0,133.88,103.96
2018,3,17,10,45,111.0,248.0,1.2,10.8,328.0,178.3,137.76
2018,3,17,11,0,123.0,304.0,1.2,10.9,395.0,225.4,174.53
2018,3,17,11,15,116.5,318.5,1.2,10.95,406.0,246.94,192.21
2018,3,17,11,30,110.0,333.0,1.2,11.0,417.0,268.3,209.99
2018,3,17,11,45,61.5,264.5,1.25,11.05,311.5,218.83,172.72
2018,3,17,12,0,13.0,196.0,1.3,11.1,206.0,155.05,122.69
2018,3,17,12,15,6.5,136.0,1.35,11.15,141.0,107.93,84.48
2018,3,17,12,30,0.0,76.0,1.4,11.2,76.0,58.72,43.77
2018,3,17,12,45,0.0,73.5,1.4,11.2,73.5,56.77,42.21
2018,3,17,13,0,0.0,71.0,1.4,11.2,71.0,54.82,40.6
2018,3,17,13,15,39.5,159.0,1.45,11.2,188.5,156.03,125.31
2018,3,17,13,30,79.0,247.0,1.5,11.2,306.0,263.01,212.33
2018,3,17,13,45,130.5,288.5,1.55,11.2,382.0,360.99,290.57
2018,3,17,14,0,182.0,330.0,1.6,11.2,458.0,453.18,362.81
2018,3,17,14,15,309.0,287.0,1.6,11.1,493.0,547.4,437.97
2018,3,17,14,30,436.0,244.0,1.6,11.0,528.0,648.31,516.64
2018,3,17,14,45,473.5,215.0,1.6,10.95,507.5,670.56,534.98
2018,3,17,15,0,511.0,186.0,1.6,10.9,487.0,690.49,552.5
2018,3,17,15,15,329.0,171.0,1.6,10.9,359.5,521.9,424.5
2018,3,17,15,30,147.0,156.0,1.6,10.9,232.0,300.12,248.73
2018,3,17,15,45,98.0,120.5,1.5,10.75,169.0,218.88,182.9
2018,3,17,16,0,49.0,85.0,1.4,10.6,106.0,135.44,112.37
2018,3,17,16,15,216.5,91.5,1.3,10.35,168.0,323.46,275.26
2018,3,17,16,30,384.0,98.0,1.2,10.1,230.0,520.74,434.76
2018,3,17,16,45,392.0,86.5,1.05,9.85,202.0,515.59,428.42
2018,3,17,17,0,400.0,75.0,0.9,9.6,174.0,508.65,421.32
2018,3,17,17,15,343.0,62.0,0.95,9.2,133.0,438.45,364.19
2018,3,17,17,30,286.0,49.0,1.0,8.8,92.0,369.37,304.84
2018,3,17,17,45,185.5,34.0,1.05,8.35,57.5,261.58,203.02
2018,3,17,18,0,85.0,19.0,1.1,7.9,23.0,129.39,0.0
2018,3,17,18,15,42.5,9.5,1.1,7.75,11.5,42.32,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,6,15,22.5,8.5,0.6,6.8,9.5,6.69,0.0
2018,3,18,6,30,45.0,17.0,0.6,7.1,19.0,12.87,0.0
2018,3,18,6,45,126.0,34.0,0.65,7.4,50.0,25.42,15.5
2018,3,18,7,0,207.0,51.0,0.7,7.7,81.0,37.85,28.23
2018,3,18,7,15,306.0,62.0,0.7,8.15,127.0,46.19,36.3
2018,3,18,7,30,405.0,73.0,0.7,8.6,173.0,54.61,44.19
2018,3,18,7,45,375.0,96.0,0.75,9.05,205.0,69.4,57.59
2018,3,18,8,0,345.0,119.0,0.8,9.5,237.0,83.38,69.97
2018,3,18,8,15,388.0,132.5,0.85,10.05,284.5,91.83,77.17
2018,3,18,8,30,431.0,146.0,0.9,10.6,332.0,100.06,84.05
2018,3,18,8,45,538.0,140.0,0.9,11.2,399.0,97.62,81.43
2018,3,18,9,0,645.0,134.0,0.9,11.8,466.0,96.09,79.66
2018,3,18,9,15,515.5,181.5,0.9,12.2,461.0,119.54,99.66
2018,3,18,9,30,386.0,229.0,0.9,12.6,456.0,147.58,123.2
2018,3,18,9,45,307.0,264.0,0.9,13.0,452.0,162.8,135.51
2018,3,18,10,0,228.0,299.0,0.9,13.4,448.0,186.04,154.46
2018,3,18,10,15,239.5,313.0,0.85,13.65,476.0,193.08,159.72
2018,3,18,10,30,251.0,327.0,0.8,13.9,504.0,206.21,155.89
2018,3,18,10,45,221.0,342.0,0.8,14.2,501.5,243.93,182.44
2018,3,18,11,0,191.0,357.0,0.8,14.5,499.0,268.53,201.99
2018,3,18,11,15,235.5,358.5,0.75,14.45,537.5,301.34,226.33
2018,3,18,11,30,280.0,360.0,0.7,14.4,576.0,335.42,252.56
2018,3,18,11,45,363.5,338.0,0.65,14.35,622.0,379.0,285.8
2018,3,18,12,0,447.0,316.0,0.6,14.3,668.0,431.09,326.0
2018,3,18,12,15,344.0,343.0,0.65,14.2,614.0,433.42,331.23
2018,3,18,12,30,241.0,370.0,0.7,14.1,560.0,421.98,325.06
2018,3,18,12,45,150.5,353.5,0.75,13.95,471.5,376.85,292.75
2018,3,18,13,0,60.0,337.0,0.8,13.8,383.0,311.95,243.93
2018,3,18,13,15,41.5,307.5,0.85,13.7,339.0,282.58,222.16
2018,3,18,13,30,23.0,278.0,0.9,13.6,295.0,238.47,188.14
2018,3,18,13,45,19.0,260.0,0.95,13.5,274.0,223.34,176.81
2018,3,18,14,0,15.0,242.0,1.0,13.4,253.0,207.44,164.6
2018,3,18,14,15,12.5,225.5,0.95,13.25,234.5,193.41,153.76
2018,3,18,14,30,10.0,209.0,0.9,13.1,216.0,178.9,142.45
2018,3,18,14,45,9.0,198.0,0.9,12.95,204.0,170.29,135.93
2018,3,18,15,0,8.0,187.0,0.9,12.8,192.0,161.54,129.25
2018,3,18,15,15,10.5,183.0,0.9,12.8,189.0,162.68,130.68
2018,3,18,15,30,13.0,179.0,0.9,12.8,186.0,164.38,132.58
2018,3,18,15,45,25.0,165.0,0.75,12.4,176.5,182.1,148.17
2018,3,18,16,0,37.0,151.0,0.6,12.0,167.0,182.89,149.84
2018,3,18,16,15,81.0,143.5,0.6,11.75,173.0,222.54,184.82
2018,3,18,16,30,125.0,136.0,0.6,11.5,179.0,283.32,236.04
2018,3,18,16,45,63.0,96.0,0.65,11.25,117.5,157.05,130.66
2018,3,18,17,0,1.0,56.0,0.7,11.0,56.0,44.52,32.92
2018,3,18,17,15,13.5,43.0,0.75,10.85,45.0,50.56,38.62
2018,3,18,17,30,26.0,30.0,0.8,10.7,34.0,48.46,36.73
2018,3,18,17,45,29.0,22.5,0.85,10.55,25.5,57.78,41.82
2018,3,18,18,0,32.0,15.0,0.9,10.4,17.0,49.87,0.0
2018,3,18,18,15,16.0,7.5,0.95,10.3,8.5,19.05,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,6,15,48.0,10.0,1.3,6.1,12.5,7.87,0.0
2018,3,19,6,30,96.0,20.0,1.3,6.9,25.0,15.12,0.0
2018,3,19,6,45,177.5,35.5,1.3,7.75,57.5,26.69,16.9
2018,3,19,7,0,259.0,51.0,1.3,8.6,90.0,38.18,28.47
2018,3,19,7,15,434.0,56.5,1.35,9.25,152.5,45.52,35.55
2018,3,19,7,30,609.0,62.0,1.4,9.9,215.0,50.8,40.52
2018,3,19,7,45,551.5,80.5,1.45,10.55,243.0,63.42,51.88
2018,3,19,8,0,494.0,99.0,1.5,11.2,271.0,72.66,59.96
2018,3,19,8,15,463.0,123.0,1.6,11.8,303.5,87.03,72.45
2018,3,19,8,30,432.0,147.0,1.7,12.4,336.0,100.57,83.99
2018,3,19,8,45,418.5,169.5,1.8,13.0,369.5,112.78,94.18
2018,3,19,9,0,405.0,192.0,1.9,13.6,403.0,124.32,103.66
2018,3,19,9,15,460.0,193.5,1.85,13.95,452.0,124.91,103.7
2018,3,19,9,30,515.0,195.0,1.8,14.3,501.0,125.64,103.89
2018,3,19,9,45,582.0,186.5,1.75,14.7,553.0,121.32,99.77
2018,3,19,10,0,649.0,178.0,1.7,15.1,605.0,115.84,94.73
2018,3,19,10,15,649.0,188.5,1.7,15.45,632.5,119.95,97.92
2018,3,19,10,30,649.0,199.0,1.7,15.8,660.0,159.52,106.9
2018,3,19,10,45,562.5,241.5,1.7,16.15,650.5,221.14,149.91
2018,3,19,11,0,476.0,284.0,1.7,16.5,641.0,271.97,192.61
2018,3,19,11,15,475.0,292.5,1.75,16.8,655.0,315.44,228.61
2018,3,19,11,30,474.0,301.0,1.8,17.1,669.0,358.87,265.31
2018,3,19,11,45,539.0,278.5,1.8,17.4,701.5,406.47,303.68
2018,3,19,12,0,604.0,256.0,1.8,17.7,734.0,459.99,346.72
2018,3,19,12,15,722.0,203.5,1.75,17.8,775.0,521.68,395.6
2018,3,19,12,30,840.0,151.0,1.7,17.9,816.0,589.62,448.93
2018,3,19,12,45,679.0,213.5,1.65,18.0,747.5,596.04,455.49
2018,3,19,13,0,518.0,276.0,1.6,18.1,679.0,582.32,446.17
2018,3,19,13,15,431.5,305.0,1.5,18.2,636.0,580.4,444.86
2018,3,19,13,30,345.0,334.0,1.4,18.3,593.0,559.7,429.34
2018,3,19,13,45,312.0,329.0,1.3,18.4,557.5,553.1,424.79
2018,3,19,14,0,279.0,324.0,1.2,18.5,522.0,542.75,417.19
2018,3,19,14,15,402.5,270.0,1.1,18.2,542.5,627.71,481.99
2018,3,19,14,30,526.0,216.0,1.0,17.9,563.0,700.9,536.71
2018,3,19,14,45,478.5,216.5,0.9,17.65,518.5,679.64,521.12
2018,3,19,15,0,431.0,217.0,0.8,17.4,474.0,654.12,503.44
2018,3,19,15,15,325.0,220.5,0.8,17.4,406.5,552.85,431.03
2018,3,19,15,30,219.0,224.0,0.8,17.4,339.0,447.98,353.77
2018,3,19,15,45,234.5,199.0,0.7,16.65,311.5,464.67,369.23
2018,3,19,16,0,250.0,174.0,0.6,15.9,284.0,457.3,365.92
2018,3,19,16,15,359.5,135.5,0.6,15.55,273.0,543.24,434.9
2018,3,19,16,30,469.0,97.0,0.6,15.2,262.0,601.7,480.25
2018,3,19,16,45,492.5,80.5,0.6,14.9,229.0,613.37,488.96
2018,3,19,17,0,516.0,64.0,0.6,14.6,196.0,611.89,487.3
2018,3,19,17,15,430.0,56.0,0.7,14.15,148.5,517.43,415.82
2018,3,19,17,30,344.0,48.0,0.8,13.7,101.0,423.15,340.49
2018,3,19,17,45,237.5,34.5,0.9,13.25,64.5,306.79,237.95
2018,3,19,18,0,131.0,21.0,1.0,12.8,28.0,175.11,0.0
2018,3,19,18,15,65.5,10.5,1.0,12.6,14.0,62.17,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.0,1.35,10.75,2.0,1.57,0.0
2018,3,20,6,30,8.0,4.0,1.4,10.8,4.0,3.33,0.0
2018,3,20,6,45,4.0,5.5,1.5,10.85,5.5,4.31,0.0
2018,3,20,7,0,0.0,7.0,1.6,10.9,7.0,5.3,0.0
2018,3,20,7,15,0.0,8.5,1.6,10.95,8.5,6.44,0.17
2018,3,20,7,30,0.0,10.0,1.6,11.0,10.0,7.59,1.25
2018,3,20,7,45,0.0,15.0,1.55,11.05,15.0,11.4,4.74
2018,3,20,8,0,0.0,20.0,1.5,11.1,20.0,15.22,8.21
2018,3,20,8,15,0.0,39.0,1.6,11.2,39.0,29.79,21.37
2018,3,20,8,30,0.0,58.0,1.7,11.3,58.0,44.44,34.44
2018,3,20,8,45,0.0,46.0,1.8,11.4,46.0,35.21,26.03
2018,3,20,9,0,0.0,34.0,1.9,11.5,34.0,26.01,17.7
2018,3,20,9,15,0.0,37.0,2.0,11.6,37.0,28.34,19.71
2018,3,20,9,30,0.0,40.0,2.1,11.7,40.0,30.67,21.71
2018,3,20,9,45,0.0,45.0,2.2,11.8,45.0,34.55,25.06
2018,3,20,10,0,0.0,50.0,2.3,11.9,50.0,38.43,28.41
2018,3,20,10,15,0.0,73.0,2.4,12.0,73.0,56.25,44.0
2018,3,20,10,30,0.0,96.0,2.5,12.1,96.0,74.07,56.7
2018,3,20,10,45,0.0,109.5,2.55,12.2,109.5,84.05,64.88
2018,3,20,11,0,0.0,123.0,2.6,12.3,123.0,94.1,73.08
2018,3,20,11,15,0.0,118.5,2.65,12.45,118.5,90.95,70.36
2018,3,20,11,30,0.0,114.0,2.7,12.6,114.0,87.73,67.6
2018,3,20,11,45,0.5,123.5,2.75,12.7,124.0,95.19,73.7
2018,3,20,12,0,1.0,133.0,2.8,12.8,134.0,102.79,79.9
2018,3,20,12,15,0.5,126.0,2.8,12.85,126.5,97.47,75.49
2018,3,20,12,30,0.0,119.0,2.8,12.9,119.0,91.99,70.98
2018,3,20,12,45,0.0,104.0,2.8,12.9,104.0,80.48,61.5
2018,3,20,13,0,0.0,89.0,2.8,12.9,89.0,68.83,51.9
2018,3,20,13,15,0.0,88.0,2.75,12.95,88.0,68.03,51.27
2018,3,20,13,30,0.0,87.0,2.7,13.0,87.0,67.22,50.65
2018,3,20,13,45,0.0,91.0,2.65,13.0,91.0,70.3,53.27
2018,3,20,14,0,0.0,95.0,2.6,13.0,95.0,73.39,55.92
2018,3,20,14,15,0.0,94.5,2.55,13.0,94.5,72.96,55.65
2018,3,20,14,30,0.0,94.0,2.5,13.0,94.0,72.52,55.4
2018,3,20,14,45,0.0,87.0,2.45,13.05,87.0,67.04,50.93
2018,3,20,15,0,0.0,80.0,2.4,13.1,80.0,61.57,46.46
2018,3,20,15,15,0.0,93.0,2.4,13.1,93.0,71.78,55.2
2018,3,20,15,30,0.0,106.0,2.4,13.1,106.0,83.23,64.99
2018,3,20,15,45,0.0,105.0,2.4,13.0,105.0,83.08,65.08
2018,3,20,16,0,0.0,104.0,2.4,12.9,104.0,83.31,65.51
2018,3,20,16,15,0.5,98.5,2.35,12.85,98.5,80.2,63.11
2018,3,20,16,30,1.0,93.0,2.3,12.8,93.0,77.55,61.05
2018,3,20,16,45,0.5,72.5,2.25,12.75,72.5,58.47,44.79
2018,3,20,17,0,0.0,52.0,2.2,12.7,52.0,39.81,28.7
2018,3,20,17,15,0.0,38.5,2.1,12.6,38.5,29.41,19.61
2018,3,20,17,30,0.0,25.0,2.0,12.5,25.0,19.04,10.49
2018,3,20,17,45,4.5,17.0,1.95,12.45,17.5,16.88,8.22
2018,3,20,18,0,9.0,9.0,1.9,12.4,10.0,14.72,0.0
2018,3,20,18,15,4.5,4.5,2.05,12.4,5.0,7.25,0.0
2018,3,20,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.5,6.0,1.4,13.6,6.0,4.72,0.0
2018,3,21,6,30,3.0,12.0,1.5,13.8,12.0,9.13,0.0
2018,3,21,6,45,1.5,23.0,1.55,14.0,23.0,17.55,9.21
2018,3,21,7,0,0.0,34.0,1.6,14.2,34.0,25.97,17.23
2018,3,21,7,15,0.0,43.0,1.65,14.35,43.0,32.88,23.68
2018,3,21,7,30,0.0,52.0,1.7,14.5,52.0,39.81,30.01
2018,3,21,7,45,2.5,73.5,1.8,14.65,74.5,55.65,44.14
2018,3,21,8,0,5.0,95.0,1.9,14.8,97.0,70.99,57.63
2018,3,21,8,15,7.5,117.5,1.95,14.95,120.5,86.77,71.3
2018,3,21,8,30,10.0,140.0,2.0,15.1,144.0,102.31,84.58
2018,3,21,8,45,19.0,167.0,2.0,15.25,176.5,120.57,100.04
2018,3,21,9,0,28.0,194.0,2.0,15.4,209.0,132.44,109.84
2018,3,21,9,15,25.5,206.5,2.05,15.55,221.0,147.23,122.05
2018,3,21,9,30,23.0,219.0,2.1,15.7,233.0,155.82,128.92
2018,3,21,9,45,20.0,225.5,2.15,15.9,238.0,160.65,132.57
2018,3,21,10,0,17.0,232.0,2.2,16.1,243.0,165.35,136.13
2018,3,21,10,15,29.5,266.0,2.3,16.3,286.5,174.64,143.56
2018,3,21,10,30,42.0,300.0,2.4,16.5,330.0,199.55,155.43
2018,3,21,10,45,45.0,310.5,2.5,16.7,343.5,214.1,165.96
2018,3,21,11,0,48.0,321.0,2.6,16.9,357.0,229.24,177.5
2018,3,21,11,15,43.5,324.0,2.65,16.95,357.5,238.44,184.99
2018,3,21,11,30,39.0,327.0,2.7,17.0,358.0,246.97,192.02
2018,3,21,11,45,43.5,338.0,2.75,17.1,372.5,263.78,205.27
2018,3,21,12,0,48.0,349.0,2.8,17.2,387.0,281.56,219.28
2018,3,21,12,15,41.5,337.5,2.8,17.25,370.5,278.37,217.1
2018,3,21,12,30,35.0,326.0,2.8,17.3,354.0,273.65,213.7
2018,3,21,12,45,37.0,326.5,2.75,17.35,356.0,282.17,220.56
2018,3,21,13,0,39.0,327.0,2.7,17.4,358.0,290.88,227.55
2018,3,21,13,15,32.0,304.5,2.65,17.35,329.5,273.92,214.6
2018,3,21,13,30,25.0,282.0,2.6,17.3,301.0,243.44,191.02
2018,3,21,13,45,54.5,301.0,2.55,17.3,340.5,300.67,236.89
2018,3,21,14,0,84.0,320.0,2.5,17.3,380.0,350.02,276.06
2018,3,21,14,15,109.0,311.5,2.5,17.25,386.0,371.85,294.16
2018,3,21,14,30,134.0,303.0,2.5,17.2,392.0,414.08,327.92
2018,3,21,14,45,114.5,282.0,2.5,17.15,355.0,385.87,306.56
2018,3,21,15,0,95.0,261.0,2.5,17.1,318.0,334.59,267.47
2018,3,21,15,15,69.5,228.5,2.5,17.1,268.5,282.99,227.17
2018,3,21,15,30,44.0,196.0,2.5,17.1,219.0,229.16,184.26
2018,3,21,15,45,34.0,174.0,2.5,16.8,191.0,200.5,161.7
2018,3,21,16,0,24.0,152.0,2.5,16.5,163.0,170.91,137.93
2018,3,21,16,15,57.5,137.5,2.45,16.3,159.5,191.57,157.03
2018,3,21,16,30,91.0,123.0,2.4,16.1,156.0,231.7,191.76
2018,3,21,16,45,82.5,107.0,2.35,15.9,133.0,209.03,173.12
2018,3,21,17,0,74.0,91.0,2.3,15.7,110.0,186.13,153.9
2018,3,21,17,15,56.0,69.5,2.3,15.55,82.0,127.65,104.19
2018,3,21,17,30,38.0,48.0,2.3,15.4,54.0,86.05,67.81
2018,3,21,17,45,26.5,33.0,2.3,15.2,36.5,60.64,44.18
2018,3,21,18,0,15.0,18.0,2.3,15.0,19.0,31.08,3.28
2018,3,21,18,15,7.5,9.0,2.3,14.95,9.5,13.28,0.0
2018,3,21,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.55,13.55,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,2.6,13.6,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,2.65,13.65,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,2.7,13.7,7.0,5.3,0.0
2018,3,22,7,15,0.0,11.0,2.7,13.75,11.0,8.34,1.82
2018,3,22,7,30,0.0,15.0,2.7,13.8,15.0,11.39,4.61
2018,3,22,7,45,0.0,25.5,2.75,13.9,25.5,19.42,11.84
2018,3,22,8,0,0.0,36.0,2.8,14.0,36.0,27.48,19.04
2018,3,22,8,15,0.0,61.0,2.8,14.05,61.0,46.74,36.16
2018,3,22,8,30,0.0,86.0,2.8,14.1,86.0,65.81,52.9
2018,3,22,8,45,7.0,118.5,2.8,14.2,122.0,88.93,72.97
2018,3,22,9,0,14.0,151.0,2.8,14.3,158.0,111.33,92.16
2018,3,22,9,15,62.5,203.5,2.75,14.3,241.0,139.55,116.17
2018,3,22,9,30,111.0,256.0,2.7,14.3,324.0,162.01,134.98
2018,3,22,9,45,333.5,227.0,2.65,14.3,448.0,144.03,119.3
2018,3,22,10,0,556.0,198.0,2.6,14.3,572.0,124.91,102.75
2018,3,22,10,15,496.5,196.0,2.6,14.25,541.0,120.72,99.03
2018,3,22,10,30,437.0,194.0,2.6,14.2,510.0,148.2,102.62
2018,3,22,10,45,264.0,247.0,2.6,14.15,439.5,194.38,142.39
2018,3,22,11,0,91.0,300.0,2.6,14.1,369.0,226.32,175.29
2018,3,22,11,15,73.5,298.0,2.65,13.9,354.5,230.73,179.98
2018,3,22,11,30,56.0,296.0,2.7,13.7,340.0,232.64,182.65
2018,3,22,11,45,52.5,296.0,2.75,13.5,337.5,238.96,188.34
2018,3,22,12,0,49.0,296.0,2.8,13.3,335.0,244.71,193.51
2018,3,22,12,15,74.0,322.5,2.85,13.1,382.0,283.78,224.95
2018,3,22,12,30,99.0,349.0,2.9,12.9,429.0,326.78,259.46
2018,3,22,12,45,113.0,358.0,3.0,12.7,448.0,360.54,286.74
2018,3,22,13,0,127.0,367.0,3.1,12.5,467.0,390.7,311.28
2018,3,22,13,15,151.5,364.5,3.15,12.4,481.5,419.94,335.23
2018,3,22,13,30,176.0,362.0,3.2,12.3,496.0,450.83,360.52
2018,3,22,13,45,245.0,337.0,3.25,12.2,517.5,511.94,410.12
2018,3,22,14,0,314.0,312.0,3.3,12.1,539.0,562.3,451.43
2018,3,22,14,15,327.0,292.5,3.3,12.15,520.0,572.97,461.01
2018,3,22,14,30,340.0,273.0,3.3,12.2,501.0,582.07,469.7
2018,3,22,14,45,311.5,267.5,3.3,12.25,467.5,567.37,459.06
2018,3,22,15,0,283.0,262.0,3.3,12.3,434.0,550.16,446.51
2018,3,22,15,15,403.0,210.5,3.3,12.3,436.0,639.06,519.6
2018,3,22,15,30,523.0,159.0,3.3,12.3,438.0,706.47,575.56
2018,3,22,15,45,577.5,135.0,3.3,12.1,417.0,750.98,610.85
2018,3,22,16,0,632.0,111.0,3.3,11.9,396.0,782.87,636.76
2018,3,22,16,15,650.5,96.5,3.25,11.55,359.5,787.38,642.24
2018,3,22,16,30,669.0,82.0,3.2,11.2,323.0,788.22,644.84
2018,3,22,16,45,633.0,74.5,3.15,10.9,274.0,742.86,611.59
2018,3,22,17,0,597.0,67.0,3.1,10.6,225.0,695.19,575.07
2018,3,22,17,15,523.0,59.0,2.95,10.2,175.0,609.79,506.28
2018,3,22,17,30,449.0,51.0,2.8,9.8,125.0,523.76,433.21
2018,3,22,17,45,322.5,39.0,2.7,9.4,82.0,388.05,313.14
2018,3,22,18,0,196.0,27.0,2.6,9.0,39.0,247.28,93.74
2018,3,22,18,15,98.0,13.5,2.5,8.75,19.5,91.72,0.0
2018,3,22,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.9,7.3,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.5,2.0,0.0,0.0
2018,3,23,6,15,70.5,14.5,0.8,8.1,18.5,11.41,0.0
2018,3,23,6,30,127.0,26.0,0.8,8.7,35.0,19.61,6.16
2018,3,23,6,45,141.5,44.0,0.75,9.3,62.0,32.57,22.8
2018,3,23,7,0,156.0,62.0,0.7,9.9,89.0,45.21,34.89
2018,3,23,7,15,360.0,67.0,0.7,10.25,157.0,50.09,39.69
2018,3,23,7,30,564.0,72.0,0.7,10.6,225.0,57.67,46.67
2018,3,23,7,45,662.5,71.0,0.75,11.0,287.5,57.49,46.46
2018,3,23,8,0,761.0,70.0,0.8,11.4,350.0,62.58,50.87
2018,3,23,8,15,792.5,73.5,0.8,11.75,402.0,65.51,53.26
2018,3,23,8,30,824.0,77.0,0.8,12.1,454.0,68.42,55.6
2018,3,23,8,45,846.0,80.0,0.8,12.4,503.0,70.76,57.4
2018,3,23,9,0,868.0,83.0,0.8,12.7,552.0,73.04,59.15
2018,3,23,9,15,885.5,84.5,0.85,13.0,596.0,82.27,66.95
2018,3,23,9,30,903.0,86.0,0.9,13.3,640.0,83.94,68.11
2018,3,23,9,45,917.0,87.5,0.95,13.55,679.5,85.41,69.16
2018,3,23,10,0,931.0,89.0,1.0,13.8,719.0,86.8,70.13
2018,3,23,10,15,941.0,89.5,1.15,14.0,751.0,87.41,70.47
2018,3,23,10,30,951.0,90.0,1.3,14.2,783.0,146.99,83.73
2018,3,23,10,45,958.5,90.5,1.4,14.45,808.0,209.91,124.01
2018,3,23,11,0,966.0,91.0,1.5,14.7,833.0,273.22,175.06
2018,3,23,11,15,844.5,143.5,1.65,14.75,801.5,332.15,231.52
2018,3,23,11,30,723.0,196.0,1.8,14.8,770.0,380.11,278.52
2018,3,23,11,45,481.5,292.0,1.9,14.9,676.0,401.55,304.68
2018,3,23,12,0,240.0,388.0,2.0,15.0,582.0,395.89,305.93
2018,3,23,12,15,193.0,387.5,2.1,15.0,543.5,394.33,306.8
2018,3,23,12,30,146.0,387.0,2.2,15.0,505.0,387.27,302.66
2018,3,23,12,45,141.0,381.0,2.25,15.0,494.0,396.09,310.38
2018,3,23,13,0,136.0,375.0,2.3,15.0,483.0,403.69,316.99
2018,3,23,13,15,280.0,336.0,2.35,14.9,552.5,496.95,391.24
2018,3,23,13,30,424.0,297.0,2.4,14.8,622.0,603.09,473.8
2018,3,23,13,45,328.0,315.5,2.45,14.7,562.0,557.3,439.22
2018,3,23,14,0,232.0,334.0,2.5,14.6,502.0,500.95,396.66
2018,3,23,14,15,222.0,320.5,2.5,14.45,476.0,494.87,393.57
2018,3,23,14,30,212.0,307.0,2.5,14.3,450.0,486.88,388.69
2018,3,23,14,45,153.5,284.0,2.55,14.1,384.5,423.36,340.0
2018,3,23,15,0,95.0,261.0,2.6,13.9,319.0,334.53,270.52
2018,3,23,15,15,137.5,236.5,2.6,13.9,314.0,376.81,306.66
2018,3,23,15,30,180.0,212.0,2.6,13.9,309.0,397.76,325.69
2018,3,23,15,45,395.5,163.5,2.55,13.4,350.5,601.46,491.44
2018,3,23,16,0,611.0,115.0,2.5,12.9,392.0,768.93,620.6
2018,3,23,16,15,632.0,98.0,2.4,12.6,355.5,772.98,623.84
2018,3,23,16,30,653.0,81.0,2.3,12.3,319.0,773.03,625.26
2018,3,23,16,45,566.5,76.5,2.2,11.95,260.0,683.48,559.0
2018,3,23,17,0,480.0,72.0,2.1,11.6,201.0,592.47,489.56
2018,3,23,17,15,465.0,59.5,1.9,11.0,162.0,557.78,460.88
2018,3,23,17,30,450.0,47.0,1.7,10.4,123.0,521.6,427.35
2018,3,23,17,45,344.5,37.0,1.55,9.85,83.0,407.18,326.26
2018,3,23,18,0,239.0,27.0,1.4,9.3,43.0,279.66,129.13
2018,3,23,18,15,125.0,14.5,1.35,9.1,22.5,115.04,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.9,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,24,6,15,0.0,2.0,1.0,9.4,2.0,1.57,0.0
2018,3,24,6,30,0.0,4.0,1.1,9.7,4.0,3.02,0.0
2018,3,24,6,45,0.0,7.0,1.15,10.0,7.0,5.3,0.0
2018,3,24,7,0,0.0,10.0,1.2,10.3,10.0,7.58,1.17
2018,3,24,7,15,10.5,30.0,1.25,10.45,33.0,23.72,15.9
2018,3,24,7,30,21.0,50.0,1.3,10.6,56.0,38.84,29.7
2018,3,24,7,45,67.5,77.5,1.35,10.75,101.5,57.47,46.49
2018,3,24,8,0,114.0,105.0,1.4,10.9,147.0,76.13,63.08
2018,3,24,8,15,74.0,86.5,1.4,11.0,115.5,63.93,51.97
2018,3,24,8,30,34.0,68.0,1.4,11.1,84.0,52.62,41.71
2018,3,24,8,45,18.0,92.5,1.45,11.2,101.0,69.45,56.52
2018,3,24,9,0,2.0,117.0,1.5,11.3,118.0,88.34,72.94
2018,3,24,9,15,23.5,156.0,1.6,11.55,170.5,111.01,92.43
2018,3,24,9,30,45.0,195.0,1.7,11.8,223.0,135.11,112.89
2018,3,24,9,45,25.0,141.5,1.75,12.05,157.0,102.19,84.07
2018,3,24,10,0,5.0,88.0,1.8,12.3,91.0,68.03,54.2
2018,3,24,10,15,66.5,171.5,1.9,12.5,220.0,114.96,94.71
2018,3,24,10,30,128.0,255.0,2.0,12.7,349.0,176.02,135.44
2018,3,24,10,45,146.5,305.5,2.1,12.9,416.0,220.57,168.79
2018,3,24,11,0,165.0,356.0,2.2,13.1,483.0,269.02,206.34
2018,3,24,11,15,144.0,332.0,2.3,13.15,444.5,267.61,206.91
2018,3,24,11,30,123.0,308.0,2.4,13.2,406.0,261.37,203.79
2018,3,24,11,45,109.5,321.5,2.5,13.25,409.5,278.96,218.96
2018,3,24,12,0,96.0,335.0,2.6,13.3,413.0,294.35,232.0
2018,3,24,12,15,76.5,329.0,2.7,13.25,391.0,290.63,229.88
2018,3,24,12,30,57.0,323.0,2.8,13.2,369.0,284.29,225.44
2018,3,24,12,45,126.0,342.0,2.9,13.15,442.5,356.85,283.65
2018,3,24,13,0,195.0,361.0,3.0,13.1,516.0,431.43,342.94
2018,3,24,13,15,222.5,351.5,3.0,13.0,525.0,459.68,365.96
2018,3,24,13,30,250.0,342.0,3.0,12.9,534.0,502.56,400.23
2018,3,24,13,45,315.5,321.0,3.05,12.8,556.0,553.77,441.8
2018,3,24,14,0,381.0,300.0,3.1,12.7,578.0,607.38,485.08
2018,3,24,14,15,517.5,243.0,3.1,12.6,603.5,706.43,563.4
2018,3,24,14,30,654.0,186.0,3.1,12.5,629.0,799.74,636.31
2018,3,24,14,45,547.0,201.5,3.1,12.35,558.0,733.04,586.94
2018,3,24,15,0,440.0,217.0,3.1,12.2,487.0,668.96,539.27
2018,3,24,15,15,545.0,176.5,3.1,12.2,487.0,737.26,595.53
2018,3,24,15,30,650.0,136.0,3.1,12.2,487.0,814.92,654.76
2018,3,24,15,45,655.0,122.5,3.0,11.8,449.0,814.54,656.1
2018,3,24,16,0,660.0,109.0,2.9,11.4,411.0,810.64,655.52
2018,3,24,16,15,574.0,107.5,2.75,11.1,348.0,729.81,596.68
2018,3,24,16,30,488.0,106.0,2.6,10.8,285.0,636.91,527.44
