Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,15,120.0,22.5,1.45,12.3,33.5,165.86,0.0
2018,4,3,18,30,20.0,6.0,1.4,11.9,6.0,20.99,0.0
2018,4,3,18,45,10.0,3.0,1.35,11.5,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,5,45,27.5,6.5,1.15,10.05,7.5,0.0,0.0
2018,4,4,6,0,55.0,13.0,1.2,10.3,15.0,10.23,0.0
2018,4,4,6,15,54.5,24.5,1.3,10.8,29.0,18.71,7.9
2018,4,4,6,30,54.0,36.0,1.4,11.3,43.0,27.37,18.28
2018,4,4,6,45,43.0,56.5,1.5,11.75,63.5,41.99,31.85
2018,4,4,7,0,32.0,77.0,1.6,12.2,84.0,56.08,44.75
2018,4,4,7,15,151.5,95.0,1.6,12.6,143.5,68.85,56.26
2018,4,4,7,30,271.0,113.0,1.6,13.0,203.0,80.27,66.32
2018,4,4,7,45,465.0,109.0,1.6,13.45,294.5,78.38,64.39
2018,4,4,8,0,659.0,105.0,1.6,13.9,386.0,79.77,65.32
2018,4,4,8,15,638.0,122.5,1.55,14.35,422.0,90.0,73.93
2018,4,4,8,30,617.0,140.0,1.5,14.8,458.0,99.53,81.8
2018,4,4,8,45,649.5,145.5,1.45,15.25,507.5,101.8,83.33
2018,4,4,9,0,682.0,151.0,1.4,15.7,557.0,104.03,84.83
2018,4,4,9,15,756.5,136.0,1.4,16.0,616.5,95.0,76.77
2018,4,4,9,30,831.0,121.0,1.4,16.3,676.0,94.25,75.86
2018,4,4,9,45,737.0,162.0,1.35,16.65,674.0,106.05,85.59
2018,4,4,10,0,643.0,203.0,1.3,17.0,672.0,124.25,100.6
2018,4,4,10,15,538.0,255.5,1.3,17.15,658.5,177.21,123.88
2018,4,4,10,30,433.0,308.0,1.3,17.3,645.0,232.88,163.12
2018,4,4,10,45,596.0,250.0,1.3,17.45,728.5,266.47,181.4
2018,4,4,11,0,759.0,192.0,1.3,17.6,812.0,316.66,217.09
2018,4,4,11,15,679.5,234.0,1.25,17.7,796.5,371.78,266.55
2018,4,4,11,30,600.0,276.0,1.2,17.8,781.0,418.38,307.8
2018,4,4,11,45,660.5,248.0,1.15,17.9,808.0,470.11,349.33
2018,4,4,12,0,721.0,220.0,1.1,18.0,835.0,526.2,393.6
2018,4,4,12,15,660.5,245.5,1.15,18.1,808.5,560.27,421.75
2018,4,4,12,30,600.0,271.0,1.2,18.2,782.0,587.38,443.73
2018,4,4,12,45,412.5,336.0,1.2,18.35,685.5,556.58,421.75
2018,4,4,13,0,225.0,401.0,1.2,18.5,589.0,493.06,374.89
2018,4,4,13,15,243.0,389.5,1.3,18.55,589.0,527.58,402.01
2018,4,4,13,30,261.0,378.0,1.4,18.6,589.0,552.49,421.51
2018,4,4,13,45,287.0,361.0,1.5,18.65,586.5,578.57,442.21
2018,4,4,14,0,313.0,344.0,1.6,18.7,584.0,604.43,462.82
2018,4,4,14,15,325.5,326.0,1.65,18.55,566.5,616.96,473.79
2018,4,4,14,30,338.0,308.0,1.7,18.4,549.0,627.95,483.89
2018,4,4,14,45,284.5,298.5,1.75,18.2,494.0,585.09,453.7
2018,4,4,15,0,231.0,289.0,1.8,18.0,439.0,516.04,404.29
2018,4,4,15,15,193.0,269.0,1.8,18.0,388.5,468.77,369.87
2018,4,4,15,30,155.0,249.0,1.8,18.0,338.0,419.0,332.71
2018,4,4,15,45,183.5,227.5,1.7,17.4,324.0,430.83,344.81
2018,4,4,16,0,212.0,206.0,1.6,16.8,310.0,441.59,355.79
2018,4,4,16,15,162.0,185.0,1.5,16.3,259.5,374.07,303.64
2018,4,4,16,30,112.0,164.0,1.4,15.8,209.0,305.57,249.69
2018,4,4,16,45,80.5,129.5,1.35,15.35,159.5,214.5,176.79
2018,4,4,17,0,49.0,95.0,1.3,14.9,110.0,143.7,118.02
2018,4,4,17,15,24.5,65.5,1.2,14.35,73.0,86.17,68.94
2018,4,4,17,30,0.0,36.0,1.1,13.8,36.0,27.48,17.83
2018,4,4,17,45,0.0,26.5,1.0,13.25,26.5,20.2,11.4
2018,4,4,18,0,0.0,17.0,0.9,12.7,17.0,12.93,4.67
2018,4,4,18,15,3.5,10.5,0.9,12.5,10.5,11.2,0.0
2018,4,4,18,30,7.0,4.0,0.9,12.3,4.0,8.85,0.0
2018,4,4,18,45,3.5,2.0,0.9,12.15,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.1,10.35,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.1,10.7,4.0,3.15,0.0
2018,4,5,6,15,2.5,5.0,1.1,11.2,5.0,3.91,0.0
2018,4,5,6,30,0.0,6.0,1.1,11.7,6.0,4.54,0.0
2018,4,5,6,45,0.0,8.0,1.15,12.15,8.0,6.06,0.0
2018,4,5,7,0,0.0,10.0,1.2,12.6,10.0,7.58,1.2
2018,4,5,7,15,2.5,31.5,1.15,12.75,32.5,24.04,16.12
2018,4,5,7,30,5.0,53.0,1.1,12.9,55.0,40.63,31.03
2018,4,5,7,45,19.0,101.5,1.05,13.1,109.5,74.53,61.11
2018,4,5,8,0,33.0,150.0,1.0,13.3,164.0,105.11,87.66
2018,4,5,8,15,105.0,185.0,0.95,13.8,238.0,123.51,103.06
2018,4,5,8,30,177.0,220.0,0.9,14.3,312.0,144.13,120.1
2018,4,5,8,45,220.5,239.5,0.9,14.85,364.5,155.83,129.31
2018,4,5,9,0,264.0,259.0,0.9,15.4,417.0,159.71,131.88
2018,4,5,9,15,357.5,248.0,0.9,15.95,478.5,155.67,127.84
2018,4,5,9,30,451.0,237.0,0.9,16.5,540.0,142.66,116.41
2018,4,5,9,45,384.0,274.5,0.95,17.0,542.0,167.58,136.7
2018,4,5,10,0,317.0,312.0,1.0,17.5,544.0,182.17,148.12
2018,4,5,10,15,239.5,321.0,0.95,17.7,500.5,200.44,148.79
2018,4,5,10,30,162.0,330.0,0.9,17.9,457.0,229.57,170.73
2018,4,5,10,45,86.0,268.5,0.85,18.05,336.0,196.95,148.17
2018,4,5,11,0,10.0,207.0,0.8,18.2,215.0,157.57,120.62
2018,4,5,11,15,16.0,257.0,0.95,18.2,270.5,196.4,151.02
2018,4,5,11,30,22.0,307.0,1.1,18.2,326.0,236.49,181.91
2018,4,5,11,45,22.0,308.5,1.2,18.15,327.5,241.1,185.55
2018,4,5,12,0,22.0,310.0,1.3,18.1,329.0,245.64,189.32
2018,4,5,12,15,22.5,310.0,1.4,17.85,329.5,249.29,192.56
2018,4,5,12,30,23.0,310.0,1.5,17.6,330.0,252.91,195.82
2018,4,5,12,45,27.5,323.5,1.6,17.4,347.0,276.49,214.46
2018,4,5,13,0,32.0,337.0,1.7,17.2,364.0,296.89,230.61
2018,4,5,13,15,32.5,333.0,1.7,17.05,360.0,300.5,233.73
2018,4,5,13,30,33.0,329.0,1.7,16.9,356.0,303.97,236.86
2018,4,5,13,45,29.0,310.5,1.7,16.75,333.5,290.4,226.84
2018,4,5,14,0,25.0,292.0,1.7,16.6,311.0,259.27,203.21
2018,4,5,14,15,31.0,290.0,1.65,16.4,312.5,284.69,223.79
2018,4,5,14,30,37.0,288.0,1.6,16.2,314.0,294.27,231.92
2018,4,5,14,45,25.5,255.5,1.55,16.0,273.0,237.25,187.6
2018,4,5,15,0,14.0,223.0,1.5,15.8,232.0,199.21,157.77
2018,4,5,15,15,22.0,221.5,1.5,15.8,234.5,208.77,166.33
2018,4,5,15,30,30.0,220.0,1.5,15.8,237.0,240.23,192.24
2018,4,5,15,45,32.5,204.5,1.35,15.3,221.5,231.44,186.06
2018,4,5,16,0,35.0,189.0,1.2,14.8,206.0,222.48,179.88
2018,4,5,16,15,29.5,166.5,1.1,14.55,180.0,196.54,159.39
2018,4,5,16,30,24.0,144.0,1.0,14.3,154.0,152.27,123.57
2018,4,5,16,45,38.5,128.0,0.95,14.1,141.0,170.94,140.23
2018,4,5,17,0,53.0,112.0,0.9,13.9,128.0,171.77,141.75
2018,4,5,17,15,61.5,94.5,0.8,13.7,109.5,164.21,135.7
2018,4,5,17,30,70.0,77.0,0.7,13.5,91.0,173.83,143.02
2018,4,5,17,45,47.5,56.5,0.65,13.3,65.0,113.37,90.76
2018,4,5,18,0,25.0,36.0,0.6,13.1,39.0,68.71,50.15
2018,4,5,18,15,17.0,21.0,0.6,13.05,22.5,41.46,0.0
2018,4,5,18,30,9.0,6.0,0.6,13.0,6.0,12.06,0.0
2018,4,5,18,45,4.5,3.0,0.55,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,5,45,4.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,4,6,6,0,8.0,3.0,1.7,13.0,3.0,2.36,0.0
2018,4,6,6,15,4.0,7.5,1.75,13.1,7.5,5.88,0.0
2018,4,6,6,30,0.0,12.0,1.8,13.2,12.0,9.1,2.31
2018,4,6,6,45,0.0,15.5,1.9,13.3,15.5,11.77,4.86
2018,4,6,7,0,0.0,19.0,2.0,13.4,19.0,14.44,7.35
2018,4,6,7,15,0.0,19.0,2.1,13.6,19.0,14.45,7.38
2018,4,6,7,30,0.0,19.0,2.2,13.8,19.0,14.46,7.38
2018,4,6,7,45,0.0,33.5,2.3,14.0,33.5,25.57,17.31
2018,4,6,8,0,0.0,48.0,2.4,14.2,48.0,36.73,27.17
2018,4,6,8,15,5.5,84.0,2.45,14.5,87.0,64.68,51.72
2018,4,6,8,30,11.0,120.0,2.5,14.8,126.0,90.39,73.9
2018,4,6,8,45,6.0,108.5,2.55,15.1,112.0,82.66,66.84
2018,4,6,9,0,1.0,97.0,2.6,15.4,98.0,74.55,59.54
2018,4,6,9,15,0.5,113.5,2.65,15.75,114.0,86.5,69.6
2018,4,6,9,30,0.0,130.0,2.7,16.1,130.0,98.28,79.41
2018,4,6,9,45,6.5,171.5,2.75,16.45,176.5,127.09,103.59
2018,4,6,10,0,13.0,213.0,2.8,16.8,223.0,154.8,126.51
2018,4,6,10,15,12.0,226.0,2.75,16.95,235.5,165.07,128.45
2018,4,6,10,30,11.0,239.0,2.7,17.1,248.0,175.83,136.61
2018,4,6,10,45,11.5,244.0,2.7,17.25,253.5,181.6,140.9
2018,4,6,11,0,12.0,249.0,2.7,17.4,259.0,187.42,145.32
2018,4,6,11,15,10.0,226.0,2.65,17.35,234.5,172.75,133.78
2018,4,6,11,30,8.0,203.0,2.6,17.3,210.0,156.97,121.36
2018,4,6,11,45,12.0,241.5,2.6,17.25,252.0,188.32,146.23
2018,4,6,12,0,16.0,280.0,2.6,17.2,294.0,220.73,171.72
2018,4,6,12,15,15.5,273.5,2.6,17.25,287.0,218.12,169.68
2018,4,6,12,30,15.0,267.0,2.6,17.3,280.0,215.22,167.5
2018,4,6,12,45,15.5,259.0,2.6,17.3,272.0,211.52,164.77
2018,4,6,13,0,16.0,251.0,2.6,17.3,264.0,207.63,161.91
2018,4,6,13,15,24.0,268.0,2.55,17.3,287.5,238.86,186.8
2018,4,6,13,30,32.0,285.0,2.5,17.3,311.0,264.45,207.11
2018,4,6,13,45,28.0,264.0,2.5,17.3,286.5,247.53,194.08
2018,4,6,14,0,24.0,243.0,2.5,17.3,262.0,229.44,180.18
2018,4,6,14,15,25.5,239.0,2.45,17.25,258.0,231.05,181.92
2018,4,6,14,30,27.0,235.0,2.4,17.2,254.0,232.71,183.69
2018,4,6,14,45,28.0,231.0,2.4,17.15,250.0,234.04,185.24
2018,4,6,15,0,29.0,227.0,2.4,17.1,246.0,235.56,187.0
2018,4,6,15,15,34.0,214.5,2.4,17.1,235.5,232.17,185.08
2018,4,6,15,30,39.0,202.0,2.4,17.1,225.0,228.67,183.12
2018,4,6,15,45,39.5,188.0,2.3,16.9,209.5,218.93,176.05
2018,4,6,16,0,40.0,174.0,2.2,16.7,194.0,208.98,168.79
2018,4,6,16,15,77.0,157.0,2.1,16.6,190.0,231.37,189.27
2018,4,6,16,30,114.0,140.0,2.0,16.5,186.0,274.01,225.73
2018,4,6,16,45,78.0,114.5,1.9,16.4,144.0,210.67,173.46
2018,4,6,17,0,42.0,89.0,1.8,16.3,102.0,128.16,104.39
2018,4,6,17,15,41.5,81.5,1.7,16.15,92.5,124.21,101.11
2018,4,6,17,30,41.0,74.0,1.6,16.0,83.0,122.94,99.38
2018,4,6,17,45,28.0,54.0,1.5,15.9,59.5,89.46,69.88
2018,4,6,18,0,15.0,34.0,1.4,15.8,36.0,53.86,37.89
2018,4,6,18,15,13.0,20.0,1.4,15.75,21.0,34.62,0.0
2018,4,6,18,30,11.0,6.0,1.4,15.7,6.0,13.7,0.0
2018,4,6,18,45,5.5,3.0,1.4,15.65,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,14.35,2.0,1.57,0.0
2018,4,7,6,0,0.0,4.0,1.9,14.3,4.0,3.02,0.0
2018,4,7,6,15,0.0,8.5,1.9,14.35,8.5,6.44,0.0
2018,4,7,6,30,0.0,13.0,1.9,14.4,13.0,9.86,2.97
2018,4,7,6,45,0.0,17.5,1.9,14.5,17.5,13.29,6.18
2018,4,7,7,0,0.0,22.0,1.9,14.6,22.0,16.73,9.35
2018,4,7,7,15,8.5,45.5,1.95,14.8,48.5,34.88,25.63
2018,4,7,7,30,17.0,69.0,2.0,15.0,75.0,52.55,41.3
2018,4,7,7,45,65.0,122.5,2.05,15.2,150.5,88.51,72.84
2018,4,7,8,0,113.0,176.0,2.1,15.4,226.0,118.07,98.22
2018,4,7,8,15,94.0,192.0,2.15,15.65,237.0,131.34,109.19
2018,4,7,8,30,75.0,208.0,2.2,15.9,248.0,141.01,116.98
2018,4,7,8,45,155.0,219.0,2.2,16.15,310.5,144.04,119.06
2018,4,7,9,0,235.0,230.0,2.2,16.4,373.0,143.84,118.42
2018,4,7,9,15,278.5,258.5,2.2,16.6,439.5,158.6,130.45
2018,4,7,9,30,322.0,287.0,2.2,16.8,506.0,172.76,141.85
2018,4,7,9,45,338.0,300.0,2.2,17.0,540.5,178.18,145.91
2018,4,7,10,0,354.0,313.0,2.2,17.2,575.0,183.39,149.82
2018,4,7,10,15,399.0,311.5,2.2,17.35,618.0,211.32,152.81
2018,4,7,10,30,444.0,310.0,2.2,17.5,661.0,240.69,168.62
2018,4,7,10,45,539.5,282.0,2.2,17.65,720.5,281.64,196.38
2018,4,7,11,0,635.0,254.0,2.2,17.8,780.0,330.14,233.42
2018,4,7,11,15,689.5,232.0,2.25,17.85,812.0,380.68,275.59
2018,4,7,11,30,744.0,210.0,2.3,17.9,844.0,436.17,322.16
2018,4,7,11,45,572.5,288.0,2.35,17.95,778.0,466.15,351.55
2018,4,7,12,0,401.0,366.0,2.4,18.0,712.0,476.14,363.0
2018,4,7,12,15,432.5,353.5,2.45,18.0,726.5,519.11,397.37
2018,4,7,12,30,464.0,341.0,2.5,18.0,741.0,563.46,432.28
2018,4,7,12,45,468.5,335.5,2.55,17.95,735.5,596.8,458.67
2018,4,7,13,0,473.0,330.0,2.6,17.9,730.0,628.89,483.87
2018,4,7,13,15,503.5,308.5,2.6,17.8,726.5,665.51,512.54
2018,4,7,13,30,534.0,287.0,2.6,17.7,723.0,701.51,540.6
2018,4,7,13,45,501.0,287.5,2.65,17.6,687.0,704.49,543.89
2018,4,7,14,0,468.0,288.0,2.7,17.5,651.0,703.13,544.17
2018,4,7,14,15,579.5,238.0,2.7,17.3,668.5,776.78,601.48
2018,4,7,14,30,691.0,188.0,2.7,17.1,686.0,860.26,664.05
2018,4,7,14,45,734.0,166.0,2.7,16.9,670.0,900.42,693.18
2018,4,7,15,0,777.0,144.0,2.7,16.7,654.0,937.61,720.68
2018,4,7,15,15,757.0,140.0,2.7,16.7,609.5,931.21,717.68
2018,4,7,15,30,737.0,136.0,2.7,16.7,565.0,920.79,712.47
2018,4,7,15,45,714.0,130.0,2.65,16.2,517.0,901.24,701.89
2018,4,7,16,0,691.0,124.0,2.6,15.7,469.0,878.0,688.7
2018,4,7,16,15,658.0,118.0,2.55,15.35,418.0,841.34,665.35
2018,4,7,16,30,625.0,112.0,2.5,15.0,367.0,801.45,639.23
2018,4,7,16,45,575.0,104.5,2.45,14.7,314.0,740.25,596.42
2018,4,7,17,0,525.0,97.0,2.4,14.4,261.0,671.32,546.28
2018,4,7,17,15,454.5,87.0,2.2,13.95,209.5,587.61,482.04
2018,4,7,17,30,384.0,77.0,2.0,13.5,158.0,505.08,415.79
2018,4,7,17,45,285.0,61.5,1.8,13.0,112.5,390.92,320.83
2018,4,7,18,0,186.0,46.0,1.6,12.5,67.0,282.23,223.02
2018,4,7,18,15,102.0,27.5,1.55,12.2,38.0,153.31,37.81
2018,4,7,18,30,18.0,9.0,1.5,11.9,9.0,21.78,0.0
2018,4,7,18,45,9.0,4.5,1.45,11.6,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,10.5,8.0,1.65,10.0,8.5,6.29,0.0
2018,4,8,6,0,21.0,16.0,1.7,10.4,17.0,12.31,0.0
2018,4,8,6,15,163.0,35.0,1.9,10.8,58.5,26.27,16.15
2018,4,8,6,30,305.0,54.0,2.1,11.2,100.0,40.57,30.2
2018,4,8,6,45,397.5,65.0,2.3,11.65,149.5,49.03,38.29
2018,4,8,7,0,490.0,76.0,2.5,12.1,199.0,60.44,48.76
2018,4,8,7,15,556.0,82.5,2.55,12.4,253.0,64.98,52.87
2018,4,8,7,30,622.0,89.0,2.6,12.7,307.0,69.61,56.9
2018,4,8,7,45,622.0,102.0,2.65,13.0,349.0,77.8,63.96
2018,4,8,8,0,622.0,115.0,2.7,13.3,391.0,85.5,70.46
2018,4,8,8,15,679.5,115.0,2.65,13.7,449.0,85.14,69.79
2018,4,8,8,30,737.0,115.0,2.6,14.1,507.0,85.08,69.4
2018,4,8,8,45,686.0,140.5,2.6,14.45,531.0,98.6,80.82
2018,4,8,9,0,635.0,166.0,2.6,14.8,555.0,111.22,91.32
2018,4,8,9,15,662.5,169.0,2.55,15.1,599.5,111.33,91.04
2018,4,8,9,30,690.0,172.0,2.5,15.4,644.0,111.5,90.84
2018,4,8,9,45,784.0,145.5,2.5,15.7,708.5,105.82,85.7
2018,4,8,10,0,878.0,119.0,2.5,16.0,773.0,101.24,81.55
2018,4,8,10,15,885.0,121.5,2.5,16.25,803.0,153.66,91.91
2018,4,8,10,30,892.0,124.0,2.5,16.5,833.0,213.73,129.13
2018,4,8,10,45,896.0,127.0,2.5,16.7,855.5,274.09,177.0
2018,4,8,11,0,900.0,130.0,2.5,16.9,878.0,334.52,229.22
2018,4,8,11,15,903.0,131.5,2.5,17.05,893.0,393.59,281.58
2018,4,8,11,30,906.0,133.0,2.5,17.2,908.0,452.13,333.05
2018,4,8,11,45,906.5,134.0,2.5,17.35,914.5,508.51,381.73
2018,4,8,12,0,907.0,135.0,2.5,17.5,921.0,563.63,428.02
2018,4,8,12,15,908.0,133.5,2.5,17.6,919.5,615.76,470.81
2018,4,8,12,30,909.0,132.0,2.5,17.7,918.0,666.1,511.03
2018,4,8,12,45,908.0,131.0,2.5,17.75,909.0,713.5,548.12
2018,4,8,13,0,907.0,130.0,2.5,17.8,900.0,758.5,582.61
2018,4,8,13,15,902.0,129.5,2.45,17.8,882.0,798.34,612.49
2018,4,8,13,30,897.0,129.0,2.4,17.8,864.0,835.11,638.49
2018,4,8,13,45,889.5,127.5,2.4,17.8,838.0,865.69,660.03
2018,4,8,14,0,882.0,126.0,2.4,17.8,812.0,892.71,679.2
2018,4,8,14,15,871.5,124.5,2.4,17.7,779.0,925.33,702.54
2018,4,8,14,30,861.0,123.0,2.4,17.6,746.0,942.76,715.59
2018,4,8,14,45,846.0,120.5,2.4,17.5,706.0,950.92,722.67
2018,4,8,15,0,831.0,118.0,2.4,17.4,666.0,954.91,727.2
2018,4,8,15,15,813.0,115.0,2.4,17.4,621.5,951.33,726.53
2018,4,8,15,30,795.0,112.0,2.4,17.4,577.0,943.66,723.31
2018,4,8,15,45,769.0,108.5,2.4,17.0,527.5,930.75,717.7
2018,4,8,16,0,743.0,105.0,2.4,16.6,478.0,907.6,705.02
2018,4,8,16,15,706.5,101.5,2.4,16.25,425.5,870.57,682.29
2018,4,8,16,30,670.0,98.0,2.4,15.9,373.0,830.39,656.85
2018,4,8,16,45,620.5,91.5,2.35,15.55,319.0,770.91,616.08
2018,4,8,17,0,571.0,85.0,2.3,15.2,265.0,709.32,572.28
2018,4,8,17,15,500.0,77.0,2.2,14.55,213.0,623.76,508.41
2018,4,8,17,30,429.0,69.0,2.1,13.9,161.0,535.07,438.87
2018,4,8,17,45,325.0,56.5,2.0,13.3,115.0,419.05,343.79
2018,4,8,18,0,221.0,44.0,1.9,12.7,69.0,308.98,245.97
2018,4,8,18,15,124.5,27.0,1.85,12.4,39.5,184.8,65.73
2018,4,8,18,30,28.0,10.0,1.8,12.1,10.0,30.76,0.0
2018,4,8,18,45,14.0,5.0,1.75,11.75,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,1.05,10.6,8.5,6.69,0.0
2018,4,9,6,0,2.0,17.0,1.0,10.9,17.0,12.9,0.0
2018,4,9,6,15,38.0,35.5,1.05,11.6,41.0,26.39,16.52
2018,4,9,6,30,74.0,54.0,1.1,12.3,65.0,39.61,29.32
2018,4,9,6,45,52.5,74.0,1.15,12.95,83.5,53.55,42.17
2018,4,9,7,0,31.0,94.0,1.2,13.6,102.0,66.98,54.3
2018,4,9,7,15,60.0,109.0,1.15,14.1,129.0,77.87,63.92
2018,4,9,7,30,89.0,124.0,1.1,14.6,156.0,86.82,71.57
2018,4,9,7,45,66.0,144.0,1.1,15.1,169.5,101.41,83.97
2018,4,9,8,0,43.0,164.0,1.1,15.6,183.0,113.76,94.2
2018,4,9,8,15,157.5,192.5,1.1,16.15,275.0,128.94,106.65
2018,4,9,8,30,272.0,221.0,1.1,16.7,367.0,141.39,116.58
2018,4,9,8,45,387.0,213.5,1.05,17.3,441.5,133.58,109.32
2018,4,9,9,0,502.0,206.0,1.0,17.9,516.0,130.4,106.08
2018,4,9,9,15,567.5,199.5,1.0,18.45,572.0,126.9,102.64
2018,4,9,9,30,633.0,193.0,1.0,19.0,628.0,121.93,98.03
2018,4,9,9,45,609.5,214.5,1.0,19.6,651.5,130.86,105.01
2018,4,9,10,0,586.0,236.0,1.0,20.2,675.0,140.98,112.88
2018,4,9,10,15,602.0,242.0,0.95,20.65,708.0,184.19,121.76
2018,4,9,10,30,618.0,248.0,0.9,21.1,741.0,234.55,153.11
2018,4,9,10,45,749.0,194.0,0.85,21.55,808.0,275.54,179.11
2018,4,9,11,0,880.0,140.0,0.8,22.0,875.0,337.79,225.42
2018,4,9,11,15,871.5,147.0,0.75,22.35,885.5,393.71,272.87
2018,4,9,11,30,863.0,154.0,0.7,22.7,896.0,451.67,320.74
2018,4,9,11,45,867.0,153.0,0.65,23.05,903.0,507.81,365.48
2018,4,9,12,0,871.0,152.0,0.6,23.4,910.0,563.07,407.91
2018,4,9,12,15,862.5,155.5,0.6,23.65,905.0,613.71,446.18
2018,4,9,12,30,854.0,159.0,0.6,23.9,900.0,661.91,481.43
2018,4,9,12,45,875.0,145.5,0.6,24.15,897.5,712.72,517.66
2018,4,9,13,0,896.0,132.0,0.6,24.4,895.0,754.7,547.36
2018,4,9,13,15,856.5,145.0,0.6,24.5,862.5,789.31,570.7
2018,4,9,13,30,817.0,158.0,0.6,24.6,830.0,810.86,585.31
2018,4,9,13,45,587.5,246.5,0.6,24.7,722.0,745.82,539.91
2018,4,9,14,0,358.0,335.0,0.6,24.8,614.0,638.22,465.81
2018,4,9,14,15,359.0,318.0,0.6,24.7,588.5,642.43,471.49
2018,4,9,14,30,360.0,301.0,0.6,24.6,563.0,644.38,474.41
2018,4,9,14,45,365.5,281.0,0.6,24.5,535.0,645.1,476.77
2018,4,9,15,0,371.0,261.0,0.6,24.4,507.0,643.56,477.7
2018,4,9,15,15,474.5,214.5,0.6,24.4,507.0,730.0,539.83
2018,4,9,15,30,578.0,168.0,0.6,24.4,507.0,801.5,589.85
2018,4,9,15,45,530.0,164.5,0.75,23.7,455.5,749.21,559.67
2018,4,9,16,0,482.0,161.0,0.9,23.0,404.0,704.44,534.64
2018,4,9,16,15,394.5,158.0,0.95,22.25,343.0,618.63,477.22
2018,4,9,16,30,307.0,155.0,1.0,21.5,282.0,507.93,399.73
2018,4,9,16,45,204.0,130.0,1.0,20.75,209.5,377.57,302.53
2018,4,9,17,0,101.0,105.0,1.0,20.0,137.0,225.63,182.87
2018,4,9,17,15,83.5,80.0,1.0,19.15,103.0,178.7,145.7
2018,4,9,17,30,66.0,55.0,1.0,18.3,69.0,130.3,105.58
2018,4,9,17,45,33.0,37.0,1.0,17.45,44.0,77.36,60.0
2018,4,9,18,0,0.0,19.0,1.0,16.6,19.0,14.46,6.05
2018,4,9,18,15,1.5,11.5,1.0,16.15,11.5,10.02,0.0
2018,4,9,18,30,3.0,4.0,1.0,15.7,4.0,5.6,0.0
2018,4,9,18,45,1.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,5,45,50.5,11.0,1.2,12.75,14.0,8.65,0.0
2018,4,10,6,0,101.0,22.0,1.2,13.0,28.0,16.6,0.0
2018,4,10,6,15,194.0,37.0,1.3,13.4,63.0,27.85,17.84
2018,4,10,6,30,287.0,52.0,1.4,13.8,98.0,39.08,28.73
2018,4,10,6,45,313.5,67.5,1.45,14.15,135.0,50.01,38.87
2018,4,10,7,0,340.0,83.0,1.5,14.5,172.0,60.59,48.47
2018,4,10,7,15,316.5,106.5,1.55,14.85,203.5,75.37,61.54
2018,4,10,7,30,293.0,130.0,1.6,15.2,235.0,91.03,75.12
2018,4,10,7,45,217.0,159.0,1.6,15.6,243.5,106.88,88.59
2018,4,10,8,0,141.0,188.0,1.6,16.0,252.0,125.26,104.0
2018,4,10,8,15,181.5,206.5,1.65,16.3,298.5,136.83,113.41
2018,4,10,8,30,222.0,225.0,1.7,16.6,345.0,148.18,122.52
2018,4,10,8,45,295.0,237.0,1.7,16.85,411.0,149.61,123.2
2018,4,10,9,0,368.0,249.0,1.7,17.1,477.0,156.86,128.81
2018,4,10,9,15,368.0,264.5,1.75,17.35,506.0,163.73,134.09
2018,4,10,9,30,368.0,280.0,1.8,17.6,535.0,170.25,139.06
2018,4,10,9,45,284.5,319.0,1.85,17.8,522.0,184.92,150.79
2018,4,10,10,0,201.0,358.0,1.9,18.0,509.0,211.87,172.49
2018,4,10,10,15,209.5,371.5,1.85,18.15,534.5,240.34,179.57
2018,4,10,10,30,218.0,385.0,1.8,18.3,560.0,270.45,199.98
2018,4,10,10,45,183.5,399.0,1.8,18.45,549.0,293.0,218.58
2018,4,10,11,0,149.0,413.0,1.8,18.6,538.0,311.89,234.94
2018,4,10,11,15,123.0,414.5,1.8,18.65,519.0,322.81,244.87
2018,4,10,11,30,97.0,416.0,1.8,18.7,500.0,334.75,255.16
2018,4,10,11,45,74.0,394.5,1.75,18.7,459.0,322.79,246.97
2018,4,10,12,0,51.0,373.0,1.7,18.7,418.0,306.57,235.24
2018,4,10,12,15,78.0,397.5,1.75,18.6,465.5,348.67,267.71
2018,4,10,12,30,105.0,422.0,1.8,18.5,513.0,394.85,302.93
2018,4,10,12,45,116.5,421.5,1.8,18.35,521.5,422.33,324.0
2018,4,10,13,0,128.0,421.0,1.8,18.2,530.0,445.36,341.87
2018,4,10,13,15,122.5,410.0,1.85,18.05,513.0,447.31,344.11
2018,4,10,13,30,117.0,399.0,1.9,17.9,496.0,447.76,345.34
2018,4,10,13,45,122.5,388.0,1.9,17.7,486.5,455.9,352.5
2018,4,10,14,0,128.0,377.0,1.9,17.5,477.0,463.48,359.27
2018,4,10,14,15,87.5,305.5,1.95,17.25,372.5,350.01,274.49
2018,4,10,14,30,47.0,234.0,2.0,17.0,268.0,250.05,197.47
2018,4,10,14,45,24.5,174.5,2.0,16.75,192.0,175.61,138.68
2018,4,10,15,0,2.0,115.0,2.0,16.5,116.0,91.76,70.38
2018,4,10,15,15,66.5,173.5,2.0,16.5,212.5,220.98,178.29
2018,4,10,15,30,131.0,232.0,2.0,16.5,309.0,375.38,301.96
2018,4,10,15,45,149.5,225.0,2.1,16.05,306.0,393.91,317.91
2018,4,10,16,0,168.0,218.0,2.2,15.6,303.0,412.79,334.99
2018,4,10,16,15,134.5,190.0,2.25,15.35,253.5,352.17,287.92
2018,4,10,16,30,101.0,162.0,2.3,15.1,204.0,289.91,238.64
2018,4,10,16,45,61.0,114.5,2.3,14.9,139.0,173.15,142.97
2018,4,10,17,0,21.0,67.0,2.3,14.7,74.0,80.16,63.81
2018,4,10,17,15,11.0,51.5,2.2,14.35,55.0,55.04,42.08
2018,4,10,17,30,1.0,36.0,2.1,14.0,36.0,28.41,18.73
2018,4,10,17,45,1.5,31.0,2.0,13.7,31.0,25.02,15.62
2018,4,10,18,0,2.0,26.0,1.9,13.4,26.0,21.61,12.2
2018,4,10,18,15,3.5,16.5,1.85,13.05,16.5,15.56,2.68
2018,4,10,18,30,5.0,7.0,1.8,12.7,7.0,9.6,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,15.5,11.0,1.45,10.4,12.0,8.65,0.0
2018,4,11,6,0,31.0,22.0,1.4,10.5,24.0,16.62,0.94
2018,4,11,6,15,42.5,39.5,1.45,10.8,45.0,29.19,19.41
2018,4,11,6,30,54.0,57.0,1.5,11.1,66.0,41.59,31.35
2018,4,11,6,45,130.0,76.0,1.6,11.4,108.0,55.28,44.05
2018,4,11,7,0,206.0,95.0,1.7,11.7,150.0,67.76,55.44
2018,4,11,7,15,290.0,103.0,1.65,12.0,198.5,74.26,61.24
2018,4,11,7,30,374.0,111.0,1.6,12.3,247.0,78.4,64.76
2018,4,11,7,45,427.5,124.0,1.55,12.6,302.0,86.79,71.92
2018,4,11,8,0,481.0,137.0,1.5,12.9,357.0,94.99,78.8
2018,4,11,8,15,432.0,169.5,1.35,13.15,384.0,112.37,93.57
2018,4,11,8,30,383.0,202.0,1.2,13.4,411.0,133.65,111.44
2018,4,11,8,45,417.0,213.0,1.1,13.7,458.5,133.63,110.86
2018,4,11,9,0,451.0,224.0,1.0,14.0,506.0,138.52,114.53
2018,4,11,9,15,506.5,221.5,1.1,14.35,558.0,136.62,112.49
2018,4,11,9,30,562.0,219.0,1.2,14.7,610.0,134.93,110.69
2018,4,11,9,45,504.5,255.0,1.25,15.1,619.5,149.61,122.64
2018,4,11,10,0,447.0,291.0,1.3,15.5,629.0,165.04,135.08
2018,4,11,10,15,311.5,339.5,1.45,15.6,579.5,223.26,164.02
2018,4,11,10,30,176.0,388.0,1.6,15.7,530.0,266.38,200.4
2018,4,11,10,45,173.5,401.0,1.8,15.8,544.0,292.81,221.06
2018,4,11,11,0,171.0,414.0,2.0,15.9,558.0,319.41,242.68
2018,4,11,11,15,211.5,417.5,2.15,15.75,598.5,355.3,270.69
2018,4,11,11,30,252.0,421.0,2.3,15.6,639.0,391.14,299.27
2018,4,11,11,45,377.5,380.0,2.45,15.5,709.5,447.58,343.19
2018,4,11,12,0,503.0,339.0,2.6,15.4,780.0,515.5,396.72
2018,4,11,12,15,560.5,313.0,2.7,15.3,803.5,567.82,438.82
2018,4,11,12,30,618.0,287.0,2.8,15.2,827.0,622.72,482.73
2018,4,11,12,45,603.5,290.5,2.9,15.1,813.0,656.72,510.15
2018,4,11,13,0,589.0,294.0,3.0,15.0,799.0,687.42,534.79
2018,4,11,13,15,564.5,295.0,3.0,14.95,771.0,705.58,549.38
2018,4,11,13,30,540.0,296.0,3.0,14.9,743.0,719.8,560.92
2018,4,11,13,45,429.0,318.0,3.0,14.85,666.5,677.1,529.18
2018,4,11,14,0,318.0,340.0,3.0,14.8,590.0,610.1,479.28
2018,4,11,14,15,208.0,325.0,3.0,14.65,486.0,496.4,393.69
2018,4,11,14,30,98.0,310.0,3.0,14.5,382.0,372.3,297.01
2018,4,11,14,45,156.5,297.0,2.95,14.35,405.0,444.23,356.0
2018,4,11,15,0,215.0,284.0,2.9,14.2,428.0,496.96,399.18
2018,4,11,15,15,387.0,230.5,2.9,14.2,468.0,663.22,530.36
2018,4,11,15,30,559.0,177.0,2.9,14.2,508.0,784.56,624.76
2018,4,11,15,45,527.0,169.0,2.85,13.9,460.5,753.03,602.82
2018,4,11,16,0,495.0,161.0,2.8,13.6,413.0,718.66,579.69
2018,4,11,16,15,555.5,133.5,2.75,13.5,388.5,749.97,605.2
2018,4,11,16,30,616.0,106.0,2.7,13.4,364.0,789.08,635.71
2018,4,11,16,45,429.5,109.0,2.7,13.25,277.5,596.54,491.5
2018,4,11,17,0,243.0,112.0,2.7,13.1,191.0,395.02,331.35
2018,4,11,17,15,143.0,94.5,2.65,12.9,139.0,257.2,217.07
2018,4,11,17,30,43.0,77.0,2.6,12.7,87.0,126.14,103.62
2018,4,11,17,45,38.5,58.0,2.55,12.5,65.0,102.06,82.34
2018,4,11,18,0,34.0,39.0,2.5,12.3,43.0,76.29,58.63
2018,4,11,18,15,36.5,26.0,2.65,12.15,28.5,78.49,41.07
2018,4,11,18,30,39.0,13.0,2.8,12.0,14.0,42.19,0.0
2018,4,11,18,45,19.5,6.5,2.9,11.85,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.7,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.75,8.5,16.0,10.62,0.0
2018,4,12,6,0,73.0,26.0,1.8,8.9,31.0,19.39,4.64
2018,4,12,6,15,219.0,42.0,2.0,9.35,75.0,31.55,21.73
2018,4,12,6,30,365.0,58.0,2.2,9.8,119.0,43.83,33.56
2018,4,12,6,45,447.5,67.5,2.35,10.2,169.5,54.08,43.21
2018,4,12,7,0,530.0,77.0,2.5,10.6,220.0,61.2,49.8
2018,4,12,7,15,583.5,84.5,2.55,10.85,273.0,66.43,54.5
2018,4,12,7,30,637.0,92.0,2.6,11.1,326.0,71.62,59.01
2018,4,12,7,45,674.5,97.5,2.7,11.4,379.0,75.08,61.86
2018,4,12,8,0,712.0,103.0,2.8,11.7,432.0,78.5,64.62
2018,4,12,8,15,626.0,134.0,2.8,11.95,446.5,96.09,79.84
2018,4,12,8,30,540.0,165.0,2.8,12.2,461.0,110.73,92.28
2018,4,12,8,45,467.5,203.0,2.8,12.4,475.0,129.1,107.83
2018,4,12,9,0,395.0,241.0,2.8,12.6,489.0,153.29,128.21
2018,4,12,9,15,358.0,267.5,2.75,12.85,504.0,164.71,137.44
2018,4,12,9,30,321.0,294.0,2.7,13.1,519.0,175.33,145.97
2018,4,12,9,45,319.5,314.0,2.7,13.3,547.5,183.29,152.24
2018,4,12,10,0,318.0,334.0,2.7,13.5,576.0,193.9,160.73
2018,4,12,10,15,319.0,343.5,2.7,13.7,594.0,227.29,168.42
2018,4,12,10,30,320.0,353.0,2.7,13.9,612.0,261.23,192.26
2018,4,12,10,45,362.5,351.5,2.7,14.05,652.0,298.95,220.57
2018,4,12,11,0,405.0,350.0,2.7,14.2,692.0,334.62,249.14
2018,4,12,11,15,356.5,361.5,2.7,14.3,666.5,365.56,277.41
2018,4,12,11,30,308.0,373.0,2.7,14.4,641.0,384.28,295.33
2018,4,12,11,45,315.5,383.0,2.7,14.5,659.0,422.45,326.57
2018,4,12,12,0,323.0,393.0,2.7,14.6,677.0,461.66,358.04
2018,4,12,12,15,452.0,340.5,2.8,14.6,737.0,527.87,410.5
2018,4,12,12,30,581.0,288.0,2.9,14.6,797.0,602.77,469.63
2018,4,12,12,45,692.5,238.5,2.95,14.6,839.0,677.78,528.29
2018,4,12,13,0,804.0,189.0,3.0,14.6,881.0,752.01,586.04
2018,4,12,13,15,785.5,193.0,3.1,14.55,857.5,789.57,614.99
2018,4,12,13,30,767.0,197.0,3.2,14.5,834.0,818.36,637.65
2018,4,12,13,45,774.5,188.0,3.25,14.4,815.0,852.56,664.43
2018,4,12,14,0,782.0,179.0,3.3,14.3,796.0,883.91,688.36
2018,4,12,14,15,737.5,188.0,3.3,14.2,751.0,883.85,689.37
2018,4,12,14,30,693.0,197.0,3.3,14.1,706.0,878.29,686.88
2018,4,12,14,45,709.0,180.5,3.3,13.95,678.0,899.18,703.55
2018,4,12,15,0,725.0,164.0,3.3,13.8,650.0,916.72,717.8
2018,4,12,15,15,728.0,153.5,3.3,13.8,614.0,924.64,725.05
2018,4,12,15,30,731.0,143.0,3.3,13.8,578.0,928.98,730.04
2018,4,12,15,45,709.0,136.5,3.3,13.45,530.0,909.38,719.08
2018,4,12,16,0,687.0,130.0,3.3,13.1,482.0,886.11,705.61
2018,4,12,16,15,658.0,122.5,3.2,12.85,431.0,851.23,682.62
2018,4,12,16,30,629.0,115.0,3.1,12.6,380.0,813.18,656.95
2018,4,12,16,45,585.5,106.0,3.05,12.35,327.0,756.27,616.74
2018,4,12,17,0,542.0,97.0,3.0,12.1,274.0,697.12,573.52
2018,4,12,17,15,478.0,87.0,2.75,11.75,222.5,611.22,506.93
2018,4,12,17,30,414.0,77.0,2.5,11.4,171.0,533.43,444.04
2018,4,12,17,45,322.5,63.5,2.3,11.0,125.0,427.19,355.43
2018,4,12,18,0,231.0,50.0,2.1,10.6,79.0,325.78,265.25
2018,4,12,18,15,134.0,31.5,2.0,10.3,46.5,191.98,117.18
2018,4,12,18,30,37.0,13.0,1.9,10.0,14.0,40.58,0.0
2018,4,12,18,45,18.5,6.5,1.85,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.4,6.85,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,13,5,45,43.0,14.5,1.45,7.95,17.5,11.41,0.0
2018,4,13,6,0,82.0,27.0,1.5,8.5,33.0,20.17,6.96
2018,4,13,6,15,220.0,43.0,1.6,9.1,77.0,32.27,22.55
2018,4,13,6,30,358.0,59.0,1.7,9.7,121.0,44.49,34.24
2018,4,13,6,45,444.0,68.5,1.8,10.3,172.0,54.73,43.82
2018,4,13,7,0,530.0,78.0,1.9,10.9,223.0,61.86,50.35
2018,4,13,7,15,585.0,85.0,2.05,11.5,276.5,66.72,54.62
2018,4,13,7,30,640.0,92.0,2.2,12.1,330.0,71.57,58.72
2018,4,13,7,45,678.5,97.0,2.35,12.65,383.0,74.71,61.21
2018,4,13,8,0,717.0,102.0,2.5,13.2,436.0,77.83,63.62
2018,4,13,8,15,744.0,107.0,2.5,13.65,487.0,80.66,65.77
2018,4,13,8,30,771.0,112.0,2.5,14.1,538.0,83.4,67.82
2018,4,13,8,45,791.0,115.5,2.5,14.55,585.0,92.07,75.0
2018,4,13,9,0,811.0,119.0,2.5,15.0,632.0,93.64,75.99
2018,4,13,9,15,829.5,120.5,2.45,15.35,675.0,93.84,75.85
2018,4,13,9,30,848.0,122.0,2.4,15.7,718.0,94.05,75.74
2018,4,13,9,45,864.0,121.5,2.35,16.05,755.5,93.02,74.59
2018,4,13,10,0,880.0,121.0,2.3,16.4,793.0,110.9,78.06
2018,4,13,10,15,887.5,123.0,2.25,16.7,822.5,169.83,100.14
2018,4,13,10,30,895.0,125.0,2.2,17.0,852.0,229.62,140.47
2018,4,13,10,45,900.0,126.5,2.2,17.25,874.0,289.21,189.02
2018,4,13,11,0,905.0,128.0,2.2,17.5,896.0,348.93,240.87
2018,4,13,11,15,907.5,129.5,2.2,17.7,910.5,407.71,292.67
2018,4,13,11,30,910.0,131.0,2.2,17.9,925.0,465.9,343.25
2018,4,13,11,45,909.0,133.0,2.2,18.15,930.5,522.02,390.91
2018,4,13,12,0,908.0,135.0,2.2,18.4,936.0,576.77,436.02
2018,4,13,12,15,880.0,148.5,2.2,18.5,923.5,622.66,473.42
2018,4,13,12,30,852.0,162.0,2.2,18.6,911.0,672.12,511.82
2018,4,13,12,45,848.0,162.0,2.2,18.7,900.5,717.42,546.46
2018,4,13,13,0,844.0,162.0,2.2,18.8,890.0,760.15,578.47
2018,4,13,13,15,865.0,147.5,2.15,18.85,881.0,806.18,612.34
2018,4,13,13,30,886.0,133.0,2.1,18.9,872.0,839.96,636.15
2018,4,13,13,45,877.5,133.0,2.1,18.9,846.5,870.3,657.25
2018,4,13,14,0,869.0,133.0,2.1,18.9,821.0,909.17,684.14
2018,4,13,14,15,845.0,136.0,2.1,18.85,782.5,922.31,693.76
2018,4,13,14,30,821.0,139.0,2.1,18.8,744.0,930.93,700.77
2018,4,13,14,45,814.5,134.0,2.05,18.7,708.0,943.38,710.17
2018,4,13,15,0,808.0,129.0,2.0,18.6,672.0,952.01,717.1
2018,4,13,15,15,797.5,123.5,2.0,18.6,630.5,952.34,719.0
2018,4,13,15,30,787.0,118.0,2.0,18.6,589.0,948.77,718.55
2018,4,13,15,45,765.0,114.0,1.9,18.25,540.5,939.32,714.07
2018,4,13,16,0,743.0,110.0,1.8,17.9,492.0,919.06,702.35
2018,4,13,16,15,717.5,103.0,1.65,17.5,441.0,888.05,682.77
2018,4,13,16,30,692.0,96.0,1.5,17.1,390.0,853.85,660.74
2018,4,13,16,45,655.5,89.0,1.4,16.7,337.5,805.94,629.1
2018,4,13,17,0,619.0,82.0,1.3,16.3,285.0,755.73,594.8
2018,4,13,17,15,561.5,74.0,1.25,15.5,233.0,682.24,543.21
2018,4,13,17,30,504.0,66.0,1.2,14.7,181.0,607.94,488.08
2018,4,13,17,45,415.0,55.0,1.2,13.95,133.5,501.41,404.86
2018,4,13,18,0,326.0,44.0,1.2,13.2,86.0,398.98,318.79
2018,4,13,18,15,201.5,29.0,1.2,12.75,51.0,261.22,167.28
2018,4,13,18,30,77.0,14.0,1.2,12.3,16.0,74.22,0.0
2018,4,13,18,45,38.5,7.0,1.25,11.85,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
