Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,10.15,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,14,5,45,79.5,15.5,0.95,10.85,21.0,12.2,0.0
2018,4,14,6,0,150.0,29.0,0.9,11.2,40.0,21.86,9.33
2018,4,14,6,15,281.0,42.0,0.95,11.8,84.0,31.9,22.11
2018,4,14,6,30,412.0,55.0,1.0,12.4,128.0,44.63,34.06
2018,4,14,6,45,493.5,63.0,1.0,12.95,179.5,50.73,39.85
2018,4,14,7,0,575.0,71.0,1.0,13.5,231.0,56.93,45.47
2018,4,14,7,15,624.5,77.0,1.0,14.1,284.0,61.27,49.22
2018,4,14,7,30,674.0,83.0,1.0,14.7,337.0,65.61,52.84
2018,4,14,7,45,708.5,88.0,0.95,15.25,389.5,68.97,55.51
2018,4,14,8,0,743.0,93.0,0.9,15.8,442.0,72.28,58.08
2018,4,14,8,15,769.0,97.0,0.85,16.45,493.0,80.84,65.13
2018,4,14,8,30,795.0,101.0,0.8,17.1,544.0,83.32,66.85
2018,4,14,8,45,814.5,104.0,0.75,17.7,591.0,84.91,67.82
2018,4,14,9,0,834.0,107.0,0.7,18.3,638.0,86.43,68.74
2018,4,14,9,15,851.0,107.5,0.7,18.8,680.0,86.27,68.28
2018,4,14,9,30,868.0,108.0,0.7,19.3,722.0,95.62,75.83
2018,4,14,9,45,882.5,108.5,0.7,19.8,759.5,95.98,75.79
2018,4,14,10,0,897.0,109.0,0.7,20.3,797.0,108.38,72.44
2018,4,14,10,15,905.5,110.0,0.7,20.6,826.5,167.62,95.05
2018,4,14,10,30,914.0,111.0,0.7,20.9,856.0,227.79,135.04
2018,4,14,10,45,920.5,111.0,0.7,21.25,878.5,287.63,182.48
2018,4,14,11,0,927.0,111.0,0.7,21.6,901.0,347.68,232.88
2018,4,14,11,15,930.0,112.0,0.7,21.75,915.5,407.15,283.37
2018,4,14,11,30,933.0,113.0,0.7,21.9,930.0,466.03,332.46
2018,4,14,11,45,934.5,113.0,0.75,22.1,936.0,522.71,378.81
2018,4,14,12,0,936.0,113.0,0.8,22.3,942.0,578.12,422.8
2018,4,14,12,15,935.0,113.5,0.85,22.35,940.0,630.99,463.88
2018,4,14,12,30,934.0,114.0,0.9,22.4,938.0,681.9,502.43
2018,4,14,12,45,931.0,113.5,1.0,22.45,927.5,728.5,537.65
2018,4,14,13,0,928.0,113.0,1.1,22.5,917.0,772.47,570.41
2018,4,14,13,15,924.0,112.5,1.15,22.4,899.0,812.86,599.34
2018,4,14,13,30,920.0,112.0,1.2,22.3,881.0,850.2,624.92
2018,4,14,13,45,913.0,111.0,1.3,22.2,855.0,881.35,647.18
2018,4,14,14,0,906.0,110.0,1.4,22.1,829.0,908.95,667.3
2018,4,14,14,15,897.0,108.0,1.45,21.85,796.0,930.1,683.11
2018,4,14,14,30,888.0,106.0,1.5,21.6,763.0,947.42,696.68
2018,4,14,14,45,876.0,104.0,1.6,21.4,724.0,958.05,706.71
2018,4,14,15,0,864.0,102.0,1.7,21.2,685.0,964.75,714.44
2018,4,14,15,15,848.5,99.5,1.7,21.2,641.0,976.2,723.62
2018,4,14,15,30,833.0,97.0,1.7,21.2,597.0,971.25,722.2
2018,4,14,15,45,811.5,93.5,1.8,20.4,548.0,955.21,717.26
2018,4,14,16,0,790.0,90.0,1.9,19.6,499.0,935.37,709.75
2018,4,14,16,15,760.5,86.5,1.9,19.0,447.0,903.94,692.41
2018,4,14,16,30,731.0,83.0,1.9,18.4,395.0,869.2,672.44
2018,4,14,16,45,690.0,78.5,1.95,17.85,342.0,826.57,646.54
2018,4,14,17,0,649.0,74.0,2.0,17.3,289.0,775.05,612.99
2018,4,14,17,15,588.5,68.0,1.9,16.55,236.5,701.04,560.27
2018,4,14,17,30,528.0,62.0,1.8,15.8,184.0,626.4,504.22
2018,4,14,17,45,389.5,53.0,1.75,15.05,130.5,476.62,387.13
2018,4,14,18,0,251.0,44.0,1.7,14.3,77.0,331.95,267.63
2018,4,14,18,15,148.5,28.5,1.65,13.95,45.5,216.03,143.84
2018,4,14,18,30,46.0,13.0,1.6,13.6,14.0,48.01,0.0
2018,4,14,18,45,23.0,6.5,1.55,13.25,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.1,10.7,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,4,15,5,45,70.0,16.0,1.25,11.05,21.5,12.59,0.0
2018,4,15,6,0,133.0,30.0,1.3,11.2,41.0,22.53,10.85
2018,4,15,6,15,215.0,44.0,1.4,11.6,76.5,32.97,23.15
2018,4,15,6,30,297.0,58.0,1.5,12.0,112.0,43.35,33.02
2018,4,15,6,45,383.5,70.5,1.65,12.35,164.0,52.7,41.71
2018,4,15,7,0,470.0,83.0,1.8,12.7,216.0,62.03,50.17
2018,4,15,7,15,527.0,91.0,1.8,13.2,268.5,70.17,57.31
2018,4,15,7,30,584.0,99.0,1.8,13.7,321.0,75.51,61.81
2018,4,15,7,45,580.0,115.0,1.8,14.15,362.5,85.31,70.13
2018,4,15,8,0,576.0,131.0,1.8,14.6,404.0,94.5,77.77
2018,4,15,8,15,648.5,128.5,1.85,15.05,467.0,92.39,75.52
2018,4,15,8,30,721.0,126.0,1.9,15.5,530.0,90.78,73.76
2018,4,15,8,45,776.0,119.5,1.95,15.9,587.5,94.11,76.28
2018,4,15,9,0,831.0,113.0,2.0,16.3,645.0,90.07,72.48
2018,4,15,9,15,845.5,115.0,2.05,16.55,686.5,90.63,72.69
2018,4,15,9,30,860.0,117.0,2.1,16.8,728.0,91.14,72.89
2018,4,15,9,45,870.5,119.0,2.2,17.05,764.0,91.5,72.97
2018,4,15,10,0,881.0,121.0,2.3,17.3,800.0,116.84,78.48
2018,4,15,10,15,889.0,123.0,2.35,17.4,829.5,175.78,103.21
2018,4,15,10,30,897.0,125.0,2.4,17.5,859.0,235.62,144.81
2018,4,15,10,45,902.5,126.0,2.45,17.6,881.0,295.03,193.8
2018,4,15,11,0,908.0,127.0,2.5,17.7,903.0,354.59,245.91
2018,4,15,11,15,911.0,127.0,2.55,17.75,916.5,412.61,297.48
2018,4,15,11,30,914.0,127.0,2.6,17.8,930.0,470.02,347.91
2018,4,15,11,45,916.5,126.5,2.6,17.85,936.0,526.05,395.96
2018,4,15,12,0,919.0,126.0,2.6,17.9,942.0,580.94,441.76
2018,4,15,12,15,918.0,125.5,2.7,17.85,939.5,632.46,484.32
2018,4,15,12,30,917.0,125.0,2.8,17.8,937.0,682.02,524.4
2018,4,15,12,45,915.0,123.5,2.85,17.75,926.0,727.93,560.73
2018,4,15,13,0,913.0,122.0,2.9,17.7,915.0,771.29,594.5
2018,4,15,13,15,906.5,121.5,2.95,17.55,895.5,809.35,623.72
2018,4,15,13,30,900.0,121.0,3.0,17.4,876.0,844.19,649.15
2018,4,15,13,45,891.5,120.0,3.1,17.25,849.5,873.55,671.15
2018,4,15,14,0,883.0,119.0,3.2,17.1,823.0,899.32,690.81
2018,4,15,14,15,870.5,118.0,3.25,16.85,788.5,917.84,705.54
2018,4,15,14,30,858.0,117.0,3.3,16.6,754.0,944.85,726.41
2018,4,15,14,45,676.0,156.0,3.35,16.35,642.0,845.5,658.7
2018,4,15,15,0,494.0,195.0,3.4,16.1,530.0,718.61,568.34
2018,4,15,15,15,269.5,174.0,3.4,16.1,355.0,461.52,373.18
2018,4,15,15,30,45.0,153.0,3.4,16.1,180.0,182.12,146.41
2018,4,15,15,45,30.0,138.5,3.45,15.3,156.0,154.82,124.82
2018,4,15,16,0,15.0,124.0,3.5,14.5,132.0,115.01,91.92
2018,4,15,16,15,7.5,82.0,3.45,14.05,86.0,70.56,54.71
2018,4,15,16,30,0.0,40.0,3.4,13.6,40.0,30.57,20.57
2018,4,15,16,45,25.5,50.5,3.4,13.15,59.0,66.73,53.04
2018,4,15,17,0,51.0,61.0,3.4,12.7,78.0,116.82,97.21
2018,4,15,17,15,61.5,45.0,3.25,12.4,62.0,108.62,90.78
2018,4,15,17,30,72.0,29.0,3.1,12.1,46.0,111.19,93.2
2018,4,15,17,45,61.5,23.0,2.95,11.75,35.0,93.62,76.98
2018,4,15,18,0,51.0,17.0,2.8,11.4,24.0,76.38,60.42
2018,4,15,18,15,33.0,11.5,2.7,11.25,15.5,53.65,34.01
2018,4,15,18,30,15.0,6.0,2.6,11.1,7.0,17.05,0.0
2018,4,15,18,45,7.5,3.0,2.5,10.9,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.25,9.4,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.3,9.6,4.0,0.0,0.0
2018,4,16,5,45,34.5,16.0,1.35,9.8,18.5,12.59,0.0
2018,4,16,6,0,61.0,28.0,1.4,10.0,33.0,21.17,10.67
2018,4,16,6,15,51.5,38.5,1.45,10.15,45.0,29.11,20.0
2018,4,16,6,30,42.0,49.0,1.5,10.3,57.0,37.25,27.85
2018,4,16,6,45,25.5,43.5,1.6,10.4,49.0,33.97,25.19
2018,4,16,7,0,9.0,38.0,1.7,10.5,41.0,30.04,21.71
2018,4,16,7,15,4.5,34.0,1.8,10.55,35.5,26.0,18.04
2018,4,16,7,30,0.0,30.0,1.9,10.6,30.0,22.88,15.16
2018,4,16,7,45,0.0,26.5,2.0,10.7,26.5,20.22,12.69
2018,4,16,8,0,0.0,23.0,2.1,10.8,23.0,17.56,10.22
2018,4,16,8,15,2.5,64.5,2.2,10.85,66.0,49.56,38.85
2018,4,16,8,30,5.0,106.0,2.3,10.9,109.0,80.87,66.41
2018,4,16,8,45,2.5,109.5,2.4,11.0,111.0,83.53,68.48
2018,4,16,9,0,0.0,113.0,2.5,11.1,113.0,86.14,70.54
2018,4,16,9,15,76.5,196.0,2.55,11.15,250.5,129.49,107.99
2018,4,16,9,30,153.0,279.0,2.6,11.2,388.0,174.71,146.39
2018,4,16,9,45,97.0,228.5,2.65,11.3,299.0,146.87,122.21
2018,4,16,10,0,41.0,178.0,2.7,11.4,210.0,126.62,99.35
2018,4,16,10,15,61.5,261.5,2.7,11.45,311.0,184.04,144.22
2018,4,16,10,30,82.0,345.0,2.7,11.5,412.0,243.19,190.1
2018,4,16,10,45,155.5,375.0,2.7,11.5,506.5,279.06,215.54
2018,4,16,11,0,229.0,405.0,2.7,11.5,601.0,335.66,258.54
2018,4,16,11,15,317.0,385.5,2.75,11.5,662.0,371.01,285.86
2018,4,16,11,30,405.0,366.0,2.8,11.5,723.0,420.2,325.28
2018,4,16,11,45,279.0,393.5,2.8,11.5,640.0,416.42,326.02
2018,4,16,12,0,153.0,421.0,2.8,11.5,557.0,396.45,312.36
2018,4,16,12,15,211.0,413.5,2.8,11.45,601.0,442.3,349.12
2018,4,16,12,30,269.0,406.0,2.8,11.4,645.0,497.91,393.09
2018,4,16,12,45,344.5,367.5,2.8,11.4,670.0,542.91,429.4
2018,4,16,13,0,420.0,329.0,2.8,11.4,695.0,601.63,475.93
2018,4,16,13,15,277.5,339.0,2.85,11.4,579.0,518.38,412.17
2018,4,16,13,30,135.0,349.0,2.9,11.4,463.0,419.22,334.55
2018,4,16,13,45,75.0,263.5,2.9,11.35,326.5,302.53,243.26
2018,4,16,14,0,15.0,178.0,2.9,11.3,190.0,163.53,130.5
2018,4,16,14,15,73.0,219.0,2.9,11.25,274.0,272.51,221.43
2018,4,16,14,30,131.0,260.0,2.9,11.2,358.0,373.36,303.6
2018,4,16,14,45,415.5,211.0,2.95,11.1,498.0,646.26,522.73
2018,4,16,15,0,700.0,162.0,3.0,11.0,638.0,894.91,709.32
2018,4,16,15,15,739.0,139.0,3.0,11.0,612.5,923.35,729.12
2018,4,16,15,30,778.0,116.0,3.0,11.0,587.0,940.83,743.28
2018,4,16,15,45,790.5,103.5,3.0,10.8,548.5,948.16,751.06
2018,4,16,16,0,803.0,91.0,3.0,10.6,510.0,951.51,756.25
2018,4,16,16,15,777.0,86.0,2.95,10.45,458.0,921.56,737.08
2018,4,16,16,30,751.0,81.0,2.9,10.3,406.0,888.26,715.46
2018,4,16,16,45,705.0,77.0,2.85,10.15,350.5,840.48,682.59
2018,4,16,17,0,659.0,73.0,2.8,10.0,295.0,784.46,642.49
2018,4,16,17,15,538.5,72.0,2.6,9.75,232.5,659.09,546.78
2018,4,16,17,30,418.0,71.0,2.4,9.5,170.0,528.09,442.84
2018,4,16,17,45,353.0,57.0,2.25,9.3,126.0,443.72,372.08
2018,4,16,18,0,288.0,43.0,2.1,9.1,82.0,361.85,299.16
2018,4,16,18,15,205.0,30.0,2.0,8.95,52.0,270.25,196.29
2018,4,16,18,30,122.0,17.0,1.9,8.8,22.0,113.75,0.0
2018,4,16,18,45,61.0,8.5,1.8,8.65,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.1,6.9,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.0,7.3,5.0,0.0,0.0
2018,4,17,5,45,108.5,19.0,0.95,7.75,27.5,14.95,0.0
2018,4,17,6,0,192.0,33.0,0.9,8.2,50.0,24.93,14.35
2018,4,17,6,15,325.5,45.0,0.9,8.7,97.0,34.34,24.87
2018,4,17,6,30,459.0,57.0,0.9,9.2,144.0,46.35,36.22
2018,4,17,6,45,534.5,65.0,0.9,9.65,197.0,52.48,42.04
2018,4,17,7,0,610.0,73.0,0.9,10.1,250.0,58.66,47.68
2018,4,17,7,15,657.5,78.5,0.95,10.55,304.0,62.65,51.15
2018,4,17,7,30,705.0,84.0,1.0,11.0,358.0,66.64,54.52
2018,4,17,7,45,738.5,89.0,1.0,11.45,412.0,70.02,57.25
2018,4,17,8,0,772.0,94.0,1.0,11.9,466.0,79.38,65.21
2018,4,17,8,15,796.5,97.5,1.0,12.35,517.0,81.57,66.78
2018,4,17,8,30,821.0,101.0,1.0,12.8,568.0,83.71,68.29
2018,4,17,8,45,839.5,104.0,1.0,13.25,615.5,85.29,69.33
2018,4,17,9,0,858.0,107.0,1.0,13.7,663.0,86.81,70.31
2018,4,17,9,15,872.5,109.5,0.95,14.05,705.5,87.82,70.9
2018,4,17,9,30,887.0,112.0,0.9,14.4,748.0,98.25,79.54
2018,4,17,9,45,899.0,113.0,0.9,14.8,785.0,98.73,79.63
2018,4,17,10,0,911.0,114.0,0.9,15.2,822.0,120.6,77.91
2018,4,17,10,15,917.0,116.0,0.85,15.45,851.0,180.88,105.34
2018,4,17,10,30,923.0,118.0,0.8,15.7,880.0,241.83,148.38
2018,4,17,10,45,926.0,120.5,0.8,16.0,901.5,302.79,198.45
2018,4,17,11,0,929.0,123.0,0.8,16.3,923.0,363.66,250.75
2018,4,17,11,15,932.0,124.0,0.8,16.45,937.5,423.28,302.25
2018,4,17,11,30,935.0,125.0,0.8,16.6,952.0,482.32,352.23
2018,4,17,11,45,935.5,125.5,0.85,16.8,957.5,539.04,399.32
2018,4,17,12,0,936.0,126.0,0.9,17.0,963.0,594.43,443.95
2018,4,17,12,15,935.0,125.5,0.9,17.1,960.0,646.67,484.64
2018,4,17,12,30,934.0,125.0,0.9,17.2,957.0,696.91,522.63
2018,4,17,12,45,931.0,124.5,0.95,17.3,946.0,743.58,557.67
2018,4,17,13,0,928.0,124.0,1.0,17.4,935.0,787.64,590.15
2018,4,17,13,15,921.5,124.5,1.05,17.35,916.0,827.06,618.67
2018,4,17,13,30,915.0,125.0,1.1,17.3,897.0,863.29,643.73
2018,4,17,13,45,905.0,125.5,1.1,17.3,870.5,893.26,663.8
2018,4,17,14,0,895.0,126.0,1.1,17.3,844.0,919.57,681.55
2018,4,17,14,15,884.0,125.0,1.2,17.2,810.5,939.82,697.39
2018,4,17,14,30,873.0,124.0,1.3,17.1,777.0,969.14,719.41
2018,4,17,14,45,858.0,122.5,1.35,16.95,737.0,977.74,727.28
2018,4,17,15,0,843.0,121.0,1.4,16.8,697.0,982.19,732.91
2018,4,17,15,15,826.0,118.0,1.4,16.8,652.0,978.93,732.5
2018,4,17,15,30,809.0,115.0,1.4,16.8,607.0,971.61,729.68
2018,4,17,15,45,785.0,112.0,1.6,16.3,557.5,953.31,724.06
2018,4,17,16,0,761.0,109.0,1.8,15.8,508.0,939.27,721.03
2018,4,17,16,15,729.5,104.5,1.85,15.4,455.5,905.05,701.6
2018,4,17,16,30,698.0,100.0,1.9,15.0,403.0,867.69,679.64
2018,4,17,16,45,653.0,93.5,1.9,14.65,348.0,811.58,642.84
2018,4,17,17,0,608.0,87.0,1.9,14.3,293.0,753.34,603.21
2018,4,17,17,15,504.5,77.5,1.85,13.65,228.5,633.53,515.64
2018,4,17,17,30,401.0,68.0,1.8,13.0,164.0,507.34,418.87
2018,4,17,17,45,327.5,57.0,1.7,12.4,122.5,420.1,347.88
2018,4,17,18,0,254.0,46.0,1.6,11.8,81.0,336.63,275.65
2018,4,17,18,15,147.0,29.0,1.6,11.4,47.5,218.18,159.62
2018,4,17,18,30,40.0,12.0,1.6,11.0,14.0,42.37,0.0
2018,4,17,18,45,20.0,6.0,1.55,10.6,7.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,8.9,2.0,1.57,0.0
2018,4,18,5,45,0.0,9.5,0.85,9.1,9.5,7.22,0.0
2018,4,18,6,0,0.0,17.0,0.8,9.3,17.0,12.94,4.96
2018,4,18,6,15,0.0,26.5,0.85,9.6,26.5,20.21,12.33
2018,4,18,6,30,0.0,36.0,0.9,9.9,36.0,27.49,19.22
2018,4,18,6,45,0.0,43.5,0.95,10.2,43.5,33.25,24.62
2018,4,18,7,0,0.0,51.0,1.0,10.5,51.0,39.02,29.89
2018,4,18,7,15,0.0,77.0,1.0,10.65,77.0,58.46,47.4
2018,4,18,7,30,0.0,103.0,1.0,10.8,103.0,76.86,63.68
2018,4,18,7,45,0.5,116.5,0.95,11.0,116.5,86.66,72.08
2018,4,18,8,0,1.0,130.0,0.9,11.2,130.0,96.38,80.31
2018,4,18,8,15,1.0,132.0,0.9,11.5,132.5,98.37,81.66
2018,4,18,8,30,1.0,134.0,0.9,11.8,135.0,100.24,82.92
2018,4,18,8,45,3.0,158.5,0.85,12.1,160.5,117.22,97.23
2018,4,18,9,0,5.0,183.0,0.8,12.4,186.0,133.9,111.04
2018,4,18,9,15,51.0,242.0,0.85,12.75,278.5,162.45,134.74
2018,4,18,9,30,97.0,301.0,0.9,13.1,371.0,194.86,161.25
2018,4,18,9,45,206.0,325.5,0.9,13.45,483.5,197.86,163.05
2018,4,18,10,0,315.0,350.0,0.9,13.8,596.0,209.19,158.33
2018,4,18,10,15,306.5,367.5,1.0,14.0,614.0,245.28,180.05
2018,4,18,10,30,298.0,385.0,1.1,14.2,632.0,281.2,206.68
2018,4,18,10,45,296.5,397.0,1.2,14.45,648.0,315.71,234.13
2018,4,18,11,0,295.0,409.0,1.3,14.7,664.0,350.63,262.67
2018,4,18,11,15,258.0,420.5,1.35,14.85,646.0,372.85,282.46
2018,4,18,11,30,221.0,432.0,1.4,15.0,628.0,396.36,302.48
2018,4,18,11,45,183.0,429.5,1.5,15.1,592.5,399.26,306.55
2018,4,18,12,0,145.0,427.0,1.6,15.2,557.0,397.47,306.53
2018,4,18,12,15,104.0,417.0,1.65,15.25,510.0,380.86,294.75
2018,4,18,12,30,63.0,407.0,1.7,15.3,463.0,359.6,278.92
2018,4,18,12,45,56.0,393.5,1.8,15.35,443.0,353.85,275.13
2018,4,18,13,0,49.0,380.0,1.9,15.4,423.0,346.55,270.0
2018,4,18,13,15,42.5,361.0,1.95,15.4,397.5,333.45,260.37
2018,4,18,13,30,36.0,342.0,2.0,15.4,372.0,318.76,249.47
2018,4,18,13,45,30.0,307.5,2.0,15.4,332.0,288.94,226.79
2018,4,18,14,0,24.0,273.0,2.0,15.4,292.0,257.22,202.44
2018,4,18,14,15,15.0,234.0,2.05,15.3,246.0,202.58,159.65
2018,4,18,14,30,6.0,195.0,2.1,15.2,200.0,162.17,127.51
2018,4,18,14,45,58.0,227.0,2.1,15.1,267.0,258.19,206.81
2018,4,18,15,0,110.0,259.0,2.1,15.0,334.0,368.83,295.43
2018,4,18,15,15,361.0,209.5,2.1,15.0,434.0,618.62,492.71
2018,4,18,15,30,612.0,160.0,2.1,15.0,534.0,834.88,653.12
2018,4,18,15,45,717.5,124.0,2.1,14.55,528.0,908.45,705.58
2018,4,18,16,0,823.0,88.0,2.1,14.1,522.0,969.62,750.52
2018,4,18,16,15,801.0,83.5,2.05,13.75,471.0,944.12,734.94
2018,4,18,16,30,779.0,79.0,2.0,13.4,420.0,915.2,717.71
2018,4,18,16,45,741.5,74.5,1.95,13.05,365.5,867.73,686.82
2018,4,18,17,0,704.0,70.0,1.9,12.7,311.0,825.17,658.5
2018,4,18,17,15,648.5,64.5,1.75,12.05,257.0,755.55,608.5
2018,4,18,17,30,593.0,59.0,1.6,11.4,203.0,685.24,555.49
2018,4,18,17,45,505.5,51.0,1.4,10.7,152.5,582.01,473.74
2018,4,18,18,0,418.0,43.0,1.2,10.0,102.0,480.84,388.79
2018,4,18,18,15,259.5,29.5,1.2,9.55,61.0,317.56,237.52
2018,4,18,18,30,101.0,16.0,1.2,9.1,20.0,95.8,0.0
2018,4,18,18,45,50.5,8.0,1.2,8.7,10.0,6.29,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.15,7.7,3.0,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.3,8.1,6.0,4.72,0.0
2018,4,19,5,45,106.0,20.0,1.4,8.5,29.0,15.13,0.0
2018,4,19,6,0,180.0,34.0,1.5,8.9,52.0,25.62,15.71
2018,4,19,6,15,331.5,44.5,1.6,9.3,101.5,36.04,26.42
2018,4,19,6,30,483.0,55.0,1.7,9.7,151.0,44.79,34.8
2018,4,19,6,45,564.5,61.0,1.8,10.15,205.5,49.58,39.36
2018,4,19,7,0,646.0,67.0,1.9,10.6,260.0,54.54,43.86
2018,4,19,7,15,689.0,72.5,1.95,11.1,314.0,58.7,47.48
2018,4,19,7,30,732.0,78.0,2.0,11.6,368.0,67.99,55.57
2018,4,19,7,45,761.0,82.0,2.1,12.1,420.5,70.97,57.92
2018,4,19,8,0,790.0,86.0,2.2,12.6,473.0,73.9,60.19
2018,4,19,8,15,811.5,89.5,2.25,13.05,523.0,76.25,61.93
2018,4,19,8,30,833.0,93.0,2.3,13.5,573.0,78.51,63.59
2018,4,19,8,45,850.0,95.5,2.35,13.9,619.5,79.93,64.52
2018,4,19,9,0,867.0,98.0,2.4,14.3,666.0,90.24,73.15
2018,4,19,9,15,879.5,101.0,2.4,14.65,708.0,92.2,74.53
2018,4,19,9,30,892.0,104.0,2.4,15.0,750.0,94.0,75.79
2018,4,19,9,45,901.5,106.0,2.4,15.3,786.0,95.01,76.41
2018,4,19,10,0,911.0,108.0,2.4,15.6,822.0,123.15,76.9
2018,4,19,10,15,919.0,108.5,2.4,15.8,851.0,182.6,106.01
2018,4,19,10,30,927.0,109.0,2.4,16.0,880.0,242.87,150.11
2018,4,19,10,45,932.0,110.5,2.4,16.25,902.0,303.64,201.31
2018,4,19,11,0,937.0,112.0,2.4,16.5,924.0,364.49,254.91
2018,4,19,11,15,940.0,112.5,2.4,16.65,938.0,423.84,307.61
2018,4,19,11,30,943.0,113.0,2.4,16.8,952.0,482.56,358.85
2018,4,19,11,45,935.0,118.0,2.45,16.95,954.5,538.29,406.66
2018,4,19,12,0,927.0,123.0,2.5,17.1,957.0,591.94,451.41
2018,4,19,12,15,933.5,120.0,2.55,17.15,958.0,645.97,495.27
2018,4,19,12,30,940.0,117.0,2.6,17.2,959.0,698.61,536.98
2018,4,19,12,45,934.5,118.5,2.65,17.25,947.5,745.04,573.16
2018,4,19,13,0,929.0,120.0,2.7,17.3,936.0,788.73,606.62
2018,4,19,13,15,925.5,118.5,2.7,17.3,918.0,828.46,635.67
2018,4,19,13,30,922.0,117.0,2.7,17.3,900.0,865.1,661.42
2018,4,19,13,45,917.5,115.0,2.75,17.25,874.5,897.18,684.51
2018,4,19,14,0,913.0,113.0,2.8,17.2,849.0,925.8,705.32
2018,4,19,14,15,904.0,111.0,2.75,17.1,816.0,946.79,720.34
2018,4,19,14,30,895.0,109.0,2.7,17.0,783.0,963.91,732.89
2018,4,19,14,45,883.5,107.0,2.7,16.9,744.0,974.79,741.85
2018,4,19,15,0,872.0,105.0,2.7,16.8,705.0,981.75,748.38
2018,4,19,15,15,856.5,102.5,2.7,16.8,660.0,993.25,757.97
2018,4,19,15,30,841.0,100.0,2.7,16.8,615.0,988.0,756.3
2018,4,19,15,45,818.5,97.5,2.6,16.45,566.0,971.81,747.47
2018,4,19,16,0,796.0,95.0,2.5,16.1,517.0,951.83,736.15
2018,4,19,16,15,764.5,92.0,2.45,15.8,464.0,918.55,715.85
2018,4,19,16,30,733.0,89.0,2.4,15.5,411.0,889.44,698.26
2018,4,19,16,45,690.5,84.5,2.3,15.2,357.0,838.08,663.76
2018,4,19,17,0,648.0,80.0,2.2,14.9,303.0,784.57,626.76
2018,4,19,17,15,589.0,73.5,2.05,14.25,250.0,710.77,573.51
2018,4,19,17,30,530.0,67.0,1.9,13.6,197.0,636.27,517.15
2018,4,19,17,45,440.0,57.5,1.75,13.0,148.0,529.56,432.58
2018,4,19,18,0,350.0,48.0,1.6,12.4,99.0,424.74,345.01
2018,4,19,18,15,227.5,33.5,1.6,11.95,61.5,295.17,223.19
2018,4,19,18,30,105.0,19.0,1.6,11.5,24.0,142.25,0.0
2018,4,19,18,45,52.5,9.5,1.55,11.0,12.0,49.03,0.0
2018,4,19,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.15,9.45,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.1,10.0,8.0,6.29,0.0
2018,4,20,5,45,153.5,23.0,1.0,10.5,36.5,17.43,0.0
2018,4,20,6,0,266.0,38.0,0.9,11.0,65.0,28.86,18.57
2018,4,20,6,15,368.0,49.0,0.95,11.5,110.0,39.91,29.67
2018,4,20,6,30,470.0,60.0,1.0,12.0,155.0,48.61,37.93
2018,4,20,6,45,539.0,67.0,1.0,12.55,206.5,53.87,42.84
2018,4,20,7,0,608.0,74.0,1.0,13.1,258.0,59.2,47.59
2018,4,20,7,15,653.5,79.0,1.0,13.65,311.0,62.78,50.62
2018,4,20,7,30,699.0,84.0,1.0,14.2,364.0,66.38,53.55
2018,4,20,7,45,732.0,88.5,1.0,14.8,417.0,69.4,55.9
2018,4,20,8,0,765.0,93.0,1.0,15.4,470.0,78.31,63.33
2018,4,20,8,15,789.0,96.0,1.05,15.95,520.0,80.15,64.55
2018,4,20,8,30,813.0,99.0,1.1,16.5,570.0,81.95,65.74
2018,4,20,8,45,831.0,101.5,1.2,17.1,616.5,83.22,66.46
2018,4,20,9,0,849.0,104.0,1.3,17.7,663.0,84.43,67.15
2018,4,20,9,15,865.5,104.5,1.35,18.1,705.0,93.72,74.75
2018,4,20,9,30,882.0,105.0,1.4,18.5,747.0,94.2,74.84
2018,4,20,9,45,895.0,105.0,1.5,18.85,783.0,94.22,74.61
2018,4,20,10,0,908.0,105.0,1.6,19.2,819.0,124.13,75.17
2018,4,20,10,15,914.5,106.5,1.65,19.5,847.5,183.64,104.87
2018,4,20,10,30,921.0,108.0,1.7,19.8,876.0,243.83,148.6
2018,4,20,10,45,925.5,109.0,1.8,20.1,897.5,303.71,198.37
2018,4,20,11,0,930.0,110.0,1.9,20.4,919.0,363.6,250.31
2018,4,20,11,15,933.0,110.5,1.9,20.55,932.5,422.4,301.49
2018,4,20,11,30,936.0,111.0,1.9,20.7,946.0,480.58,351.18
2018,4,20,11,45,936.5,111.5,1.95,20.9,951.5,536.72,398.09
2018,4,20,12,0,937.0,112.0,2.0,21.1,957.0,591.52,442.56
2018,4,20,12,15,936.5,111.5,2.05,21.1,954.5,643.41,483.99
2018,4,20,12,30,936.0,111.0,2.1,21.1,952.0,693.34,522.91
2018,4,20,12,45,934.0,110.0,2.1,21.15,941.0,739.66,557.93
2018,4,20,13,0,932.0,109.0,2.1,21.2,930.0,783.41,590.34
2018,4,20,13,15,928.0,108.0,2.15,21.1,912.0,822.84,618.64
2018,4,20,13,30,924.0,107.0,2.2,21.0,894.0,859.18,644.19
2018,4,20,13,45,917.5,106.5,2.25,20.95,868.5,890.62,666.35
2018,4,20,14,0,911.0,106.0,2.3,20.9,843.0,918.58,686.27
2018,4,20,14,15,903.0,104.0,2.3,20.65,810.5,940.07,702.07
2018,4,20,14,30,895.0,102.0,2.3,20.4,778.0,957.77,715.55
2018,4,20,14,45,884.0,100.5,2.35,20.2,739.5,969.35,725.55
2018,4,20,15,0,873.0,99.0,2.4,20.0,701.0,977.06,733.24
2018,4,20,15,15,858.0,96.5,2.4,20.0,657.0,975.86,734.14
2018,4,20,15,30,843.0,94.0,2.4,20.0,613.0,983.56,741.28
2018,4,20,15,45,823.0,91.5,2.4,19.3,564.5,969.76,736.01
2018,4,20,16,0,803.0,89.0,2.4,18.6,516.0,952.23,728.43
2018,4,20,16,15,776.5,84.5,2.35,18.05,464.0,922.07,711.18
2018,4,20,16,30,750.0,80.0,2.3,17.5,412.0,888.64,691.42
2018,4,20,16,45,714.0,76.0,2.25,17.0,359.5,843.4,662.59
2018,4,20,17,0,678.0,72.0,2.2,16.5,307.0,803.37,636.53
2018,4,20,17,15,627.0,65.5,2.05,15.75,254.5,736.92,589.43
2018,4,20,17,30,576.0,59.0,1.9,15.0,202.0,669.78,539.47
2018,4,20,17,45,496.5,51.0,1.7,14.25,153.0,574.23,464.42
2018,4,20,18,0,417.0,43.0,1.5,13.5,104.0,480.6,386.48
2018,4,20,18,15,287.5,31.0,1.45,12.9,65.5,343.23,260.72
2018,4,20,18,30,158.0,19.0,1.4,12.3,27.0,186.97,0.0
2018,4,20,18,45,79.0,9.5,1.35,11.75,13.5,70.04,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.15,9.15,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.2,9.7,10.0,7.08,0.0
2018,4,21,5,45,182.0,22.5,1.2,10.3,39.0,17.16,0.0
2018,4,21,6,0,302.0,36.0,1.2,10.9,68.0,29.59,19.44
2018,4,21,6,15,407.5,45.5,1.2,11.45,114.5,37.2,27.34
2018,4,21,6,30,513.0,55.0,1.2,12.0,161.0,44.93,34.67
2018,4,21,6,45,575.5,61.5,1.2,12.55,212.5,49.99,39.38
2018,4,21,7,0,638.0,68.0,1.2,13.1,264.0,55.1,43.93
2018,4,21,7,15,680.0,73.0,1.1,13.65,317.0,58.85,47.12
2018,4,21,7,30,722.0,78.0,1.0,14.2,370.0,67.73,54.74
2018,4,21,7,45,753.0,81.5,0.95,14.75,422.5,70.37,56.74
2018,4,21,8,0,784.0,85.0,0.9,15.3,475.0,72.98,58.68
2018,4,21,8,15,806.0,88.5,0.85,15.9,525.0,75.34,60.38
2018,4,21,8,30,828.0,92.0,0.8,16.5,575.0,77.62,61.99
2018,4,21,8,45,844.0,94.5,0.7,17.15,620.5,79.02,62.81
2018,4,21,9,0,860.0,97.0,0.6,17.8,666.0,89.45,71.32
2018,4,21,9,15,873.5,99.0,0.6,18.5,707.5,90.86,72.09
2018,4,21,9,30,887.0,101.0,0.6,19.2,749.0,92.13,72.78
2018,4,21,9,45,898.5,101.5,0.6,19.95,784.5,92.42,72.65
2018,4,21,10,0,910.0,102.0,0.6,20.7,820.0,125.37,74.14
2018,4,21,10,15,916.5,103.0,0.65,21.35,848.5,184.59,103.9
2018,4,21,10,30,923.0,104.0,0.7,22.0,877.0,244.47,146.83
2018,4,21,10,45,926.5,105.5,0.7,22.65,897.5,304.36,195.35
2018,4,21,11,0,930.0,107.0,0.7,23.3,918.0,364.15,245.37
2018,4,21,11,15,932.5,107.5,0.75,23.6,931.5,422.61,294.67
2018,4,21,11,30,935.0,108.0,0.8,23.9,945.0,480.39,342.39
2018,4,21,11,45,936.0,108.0,0.8,24.2,950.5,536.19,386.92
2018,4,21,12,0,937.0,108.0,0.8,24.5,956.0,590.68,428.93
2018,4,21,12,15,936.5,108.5,0.85,24.6,954.0,643.12,468.87
2018,4,21,12,30,936.0,109.0,0.9,24.7,952.0,693.66,506.38
2018,4,21,12,45,933.5,108.5,0.95,24.8,941.5,739.89,540.07
2018,4,21,13,0,931.0,108.0,1.0,24.9,931.0,783.53,571.31
2018,4,21,13,15,925.5,108.0,1.05,24.8,912.0,822.53,598.11
2018,4,21,13,30,920.0,108.0,1.1,24.7,893.0,858.38,622.36
2018,4,21,13,45,911.5,107.5,1.2,24.6,866.5,887.93,643.34
2018,4,21,14,0,903.0,107.0,1.3,24.5,840.0,913.87,662.17
2018,4,21,14,15,893.0,106.5,1.35,24.3,807.5,934.78,677.51
2018,4,21,14,30,883.0,106.0,1.4,24.1,775.0,951.92,690.67
2018,4,21,14,45,869.5,105.0,1.45,23.85,736.0,961.42,699.3
2018,4,21,15,0,856.0,104.0,1.5,23.6,697.0,967.03,705.73
2018,4,21,15,15,841.0,101.5,1.5,23.6,653.0,978.59,714.82
2018,4,21,15,30,826.0,99.0,1.5,23.6,609.0,973.5,713.29
2018,4,21,15,45,804.5,96.0,1.6,22.8,560.5,957.44,708.6
2018,4,21,16,0,783.0,93.0,1.7,22.0,512.0,937.67,701.44
2018,4,21,16,15,752.5,90.5,1.7,21.45,460.5,905.91,684.11
2018,4,21,16,30,722.0,88.0,1.7,20.9,409.0,878.04,669.15
2018,4,21,16,45,682.5,83.0,1.65,20.3,356.0,828.94,638.49
2018,4,21,17,0,643.0,78.0,1.6,19.7,303.0,777.73,605.41
2018,4,21,17,15,589.0,72.0,1.55,18.85,251.5,709.49,558.97
2018,4,21,17,30,535.0,66.0,1.5,18.0,200.0,640.45,509.38
2018,4,21,17,45,456.0,56.5,1.4,17.15,152.0,543.88,435.42
2018,4,21,18,0,377.0,47.0,1.3,16.3,104.0,449.06,358.42
2018,4,21,18,15,261.5,34.5,1.25,15.75,66.5,324.62,246.52
2018,4,21,18,30,146.0,22.0,1.2,15.2,29.0,184.08,0.0
2018,4,21,18,45,73.0,11.0,1.2,14.65,14.5,66.48,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,5,15,26.5,5.0,1.15,10.2,5.5,0.0,0.0
2018,4,22,5,30,53.0,10.0,1.1,10.7,11.0,7.87,0.0
2018,4,22,5,45,179.5,25.0,1.1,11.25,42.5,18.99,0.71
2018,4,22,6,0,306.0,40.0,1.1,11.8,74.0,32.95,22.41
2018,4,22,6,15,407.5,50.5,1.1,12.35,121.0,41.24,30.85
2018,4,22,6,30,509.0,61.0,1.1,12.9,168.0,49.6,38.73
2018,4,22,6,45,574.5,68.0,1.1,13.45,221.0,54.9,43.62
2018,4,22,7,0,640.0,75.0,1.1,14.0,274.0,60.25,48.35
2018,4,22,7,15,684.0,81.0,1.1,14.65,329.0,64.57,51.98
2018,4,22,7,30,728.0,87.0,1.1,15.3,384.0,68.85,55.46
2018,4,22,7,45,760.0,91.0,1.05,15.95,437.5,77.42,62.6
2018,4,22,8,0,792.0,95.0,1.0,16.6,491.0,80.18,64.59
2018,4,22,8,15,813.5,99.0,0.95,17.15,542.0,82.65,66.34
2018,4,22,8,30,835.0,103.0,0.9,17.7,593.0,85.02,67.99
2018,4,22,8,45,847.5,107.5,0.85,18.25,638.5,87.36,69.61
2018,4,22,9,0,860.0,112.0,0.8,18.8,684.0,89.54,71.09
2018,4,22,9,15,852.0,122.5,0.75,19.4,718.0,94.58,74.96
2018,4,22,9,30,844.0,133.0,0.7,20.0,752.0,99.19,78.44
2018,4,22,9,45,846.5,139.0,0.7,20.55,785.0,101.17,79.73
2018,4,22,10,0,849.0,145.0,0.7,21.1,818.0,138.02,84.2
2018,4,22,10,15,887.5,134.0,0.7,21.55,859.5,200.14,116.63
2018,4,22,10,30,926.0,123.0,0.7,22.0,901.0,258.42,157.25
2018,4,22,10,45,929.0,125.0,0.75,22.5,922.0,318.95,206.44
2018,4,22,11,0,932.0,127.0,0.8,23.0,943.0,379.35,257.13
2018,4,22,11,15,858.5,167.5,0.85,23.15,928.0,434.51,305.52
2018,4,22,11,30,785.0,208.0,0.9,23.3,913.0,484.16,347.83
2018,4,22,11,45,690.0,261.5,0.95,23.45,884.0,527.35,383.41
2018,4,22,12,0,595.0,315.0,1.0,23.6,855.0,563.53,411.93
2018,4,22,12,15,575.0,323.5,1.05,23.7,844.0,600.17,439.85
2018,4,22,12,30,555.0,332.0,1.1,23.8,833.0,634.02,465.05
2018,4,22,12,45,620.5,294.5,1.15,23.85,849.0,687.07,504.1
2018,4,22,13,0,686.0,257.0,1.2,23.9,865.0,744.85,545.73
2018,4,22,13,15,717.5,234.0,1.2,23.9,858.5,789.06,576.92
2018,4,22,13,30,749.0,211.0,1.2,23.9,852.0,831.69,606.86
2018,4,22,13,45,834.0,164.0,1.25,23.9,858.5,888.14,646.18
2018,4,22,14,0,919.0,117.0,1.3,23.9,865.0,939.02,679.75
2018,4,22,14,15,910.0,115.5,1.35,23.8,831.5,960.54,694.89
2018,4,22,14,30,901.0,114.0,1.4,23.7,798.0,978.22,708.11
2018,4,22,14,45,889.5,111.5,1.4,23.55,758.5,988.6,716.28
2018,4,22,15,0,878.0,109.0,1.4,23.4,719.0,995.0,722.2
2018,4,22,15,15,862.5,106.5,1.4,23.4,674.0,1006.74,731.34
2018,4,22,15,30,847.0,104.0,1.4,23.4,629.0,1001.37,729.71
2018,4,22,15,45,825.0,101.5,1.4,22.95,579.5,985.52,722.97
2018,4,22,16,0,803.0,99.0,1.4,22.5,530.0,965.84,713.89
2018,4,22,16,15,774.5,95.0,1.35,22.05,477.5,934.15,696.1
2018,4,22,16,30,746.0,91.0,1.3,21.6,425.0,906.75,680.98
2018,4,22,16,45,708.5,86.0,1.25,21.1,371.0,859.35,651.99
2018,4,22,17,0,671.0,81.0,1.2,20.6,317.0,809.65,620.57
2018,4,22,17,15,615.5,74.5,1.15,19.6,263.5,738.66,573.75
2018,4,22,17,30,560.0,68.0,1.1,18.6,210.0,666.81,523.69
2018,4,22,17,45,476.0,59.0,1.05,17.6,160.0,565.33,448.23
2018,4,22,18,0,392.0,50.0,1.0,16.6,110.0,465.28,369.05
2018,4,22,18,15,266.5,36.5,1.0,16.0,70.5,332.12,253.23
2018,4,22,18,30,141.0,23.0,1.0,15.4,31.0,182.96,0.0
2018,4,22,18,45,70.5,11.5,1.0,14.8,15.5,64.92,0.0
2018,4,22,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.5,0.85,11.35,5.5,0.0,0.0
2018,4,23,5,30,25.0,11.0,0.8,11.7,11.0,8.65,0.0
2018,4,23,5,45,114.0,28.5,0.8,12.1,40.0,21.13,4.22
2018,4,23,6,0,203.0,46.0,0.8,12.5,69.0,34.29,23.69
2018,4,23,6,15,285.0,59.5,0.8,12.95,110.5,44.29,33.52
2018,4,23,6,30,367.0,73.0,0.8,13.4,152.0,54.24,42.8
2018,4,23,6,45,405.0,85.0,0.8,13.9,194.0,62.63,50.42
2018,4,23,7,0,443.0,97.0,0.8,14.4,236.0,70.81,57.61
2018,4,23,7,15,491.0,108.5,0.75,15.1,289.0,78.61,64.2
2018,4,23,7,30,539.0,120.0,0.7,15.8,342.0,86.24,70.48
2018,4,23,7,45,611.0,123.0,0.65,16.5,406.0,90.31,73.55
2018,4,23,8,0,683.0,126.0,0.6,17.2,470.0,92.05,74.56
2018,4,23,8,15,703.5,132.5,0.55,17.95,518.0,95.04,76.61
2018,4,23,8,30,724.0,139.0,0.5,18.7,566.0,97.86,78.5
2018,4,23,8,45,745.5,143.0,0.45,19.4,612.5,99.02,78.99
2018,4,23,9,0,767.0,147.0,0.4,20.1,659.0,100.12,79.44
2018,4,23,9,15,796.0,143.5,0.45,20.75,703.5,105.64,83.63
2018,4,23,9,30,825.0,140.0,0.5,21.4,748.0,102.59,80.7
2018,4,23,9,45,853.0,132.5,0.5,22.05,787.0,97.51,76.15
2018,4,23,10,0,881.0,125.0,0.5,22.7,826.0,140.68,83.8
2018,4,23,10,15,887.5,127.0,0.5,23.1,854.0,198.98,114.51
2018,4,23,10,30,894.0,129.0,0.5,23.5,882.0,257.98,157.02
2018,4,23,10,45,898.5,130.0,0.5,23.85,903.0,316.42,204.11
2018,4,23,11,0,903.0,131.0,0.5,24.2,924.0,374.9,252.61
2018,4,23,11,15,905.5,132.5,0.55,24.4,937.5,432.77,300.78
2018,4,23,11,30,908.0,134.0,0.6,24.6,951.0,490.06,347.45
2018,4,23,11,45,908.0,134.0,0.6,24.75,955.5,544.38,390.37
2018,4,23,12,0,908.0,134.0,0.6,24.9,960.0,597.35,430.86
2018,4,23,12,15,899.0,139.0,0.7,24.95,955.0,646.99,468.94
2018,4,23,12,30,890.0,144.0,0.8,25.0,950.0,694.21,504.39
2018,4,23,12,45,885.5,144.0,0.85,25.05,938.5,738.2,536.36
2018,4,23,13,0,881.0,144.0,0.9,25.1,927.0,779.59,565.95
2018,4,23,13,15,882.0,140.0,0.95,25.0,910.5,819.2,593.99
2018,4,23,13,30,883.0,136.0,1.0,24.9,894.0,856.04,618.8
2018,4,23,13,45,863.5,140.0,1.1,24.8,863.5,891.87,643.76
2018,4,23,14,0,844.0,144.0,1.2,24.7,833.0,912.56,659.14
2018,4,23,14,15,805.0,153.5,1.25,24.4,789.5,916.65,664.0
2018,4,23,14,30,766.0,163.0,1.3,24.1,746.0,923.9,671.26
2018,4,23,14,45,753.0,157.0,1.35,23.85,706.5,927.91,676.45
2018,4,23,15,0,740.0,151.0,1.4,23.6,667.0,928.0,679.3
2018,4,23,15,15,721.0,143.5,1.4,23.6,620.0,916.58,673.51
2018,4,23,15,30,702.0,136.0,1.4,23.6,573.0,901.28,665.42
2018,4,23,15,45,710.5,122.5,1.5,22.75,535.0,902.83,672.08
2018,4,23,16,0,719.0,109.0,1.6,21.9,497.0,900.64,676.16
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,882.86,668.65
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,862.0,658.97
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,811.06,627.41
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,757.99,593.35
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,686.1,543.78
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,613.35,491.02
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,510.23,412.19
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,418.19,337.41
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,299.49,232.0
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,164.45,10.08
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,55.03,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
