Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,10.23,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,20.49,5.95
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,31.26,21.32
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,37.57,27.74
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,43.67,33.55
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,58.93,47.31
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,76.76,63.07
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,91.3,75.63
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,107.03,88.98
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,114.31,94.77
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,118.95,98.21
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,109.45,89.57
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,104.6,84.99
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,92.04,73.9
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,87.75,69.92
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,88.57,70.33
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,99.06,78.87
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,99.57,78.99
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,140.35,83.62
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,198.85,115.87
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,258.1,160.09
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,316.95,209.18
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,375.82,259.86
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,433.45,309.54
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,490.43,357.69
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,545.65,403.22
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,599.68,446.5
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,651.2,486.84
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,700.97,524.85
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,748.04,560.18
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,792.78,593.18
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,830.23,619.56
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,864.35,643.25
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,892.5,662.89
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,916.96,680.23
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,941.76,697.9
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,963.01,713.35
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,972.45,721.85
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,978.01,728.13
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,984.6,734.17
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,974.08,729.07
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,961.68,724.35
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,945.59,717.2
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,911.26,697.67
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,867.97,671.67
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,824.36,644.85
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,778.49,615.32
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,691.33,554.0
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,604.19,489.86
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,515.65,420.69
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,428.69,348.76
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,318.35,250.44
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,197.89,40.82
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,70.51,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,8.65,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,14.58,3.71
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,20.63,12.35
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,31.24,22.35
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,41.65,32.01
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,56.69,45.67
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,71.55,58.92
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,86.98,72.41
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,102.27,85.52
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,118.1,98.85
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,136.4,114.09
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,140.42,116.83
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,141.27,116.9
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,117.21,95.88
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,97.35,78.58
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,98.56,79.29
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,91.94,73.34
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,102.0,81.54
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,144.54,87.09
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,202.03,119.69
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,260.18,163.49
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,317.59,211.51
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,374.94,260.87
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,431.0,309.32
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,486.37,356.27
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,540.12,400.6
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,592.63,442.66
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,642.28,482.07
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,690.13,519.25
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,734.88,552.99
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,777.27,584.39
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,814.4,611.3
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,848.49,635.15
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,877.26,655.48
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,902.6,673.63
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,934.22,695.97
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,949.63,707.58
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,956.81,714.65
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,960.01,719.36
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,956.15,718.47
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,948.41,715.21
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,936.28,711.72
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,913.81,701.18
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,878.94,680.9
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,841.09,658.18
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,787.77,624.16
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,732.4,587.35
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,660.53,536.05
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,581.69,476.91
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,487.79,402.84
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,397.41,327.55
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,284.64,226.53
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,159.12,49.5
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,51.5,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,6.29,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,17.76,6.71
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,29.37,20.09
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,34.42,25.26
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,40.51,31.06
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,49.12,38.94
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,58.23,47.09
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,76.92,63.64
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,95.24,79.55
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,120.03,100.84
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,141.13,118.55
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,115.69,95.99
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,98.7,80.91
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,92.48,75.19
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,94.32,76.44
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,93.47,75.4
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,92.69,74.44
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,100.92,81.17
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,144.47,86.61
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,201.74,120.03
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,259.86,164.78
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,317.51,214.02
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,375.33,264.87
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,432.59,315.24
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,489.3,364.15
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,543.85,410.21
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,597.2,454.05
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,647.89,494.9
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,696.76,533.38
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,742.52,568.77
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,785.88,601.74
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,824.62,630.01
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,860.38,655.62
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,891.26,677.91
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,918.75,697.99
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,940.02,713.95
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,957.61,727.61
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,968.52,737.28
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,975.62,744.62
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,987.25,754.27
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,981.87,752.45
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,967.43,746.41
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,949.3,737.91
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,920.06,721.0
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,894.52,706.52
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,849.17,676.75
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,801.62,644.56
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,734.69,596.43
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,666.91,545.46
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,572.89,471.22
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,480.39,394.23
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,354.88,283.94
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,225.14,92.3
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,83.65,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,12.59,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,21.53,10.06
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,30.96,21.33
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,40.48,30.39
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,49.61,38.85
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,65.95,53.52
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,82.37,67.99
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,96.18,79.87
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,106.25,88.27
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,118.74,98.62
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,131.81,109.3
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,145.91,120.74
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,156.43,129.03
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,173.39,142.64
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,181.94,149.11
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,192.77,157.55
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,203.04,165.49
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,203.92,165.69
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,196.5,150.78
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,215.87,164.62
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,237.06,180.3
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,271.7,205.68
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,322.3,243.58
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,351.2,265.44
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,383.91,290.67
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,429.61,325.66
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,485.79,368.17
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,521.18,395.72
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,558.35,424.68
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,560.2,426.37
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,556.58,423.77
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,567.35,432.71
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,576.27,440.2
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,602.99,461.17
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,629.39,481.82
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,715.62,547.49
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,787.93,602.59
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,800.75,613.97
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,810.73,624.08
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,805.62,622.35
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,797.46,618.7
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,754.66,590.75
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,709.08,560.5
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,723.2,575.1
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,733.15,584.91
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,723.93,580.56
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,700.94,565.71
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,643.07,523.38
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,578.38,474.11
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,500.92,412.12
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,425.85,348.85
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,308.58,246.24
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,169.95,80.11
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,61.04,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,11.8,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,18.79,8.6
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,26.02,17.06
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,39.16,29.2
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,52.63,41.52
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,63.87,51.63
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,75.44,61.82
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,78.15,64.01
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,80.77,66.04
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,88.83,72.78
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,101.97,83.84
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,122.56,101.17
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,135.87,112.08
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,149.99,123.6
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,163.63,134.62
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,175.98,144.5
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,187.64,153.75
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,170.13,138.8
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,147.51,114.16
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,123.8,95.07
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,98.24,74.53
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,150.15,115.85
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,202.21,156.6
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,202.44,156.69
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,202.61,156.91
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,260.64,202.14
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,327.09,253.39
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,319.06,247.45
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,308.54,239.66
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,358.83,279.13
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,424.19,329.43
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,381.71,297.3
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,346.25,270.4
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,388.38,304.39
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,451.99,354.05
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,522.34,409.47
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,617.22,481.92
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,629.98,492.85
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,641.27,503.41
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,662.4,521.84
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,705.69,555.97
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,696.57,551.88
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,684.53,546.09
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,673.55,540.98
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,659.74,533.67
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,661.28,537.67
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,668.91,545.2
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,639.52,523.42
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,608.06,498.96
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,545.5,448.54
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,482.85,395.06
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,359.1,287.94
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,233.9,125.4
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,86.47,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.36,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,4.72,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,9.5,1.79
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,14.45,7.02
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,21.33,13.43
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,28.24,19.81
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,39.02,29.57
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,49.84,39.22
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,78.53,64.62
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,105.83,88.37
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,110.41,91.95
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,118.14,98.27
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,116.46,96.39
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,111.08,91.37
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,133.61,110.32
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,155.72,128.65
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,122.18,99.78
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,89.42,71.62
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,73.03,57.43
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,55.67,40.4
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,71.56,53.33
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,86.99,65.77
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,114.39,87.75
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,142.07,109.79
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,151.28,117.07
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,160.81,124.65
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,181.18,140.84
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,202.19,157.46
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,180.96,140.72
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,158.78,123.2
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,202.62,158.24
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,256.83,200.99
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,280.05,219.6
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,304.81,239.51
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,446.71,351.98
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,600.85,469.53
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,723.87,563.88
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,840.17,651.38
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,704.88,552.16
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,546.97,433.75
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,421.11,336.87
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,291.65,232.97
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,529.96,428.39
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,745.76,595.86
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,797.0,634.26
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,832.4,662.37
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,812.53,650.2
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,789.5,635.68
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,725.91,589.59
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,661.4,541.02
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,573.12,471.33
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,485.88,398.86
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,363.18,292.8
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,241.78,141.38
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,90.08,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,3.93,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,7.87,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,16.8,7.82
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,25.95,17.18
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,34.64,25.37
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,43.3,33.4
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,62.26,50.48
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,79.27,65.56
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,97.25,81.2
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,114.51,95.94
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,128.65,107.76
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,136.93,114.38
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,149.21,124.36
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,160.9,133.74
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,180.67,149.86
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,191.69,158.49
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,199.23,164.19
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,192.45,158.06
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,198.87,162.99
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,232.03,172.68
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,264.25,194.29
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,298.18,220.13
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,330.97,241.34
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,385.79,282.52
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,438.07,325.1
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,501.01,376.97
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,556.03,423.53
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,609.94,468.04
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,660.44,508.83
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,709.11,547.31
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,753.65,582.08
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,795.58,614.36
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,833.26,642.67
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,867.93,667.69
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,897.66,689.17
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,923.96,708.39
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,943.04,722.63
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,958.34,734.47
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,966.46,742.01
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,970.65,747.1
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,973.51,750.8
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,964.43,746.43
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,946.17,736.98
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,924.35,725.09
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,888.32,702.45
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,849.22,677.33
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,794.52,640.35
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,737.58,600.63
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,658.36,542.04
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,588.2,488.18
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,494.48,412.82
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,403.96,336.33
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,294.31,239.19
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,168.55,104.06
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,56.7,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,4.33,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,8.37,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,21.11,11.62
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,33.49,23.94
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,48.53,37.92
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,63.44,51.63
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,72.65,60.0
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,82.1,68.37
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,99.12,83.21
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,113.33,95.31
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,126.37,106.2
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,138.82,116.42
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,125.67,104.47
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,117.71,97.13
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,108.41,88.71
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,100.27,81.37
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,105.78,85.73
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,102.63,82.71
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,97.99,78.47
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,159.42,95.04
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,215.99,130.68
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,273.41,175.91
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,330.25,224.59
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,387.23,274.36
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,443.38,323.13
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,499.05,370.38
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,552.96,415.15
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,605.8,457.8
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,655.72,497.32
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,703.9,534.57
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,748.61,568.29
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,790.94,599.63
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,829.15,626.86
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,864.41,651.55
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,894.82,672.99
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,921.89,692.27
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,941.83,707.3
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,958.08,720.1
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,929.9,703.16
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,891.7,679.66
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,844.2,648.46
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,784.42,607.38
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,774.98,605.78
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,762.37,601.21
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,749.43,594.93
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,733.38,586.26
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,754.94,605.25
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,760.79,612.12
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,697.63,567.01
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,633.51,519.52
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,545.62,450.58
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,457.56,377.92
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,341.93,277.93
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,227.83,148.75
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,79.39,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,8.65,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,16.45,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,28.2,17.72
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,39.86,29.6
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,48.19,37.61
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,56.51,45.35
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,64.32,52.41
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,69.32,56.77
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,72.15,59.03
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,75.02,61.24
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,76.7,62.37
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,78.4,63.51
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,86.14,69.86
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,87.3,70.47
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,88.29,70.95
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,89.22,71.4
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,89.06,70.94
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,98.97,79.01
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,101.12,80.48
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,157.35,91.02
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,214.88,127.23
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,273.18,172.74
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,330.92,221.5
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,388.65,271.06
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,445.39,320.0
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,501.49,367.44
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,555.92,412.19
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,609.15,454.8
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,659.7,494.61
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,708.43,532.18
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,753.69,566.64
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,796.48,598.79
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,834.58,625.54
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,869.65,650.12
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,899.78,671.42
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,926.48,690.56
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,947.83,706.05
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,965.53,719.3
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,976.18,728.08
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,983.04,734.61
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,994.29,743.73
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,988.49,741.68
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,975.87,736.37
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,959.61,728.74
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,932.03,713.14
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,901.23,695.21
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,864.66,673.37
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,819.67,644.8
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,757.59,602.11
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,694.6,556.85
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,607.37,490.98
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,521.39,422.28
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,400.72,321.26
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,284.8,192.56
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,114.82,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,2.75,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,5.71,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,9.81,2.57
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,13.68,6.48
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,21.33,13.56
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,29.01,20.62
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,49.24,38.92
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,68.09,55.74
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,75.59,62.19
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,83.03,68.5
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,82.58,67.78
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,81.95,66.93
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,97.9,80.47
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,113.59,93.56
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,121.76,100.08
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,129.86,106.5
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,150.39,123.36
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,170.42,139.58
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,189.3,154.66
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,226.43,174.5
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,254.01,189.68
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,297.73,218.2
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,328.08,234.3
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,389.56,278.75
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,445.65,326.17
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,504.78,375.36
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,557.72,419.17
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,608.43,459.85
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,647.95,490.49
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,670.99,508.0
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,737.25,558.32
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,790.01,598.99
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,836.19,631.38
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,879.99,661.01
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,910.47,682.16
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,937.47,701.16
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,958.61,716.14
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,976.01,728.81
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,986.75,737.4
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,993.67,743.71
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,993.24,745.09
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,1002.19,752.97
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,988.16,745.88
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,970.45,736.64
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,940.61,719.3
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,907.54,699.63
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,867.71,674.7
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,819.6,643.22
2018,5,3,17,15,631.0,74.5,1.85,16.4,285.5,755.78,599.9
2018,5,3,17,30,582.0,69.0,1.8,15.8,233.0,691.06,553.89
2018,5,3,17,45,510.0,61.5,1.75,15.2,183.5,601.95,486.73
2018,5,3,18,0,438.0,54.0,1.7,14.6,134.0,513.96,416.64
2018,5,3,18,15,333.0,43.0,1.65,14.0,92.5,395.62,318.03
2018,5,3,18,30,228.0,32.0,1.6,13.4,51.0,285.95,199.3
2018,5,3,18,45,125.0,18.0,1.55,12.8,27.5,113.66,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.2,4.0,0.0,0.0
