Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,15,11.0,2.0,1.5,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,5,15,29.5,10.5,0.8,9.9,12.0,8.26,0.0
2018,5,4,5,30,59.0,21.0,0.9,10.3,24.0,15.8,0.0
2018,5,4,5,45,120.5,36.5,1.0,10.65,52.0,27.23,17.4
2018,5,4,6,0,182.0,52.0,1.1,11.0,80.0,38.62,28.62
2018,5,4,6,15,110.0,62.5,1.2,11.55,81.5,46.49,36.11
2018,5,4,6,30,38.0,73.0,1.3,12.1,83.0,54.21,43.22
2018,5,4,6,45,130.5,101.0,1.45,12.7,145.0,72.71,59.7
2018,5,4,7,0,223.0,129.0,1.6,13.3,207.0,89.33,74.21
2018,5,4,7,15,341.5,134.0,1.5,13.85,276.0,91.75,75.96
2018,5,4,7,30,460.0,139.0,1.4,14.4,345.0,96.01,79.26
2018,5,4,7,45,472.0,156.0,1.35,15.0,389.0,105.46,86.99
2018,5,4,8,0,484.0,173.0,1.3,15.6,433.0,114.43,94.16
2018,5,4,8,15,527.0,176.5,1.1,16.3,483.5,116.01,94.89
2018,5,4,8,30,570.0,180.0,0.9,17.0,534.0,117.68,95.69
2018,5,4,8,45,548.0,204.5,0.7,17.7,565.0,128.69,104.31
2018,5,4,9,0,526.0,229.0,0.5,18.4,596.0,138.93,112.1
2018,5,4,9,15,568.0,228.5,0.45,19.25,645.5,137.68,110.35
2018,5,4,9,30,610.0,228.0,0.4,20.1,695.0,133.31,106.13
2018,5,4,9,45,601.0,245.0,0.35,20.9,722.0,143.93,114.2
2018,5,4,10,0,592.0,262.0,0.3,21.7,749.0,194.6,126.94
2018,5,4,10,15,563.5,285.5,0.35,22.35,761.5,248.98,163.82
2018,5,4,10,30,535.0,309.0,0.4,23.0,774.0,297.4,201.11
2018,5,4,10,45,507.5,334.0,0.5,23.65,783.0,344.59,239.14
2018,5,4,11,0,480.0,359.0,0.6,24.3,792.0,389.57,275.42
2018,5,4,11,15,579.5,313.0,0.7,24.5,843.5,439.79,313.27
2018,5,4,11,30,679.0,267.0,0.8,24.7,895.0,493.7,354.52
2018,5,4,11,45,646.0,273.5,0.9,24.85,873.5,528.49,383.07
2018,5,4,12,0,613.0,280.0,1.0,25.0,852.0,559.3,407.94
2018,5,4,12,15,610.5,291.5,1.05,25.05,859.5,608.2,444.07
2018,5,4,12,30,608.0,303.0,1.1,25.1,867.0,656.1,478.52
2018,5,4,12,45,758.0,213.0,1.1,25.15,908.5,731.89,533.14
2018,5,4,13,0,908.0,123.0,1.1,25.2,950.0,795.78,579.56
2018,5,4,13,15,905.0,121.5,1.15,25.2,932.0,833.9,604.91
2018,5,4,13,30,902.0,120.0,1.2,25.2,914.0,869.06,628.4
2018,5,4,13,45,897.0,118.0,1.2,25.15,888.5,898.91,647.92
2018,5,4,14,0,892.0,116.0,1.2,25.1,863.0,925.36,665.35
2018,5,4,14,15,883.0,115.0,1.3,24.9,831.0,945.62,680.9
2018,5,4,14,30,874.0,114.0,1.4,24.7,799.0,962.21,694.36
2018,5,4,14,45,844.5,119.0,1.5,24.55,754.5,975.11,705.55
2018,5,4,15,0,815.0,124.0,1.6,24.4,710.0,970.9,706.03
2018,5,4,15,15,798.5,118.5,1.6,24.4,664.0,963.78,703.15
2018,5,4,15,30,782.0,113.0,1.6,24.4,618.0,952.75,697.91
2018,5,4,15,45,779.5,105.5,1.75,23.6,577.0,949.88,702.26
2018,5,4,16,0,777.0,98.0,1.9,22.8,536.0,943.42,704.15
2018,5,4,16,15,753.0,95.5,2.0,22.15,487.5,917.64,692.08
2018,5,4,16,30,729.0,93.0,2.1,21.5,439.0,895.76,682.49
2018,5,4,16,45,695.5,88.0,2.15,20.85,387.0,851.98,656.74
2018,5,4,17,0,662.0,83.0,2.2,20.2,335.0,805.99,628.61
2018,5,4,17,15,615.0,77.0,2.15,19.3,283.5,743.67,587.13
2018,5,4,17,30,568.0,71.0,2.1,18.4,232.0,680.4,542.9
2018,5,4,17,45,499.5,62.5,2.05,17.55,183.0,593.53,478.05
2018,5,4,18,0,431.0,54.0,2.0,16.7,134.0,507.87,410.37
2018,5,4,18,15,326.0,43.0,1.9,15.95,92.5,389.86,312.6
2018,5,4,18,30,221.0,32.0,1.8,15.2,51.0,281.29,199.84
2018,5,4,18,45,120.5,18.0,1.7,14.5,27.5,110.12,0.0
2018,5,4,19,0,20.0,4.0,1.6,13.8,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.55,13.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.45,11.3,7.5,5.9,0.0
2018,5,5,5,30,5.0,15.0,1.5,11.6,15.0,11.75,0.0
2018,5,5,5,45,2.5,29.0,1.5,11.85,29.0,22.02,13.04
2018,5,5,6,0,0.0,43.0,1.5,12.1,43.0,32.39,23.03
2018,5,5,6,15,4.0,64.0,1.5,12.35,65.0,47.4,36.82
2018,5,5,6,30,8.0,85.0,1.5,12.6,87.0,62.25,50.31
2018,5,5,6,45,16.0,106.0,1.45,12.85,111.5,77.04,63.51
2018,5,5,7,0,24.0,127.0,1.4,13.1,136.0,89.46,74.35
2018,5,5,7,15,35.0,151.0,1.45,13.3,166.0,104.85,87.61
2018,5,5,7,30,46.0,175.0,1.5,13.5,196.0,119.93,100.39
2018,5,5,7,45,101.0,204.0,1.5,13.65,256.5,138.26,115.79
2018,5,5,8,0,156.0,233.0,1.5,13.8,317.0,150.64,125.89
2018,5,5,8,15,181.5,255.5,1.5,14.1,362.0,163.16,135.95
2018,5,5,8,30,207.0,278.0,1.5,14.4,407.0,175.29,145.57
2018,5,5,8,45,272.5,286.0,1.5,14.7,469.0,171.46,141.74
2018,5,5,9,0,338.0,294.0,1.5,15.0,531.0,175.79,144.85
2018,5,5,9,15,411.5,286.0,1.45,15.7,590.5,161.6,132.28
2018,5,5,9,30,485.0,278.0,1.4,16.4,650.0,156.9,127.76
2018,5,5,9,45,469.5,298.5,1.3,17.1,672.0,169.21,127.25
2018,5,5,10,0,454.0,319.0,1.2,17.8,694.0,213.89,149.28
2018,5,5,10,15,450.0,334.5,1.15,18.5,716.0,257.09,178.49
2018,5,5,10,30,446.0,350.0,1.1,19.2,738.0,300.65,211.77
2018,5,5,10,45,333.5,388.5,1.05,19.9,682.5,336.15,243.85
2018,5,5,11,0,221.0,427.0,1.0,20.6,627.0,359.5,265.29
2018,5,5,11,15,224.5,429.0,1.0,20.9,634.5,384.26,284.58
2018,5,5,11,30,228.0,431.0,1.0,21.2,642.0,409.31,303.84
2018,5,5,11,45,307.0,422.5,1.05,21.5,708.5,462.51,343.08
2018,5,5,12,0,386.0,414.0,1.1,21.8,775.0,529.19,391.65
2018,5,5,12,15,283.5,435.0,1.25,21.55,699.5,513.33,382.13
2018,5,5,12,30,181.0,456.0,1.4,21.3,624.0,483.62,362.06
2018,5,5,12,45,193.5,444.0,1.55,21.0,622.0,501.92,377.49
2018,5,5,13,0,206.0,432.0,1.7,20.7,620.0,519.99,392.47
2018,5,5,13,15,267.0,416.5,1.85,20.2,655.0,585.34,442.42
2018,5,5,13,30,328.0,401.0,2.0,19.7,690.0,643.86,487.26
2018,5,5,13,45,239.0,384.5,2.15,19.2,592.0,573.88,437.86
2018,5,5,14,0,150.0,368.0,2.3,18.7,494.0,477.48,368.26
2018,5,5,14,15,98.0,309.5,2.4,18.05,390.5,384.15,299.7
2018,5,5,14,30,46.0,251.0,2.5,17.4,287.0,265.22,208.58
2018,5,5,14,45,30.0,232.5,2.65,16.75,255.5,235.97,186.41
2018,5,5,15,0,14.0,214.0,2.8,16.1,224.0,189.0,149.34
2018,5,5,15,15,16.5,220.5,2.8,16.1,231.5,199.56,158.4
2018,5,5,15,30,19.0,227.0,2.8,16.1,239.0,211.08,168.16
2018,5,5,15,45,29.0,223.0,2.9,15.35,240.0,242.34,194.74
2018,5,5,16,0,39.0,219.0,3.0,14.6,241.0,254.03,205.76
2018,5,5,16,15,99.5,203.0,2.9,14.4,252.0,326.76,267.58
2018,5,5,16,30,160.0,187.0,2.8,14.2,263.0,374.81,309.16
2018,5,5,16,45,292.0,152.0,2.7,14.05,271.5,490.96,406.28
2018,5,5,17,0,424.0,117.0,2.6,13.9,280.0,603.13,496.84
2018,5,5,17,15,427.0,99.0,2.5,13.65,242.0,579.12,478.36
2018,5,5,17,30,430.0,81.0,2.4,13.4,204.0,552.5,457.78
2018,5,5,17,45,389.5,69.0,2.3,13.15,163.0,492.2,409.03
2018,5,5,18,0,349.0,57.0,2.2,12.9,122.0,432.87,358.72
2018,5,5,18,15,277.5,46.0,2.1,12.55,87.5,350.39,286.69
2018,5,5,18,30,206.0,35.0,2.0,12.2,53.0,274.67,201.51
2018,5,5,18,45,112.0,20.0,1.95,11.85,29.0,104.96,0.0
2018,5,5,19,0,18.0,5.0,1.9,11.5,5.0,3.93,0.0
2018,5,5,19,15,9.0,2.5,1.9,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,1.7,10.25,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,6,5,15,37.5,12.5,1.8,10.5,14.5,9.83,0.0
2018,5,6,5,30,71.0,24.0,1.9,10.7,28.0,17.97,1.76
2018,5,6,5,45,166.5,39.0,1.95,10.9,62.0,29.15,19.29
2018,5,6,6,0,262.0,54.0,2.0,11.1,96.0,40.31,30.16
2018,5,6,6,15,359.5,63.0,2.05,11.4,143.5,47.34,36.92
2018,5,6,6,30,457.0,72.0,2.1,11.7,191.0,56.72,45.54
2018,5,6,6,45,556.5,76.0,2.1,12.05,253.0,59.92,48.42
2018,5,6,7,0,656.0,80.0,2.1,12.4,315.0,63.46,51.46
2018,5,6,7,15,697.0,84.5,2.05,12.85,369.0,66.62,54.04
2018,5,6,7,30,738.0,89.0,2.0,13.3,423.0,69.78,56.56
2018,5,6,7,45,764.5,93.0,1.95,13.75,474.5,78.2,63.65
2018,5,6,8,0,791.0,97.0,1.9,14.2,526.0,80.78,65.55
2018,5,6,8,15,797.5,103.5,1.9,14.65,570.0,84.43,68.38
2018,5,6,8,30,804.0,110.0,1.9,15.1,614.0,87.81,70.95
2018,5,6,8,45,782.5,127.0,1.95,15.55,646.5,96.72,78.26
2018,5,6,9,0,761.0,144.0,2.0,16.0,679.0,96.44,77.67
2018,5,6,9,15,810.0,133.0,2.0,16.35,731.0,97.93,78.64
2018,5,6,9,30,859.0,122.0,2.0,16.7,783.0,101.62,81.48
2018,5,6,9,45,866.5,125.0,2.05,17.1,817.0,113.05,78.27
2018,5,6,10,0,874.0,128.0,2.1,17.5,851.0,169.61,99.82
2018,5,6,10,15,847.5,148.5,2.2,17.75,868.5,224.31,137.54
2018,5,6,10,30,821.0,169.0,2.3,18.0,886.0,285.32,187.87
2018,5,6,10,45,784.0,195.5,2.4,18.25,892.5,344.31,239.52
2018,5,6,11,0,747.0,222.0,2.5,18.5,899.0,396.03,285.63
2018,5,6,11,15,774.0,210.5,2.55,18.55,920.5,450.31,331.78
2018,5,6,11,30,801.0,199.0,2.6,18.6,942.0,506.86,379.02
2018,5,6,11,45,754.5,228.0,2.65,18.65,931.0,554.76,419.05
2018,5,6,12,0,708.0,257.0,2.7,18.7,920.0,598.36,454.35
2018,5,6,12,15,674.0,278.5,2.7,18.55,908.0,639.41,486.78
2018,5,6,12,30,640.0,300.0,2.7,18.4,896.0,676.47,515.37
2018,5,6,12,45,626.0,300.5,2.7,18.3,878.0,708.17,539.79
2018,5,6,13,0,612.0,301.0,2.7,18.2,860.0,736.79,561.61
2018,5,6,13,15,556.0,315.5,2.65,17.9,816.0,740.67,565.08
2018,5,6,13,30,500.0,330.0,2.6,17.6,772.0,738.23,563.94
2018,5,6,13,45,502.5,314.5,2.55,17.35,748.0,754.41,577.17
2018,5,6,14,0,505.0,299.0,2.5,17.1,724.0,767.84,588.32
2018,5,6,14,15,435.5,312.5,2.45,16.8,669.0,739.25,568.05
2018,5,6,14,30,366.0,326.0,2.4,16.5,614.0,685.86,530.43
2018,5,6,14,45,280.5,306.0,2.35,16.25,520.5,597.82,466.78
2018,5,6,15,0,195.0,286.0,2.3,16.0,427.0,480.85,380.07
2018,5,6,15,15,161.0,280.0,2.3,16.0,391.5,449.41,356.89
2018,5,6,15,30,127.0,274.0,2.3,16.0,356.0,416.8,331.98
2018,5,6,15,45,174.0,253.5,2.25,15.5,357.0,449.03,360.32
2018,5,6,16,0,221.0,233.0,2.2,15.0,358.0,480.35,387.69
2018,5,6,16,15,197.5,204.0,2.2,14.75,308.0,427.68,348.16
2018,5,6,16,30,174.0,175.0,2.2,14.5,258.0,373.24,306.83
2018,5,6,16,45,190.0,156.0,2.15,14.2,237.0,370.12,306.67
2018,5,6,17,0,206.0,137.0,2.1,13.9,216.0,388.18,322.64
2018,5,6,17,15,152.5,100.5,2.05,13.7,154.5,287.78,241.18
2018,5,6,17,30,99.0,64.0,2.0,13.5,93.0,167.91,141.3
2018,5,6,17,45,149.5,65.0,2.0,13.3,98.5,238.18,201.17
2018,5,6,18,0,200.0,66.0,2.0,13.1,104.0,291.39,243.82
2018,5,6,18,15,138.5,49.5,1.9,12.85,72.0,214.72,175.64
2018,5,6,18,30,77.0,33.0,1.8,12.6,40.0,141.5,103.61
2018,5,6,18,45,40.0,18.0,1.65,12.35,21.5,62.18,0.0
2018,5,6,19,0,3.0,3.0,1.5,12.1,3.0,4.64,0.0
2018,5,6,19,15,1.5,1.5,1.5,12.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.6,10.8,21.0,11.8,0.0
2018,5,7,5,30,185.0,28.0,1.7,11.4,40.0,21.2,4.96
2018,5,7,5,45,302.0,39.0,1.8,12.0,79.5,31.97,21.73
2018,5,7,6,0,419.0,50.0,1.9,12.6,119.0,40.85,30.49
2018,5,7,6,15,495.5,58.5,1.85,13.05,168.0,47.45,36.79
2018,5,7,6,30,572.0,67.0,1.8,13.5,217.0,54.08,42.88
2018,5,7,6,45,623.5,73.0,1.8,14.0,269.5,58.54,46.82
2018,5,7,7,0,675.0,79.0,1.8,14.5,322.0,63.0,50.61
2018,5,7,7,15,711.0,84.0,1.8,15.0,375.5,66.48,53.45
2018,5,7,7,30,747.0,89.0,1.8,15.5,429.0,75.69,61.22
2018,5,7,7,45,773.5,93.0,1.75,16.05,481.0,78.35,63.18
2018,5,7,8,0,800.0,97.0,1.7,16.6,533.0,80.94,65.05
2018,5,7,8,15,819.0,100.0,1.7,17.05,581.5,82.59,66.13
2018,5,7,8,30,838.0,103.0,1.7,17.5,630.0,84.16,67.14
2018,5,7,8,45,852.5,106.0,1.75,18.0,675.0,85.52,67.96
2018,5,7,9,0,867.0,109.0,1.8,18.5,720.0,96.15,76.65
2018,5,7,9,15,881.0,110.0,1.8,18.9,761.0,96.71,76.8
2018,5,7,9,30,895.0,111.0,1.8,19.3,802.0,97.15,76.88
2018,5,7,9,45,907.0,110.5,1.8,19.7,837.0,109.49,72.92
2018,5,7,10,0,919.0,110.0,1.8,20.1,872.0,166.8,94.48
2018,5,7,10,15,925.0,112.0,1.8,20.45,900.0,225.91,133.87
2018,5,7,10,30,931.0,114.0,1.8,20.8,928.0,285.63,181.51
2018,5,7,10,45,935.0,114.5,1.8,21.1,948.0,344.3,231.58
2018,5,7,11,0,939.0,115.0,1.8,21.4,968.0,402.88,282.15
2018,5,7,11,15,941.0,115.5,1.85,21.7,980.5,460.36,331.33
2018,5,7,11,30,943.0,116.0,1.9,22.0,993.0,517.12,378.72
2018,5,7,11,45,925.5,127.5,1.9,22.25,992.0,570.33,421.99
2018,5,7,12,0,908.0,139.0,1.9,22.5,991.0,620.74,461.63
2018,5,7,12,15,817.5,194.0,1.95,22.6,959.0,662.58,493.51
2018,5,7,12,30,727.0,249.0,2.0,22.7,927.0,697.15,518.79
2018,5,7,12,45,754.0,229.0,2.05,22.85,925.5,744.37,553.75
2018,5,7,13,0,781.0,209.0,2.1,23.0,924.0,790.43,587.33
2018,5,7,13,15,744.5,223.5,2.1,23.0,894.5,815.01,604.65
2018,5,7,13,30,708.0,238.0,2.1,23.0,865.0,834.73,618.51
2018,5,7,13,45,723.0,221.0,2.15,23.0,845.5,866.05,641.72
2018,5,7,14,0,738.0,204.0,2.2,23.0,826.0,894.51,662.76
2018,5,7,14,15,775.0,176.5,2.2,22.85,808.0,920.66,681.19
2018,5,7,14,30,812.0,149.0,2.2,22.7,790.0,954.2,704.6
2018,5,7,14,45,800.0,144.5,2.2,22.6,750.5,960.24,709.81
2018,5,7,15,0,788.0,140.0,2.2,22.5,711.0,962.38,712.92
2018,5,7,15,15,813.5,123.0,2.2,22.5,682.0,984.77,729.29
2018,5,7,15,30,839.0,106.0,2.2,22.5,653.0,1003.1,742.95
2018,5,7,15,45,821.5,103.0,2.25,21.9,605.5,990.41,738.73
2018,5,7,16,0,804.0,100.0,2.3,21.3,558.0,974.04,732.42
2018,5,7,16,15,781.5,95.5,2.3,20.75,507.5,947.26,718.39
2018,5,7,16,30,759.0,91.0,2.3,20.2,457.0,917.21,701.97
2018,5,7,16,45,727.5,86.0,2.3,19.65,404.0,881.62,681.31
2018,5,7,17,0,696.0,81.0,2.3,19.1,351.0,837.15,653.69
2018,5,7,17,15,650.5,75.5,2.25,18.35,298.5,776.38,613.29
2018,5,7,17,30,605.0,70.0,2.2,17.6,246.0,714.57,570.23
2018,5,7,17,45,537.0,63.0,2.1,16.85,196.0,629.24,506.64
2018,5,7,18,0,469.0,56.0,2.0,16.1,146.0,544.73,440.13
2018,5,7,18,15,363.5,46.0,1.9,15.45,103.0,425.76,342.48
2018,5,7,18,30,258.0,36.0,1.8,14.8,60.0,318.12,238.0
2018,5,7,18,45,143.5,21.0,1.7,14.15,33.0,173.12,0.0
2018,5,7,19,0,29.0,6.0,1.6,13.5,6.0,26.81,0.0
2018,5,7,19,15,14.5,3.0,1.6,13.25,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,14.5,1.8,11.75,22.0,11.41,0.0
2018,5,8,5,30,218.0,27.0,1.9,12.1,42.0,20.59,6.06
2018,5,8,5,45,332.5,37.5,2.05,12.4,82.0,30.79,20.79
2018,5,8,6,0,447.0,48.0,2.2,12.7,122.0,39.36,29.2
2018,5,8,6,15,517.5,55.0,2.25,13.0,170.0,44.86,34.5
2018,5,8,6,30,588.0,62.0,2.3,13.3,218.0,50.42,39.65
2018,5,8,6,45,633.5,68.0,2.35,13.6,269.5,54.97,43.71
2018,5,8,7,0,679.0,74.0,2.4,13.9,321.0,59.48,47.61
2018,5,8,7,15,711.5,78.5,2.4,14.3,372.5,67.85,54.8
2018,5,8,7,30,744.0,83.0,2.4,14.7,424.0,71.21,57.47
2018,5,8,7,45,767.5,87.0,2.4,15.05,474.0,73.95,59.59
2018,5,8,8,0,791.0,91.0,2.4,15.4,524.0,76.6,61.59
2018,5,8,8,15,807.0,95.0,2.3,15.45,571.0,78.95,63.41
2018,5,8,8,30,823.0,99.0,2.2,15.5,618.0,81.16,65.1
2018,5,8,8,45,834.0,102.5,2.15,15.5,661.0,82.78,66.3
2018,5,8,9,0,845.0,106.0,2.1,15.5,704.0,93.83,75.59
2018,5,8,9,15,854.5,108.5,2.0,15.55,742.0,95.04,76.41
2018,5,8,9,30,864.0,111.0,1.9,15.6,780.0,96.09,77.11
2018,5,8,9,45,824.5,135.0,1.85,15.6,795.5,109.98,74.24
2018,5,8,10,0,785.0,159.0,1.8,15.6,811.0,172.07,104.94
2018,5,8,10,15,659.5,233.5,1.75,15.8,793.5,236.73,156.11
2018,5,8,10,30,534.0,308.0,1.7,16.0,776.0,300.82,212.2
2018,5,8,10,45,694.5,225.5,1.7,16.2,848.5,334.33,235.96
2018,5,8,11,0,855.0,143.0,1.7,16.4,921.0,391.66,281.14
2018,5,8,11,15,876.0,134.0,1.7,16.9,940.5,446.87,328.27
2018,5,8,11,30,897.0,125.0,1.7,17.4,960.0,503.05,375.06
2018,5,8,11,45,794.5,185.5,1.7,17.9,928.0,546.82,411.43
2018,5,8,12,0,692.0,246.0,1.7,18.4,896.0,583.19,440.04
2018,5,8,12,15,546.0,317.0,1.75,19.0,829.0,592.62,447.38
2018,5,8,12,30,400.0,388.0,1.8,19.6,762.0,586.23,442.03
2018,5,8,12,45,440.0,376.0,1.85,20.15,783.0,637.3,479.44
2018,5,8,13,0,480.0,364.0,1.9,20.7,804.0,689.85,516.94
2018,5,8,13,15,637.0,270.5,2.05,20.85,842.5,769.51,577.07
2018,5,8,13,30,794.0,177.0,2.2,21.0,881.0,844.6,633.6
2018,5,8,13,45,832.0,149.0,2.3,21.15,868.5,886.18,662.13
2018,5,8,14,0,870.0,121.0,2.4,21.3,856.0,912.48,680.71
2018,5,8,14,15,862.5,119.0,2.55,21.0,824.5,932.46,696.95
2018,5,8,14,30,855.0,117.0,2.7,20.7,793.0,948.86,711.03
2018,5,8,14,45,858.0,107.5,2.8,20.45,758.5,963.98,723.91
2018,5,8,15,0,861.0,98.0,2.9,20.2,724.0,975.28,734.44
2018,5,8,15,15,847.5,96.0,2.9,20.2,681.5,974.79,735.69
2018,5,8,15,30,834.0,94.0,2.9,20.2,639.0,970.63,734.75
2018,5,8,15,45,815.0,91.5,2.9,19.45,591.5,969.78,738.36
2018,5,8,16,0,796.0,89.0,2.9,18.7,544.0,952.36,730.71
2018,5,8,16,15,769.5,87.0,2.8,18.4,494.0,924.57,713.92
2018,5,8,16,30,743.0,85.0,2.7,18.1,444.0,893.69,694.87
2018,5,8,16,45,708.5,81.0,2.55,17.75,392.0,849.4,665.72
2018,5,8,17,0,674.0,77.0,2.4,17.4,340.0,809.72,639.3
2018,5,8,17,15,627.0,72.5,2.25,17.0,289.0,749.32,596.92
2018,5,8,17,30,580.0,68.0,2.1,16.6,238.0,688.07,552.37
2018,5,8,17,45,511.5,61.0,2.0,16.25,189.0,603.04,487.81
2018,5,8,18,0,443.0,54.0,1.9,15.9,140.0,519.23,420.97
2018,5,8,18,15,344.0,44.0,1.75,15.5,99.0,407.31,328.33
2018,5,8,18,30,245.0,34.0,1.6,15.1,58.0,302.32,228.54
2018,5,8,18,45,139.5,21.0,1.5,14.7,33.0,170.85,0.0
2018,5,8,19,0,34.0,8.0,1.4,14.3,8.0,32.19,0.0
2018,5,8,19,15,17.0,4.0,1.35,14.1,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,5,9,5,15,104.5,14.5,1.45,12.0,21.5,11.41,0.0
2018,5,9,5,30,198.0,27.0,1.6,12.4,41.0,20.55,7.14
2018,5,9,5,45,331.5,36.5,1.8,12.85,83.0,29.9,20.08
2018,5,9,6,0,465.0,46.0,2.0,13.3,125.0,37.83,27.82
2018,5,9,6,15,400.0,64.5,2.05,13.6,149.0,48.76,37.9
2018,5,9,6,30,335.0,83.0,2.1,13.9,173.0,60.49,48.52
2018,5,9,6,45,338.0,102.0,2.1,14.25,209.5,72.64,59.27
2018,5,9,7,0,341.0,121.0,2.1,14.6,246.0,84.22,69.31
2018,5,9,7,15,304.5,147.5,2.15,15.0,271.5,101.78,84.37
2018,5,9,7,30,268.0,174.0,2.2,15.4,297.0,116.25,96.49
2018,5,9,7,45,356.5,177.0,2.25,15.85,361.0,119.53,98.8
2018,5,9,8,0,445.0,180.0,2.3,16.3,425.0,117.14,96.25
2018,5,9,8,15,445.5,199.5,2.35,16.6,463.0,126.47,103.79
2018,5,9,8,30,446.0,219.0,2.4,16.9,501.0,135.18,110.72
2018,5,9,8,45,376.5,261.5,2.45,17.25,511.5,162.01,132.81
2018,5,9,9,0,307.0,304.0,2.5,17.6,522.0,179.26,146.61
2018,5,9,9,15,469.0,258.5,2.55,17.85,612.5,148.91,120.88
2018,5,9,9,30,631.0,213.0,2.6,18.1,703.0,124.46,100.16
2018,5,9,9,45,781.0,155.5,2.7,18.35,788.0,120.75,81.6
2018,5,9,10,0,931.0,98.0,2.8,18.6,873.0,165.03,92.56
2018,5,9,10,15,936.0,99.5,2.8,18.75,900.0,224.04,133.17
2018,5,9,10,30,941.0,101.0,2.8,18.9,927.0,283.51,181.83
2018,5,9,10,45,944.0,102.0,2.85,19.05,946.5,342.35,233.26
2018,5,9,11,0,947.0,103.0,2.9,19.2,966.0,400.98,285.18
2018,5,9,11,15,949.0,104.0,2.9,19.3,979.0,458.8,335.86
2018,5,9,11,30,951.0,105.0,2.9,19.4,992.0,515.9,384.77
2018,5,9,11,45,951.0,105.5,2.9,19.45,996.5,570.69,430.65
2018,5,9,12,0,951.0,106.0,2.9,19.5,1001.0,624.12,474.15
2018,5,9,12,15,948.5,107.0,2.9,19.55,997.5,674.79,514.38
2018,5,9,12,30,946.0,108.0,2.9,19.6,994.0,723.43,552.05
2018,5,9,12,45,940.5,110.0,2.85,19.6,982.5,768.5,586.07
2018,5,9,13,0,935.0,112.0,2.8,19.6,971.0,810.9,617.03
2018,5,9,13,15,931.5,111.0,2.8,19.6,953.0,849.44,643.81
2018,5,9,13,30,928.0,110.0,2.8,19.6,935.0,884.96,668.42
2018,5,9,13,45,922.5,108.5,2.85,19.6,909.0,915.08,689.72
2018,5,9,14,0,917.0,107.0,2.9,19.6,883.0,941.74,708.78
2018,5,9,14,15,909.0,105.5,2.9,19.45,850.5,962.54,724.02
2018,5,9,14,30,901.0,104.0,2.9,19.3,818.0,979.63,736.95
2018,5,9,14,45,890.5,102.0,2.95,19.15,779.5,990.02,746.0
2018,5,9,15,0,880.0,100.0,3.0,19.0,741.0,996.59,752.74
2018,5,9,15,15,866.5,97.5,3.0,19.0,697.5,995.81,753.88
2018,5,9,15,30,853.0,95.0,3.0,19.0,654.0,991.27,752.71
2018,5,9,15,45,834.0,93.0,3.05,18.45,606.5,991.21,756.8
2018,5,9,16,0,815.0,91.0,3.1,17.9,559.0,974.47,749.53
2018,5,9,16,15,789.0,88.0,3.1,17.5,507.5,945.87,733.29
2018,5,9,16,30,763.0,85.0,3.1,17.1,456.0,914.1,714.67
2018,5,9,16,45,729.0,81.5,3.1,16.7,403.5,870.74,687.35
2018,5,9,17,0,695.0,78.0,3.1,16.3,351.0,832.0,662.65
2018,5,9,17,15,647.0,73.5,3.0,15.8,298.5,770.24,619.54
2018,5,9,17,30,599.0,69.0,2.9,15.3,246.0,707.58,574.08
2018,5,9,17,45,530.0,62.5,2.8,14.8,196.5,622.22,508.82
2018,5,9,18,0,461.0,56.0,2.7,14.3,147.0,537.83,440.97
2018,5,9,18,15,357.0,46.0,2.55,13.9,104.0,420.68,343.11
2018,5,9,18,30,253.0,36.0,2.4,13.5,61.0,312.13,240.68
2018,5,9,18,45,143.0,22.0,2.2,13.1,34.5,176.5,0.0
2018,5,9,19,0,33.0,8.0,2.0,12.7,8.0,31.44,0.0
2018,5,9,19,15,16.5,4.0,1.95,12.6,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.0,12.05,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,5,10,5,15,41.0,14.0,2.0,12.2,17.0,11.02,0.0
2018,5,10,5,30,77.0,26.0,2.0,12.3,32.0,19.52,7.33
2018,5,10,5,45,121.5,41.5,2.0,12.45,59.0,30.85,21.01
2018,5,10,6,0,166.0,57.0,2.0,12.6,86.0,42.05,31.66
2018,5,10,6,15,266.0,71.5,2.05,12.85,135.5,52.26,41.16
2018,5,10,6,30,366.0,86.0,2.1,13.1,185.0,62.83,50.77
2018,5,10,6,45,456.5,92.5,2.1,13.35,242.5,68.03,55.39
2018,5,10,7,0,547.0,99.0,2.1,13.6,300.0,75.3,61.68
2018,5,10,7,15,601.0,104.5,2.1,14.0,356.5,78.68,64.39
2018,5,10,7,30,655.0,110.0,2.1,14.4,413.0,82.09,67.07
2018,5,10,7,45,707.0,109.5,2.1,14.8,470.5,81.54,66.24
2018,5,10,8,0,759.0,109.0,2.1,15.2,528.0,81.27,65.67
2018,5,10,8,15,780.0,112.5,2.15,15.65,576.5,89.76,72.67
2018,5,10,8,30,801.0,116.0,2.2,16.1,625.0,91.33,73.65
2018,5,10,8,45,818.0,118.0,2.25,16.6,669.5,91.76,73.67
2018,5,10,9,0,835.0,120.0,2.3,17.1,714.0,92.15,73.66
2018,5,10,9,15,835.5,128.5,2.35,17.35,750.5,95.72,76.44
2018,5,10,9,30,836.0,137.0,2.4,17.6,787.0,98.93,78.92
2018,5,10,9,45,765.5,179.5,2.45,17.9,794.5,125.31,84.7
2018,5,10,10,0,695.0,222.0,2.5,18.2,802.0,191.08,121.78
2018,5,10,10,15,614.0,274.0,2.5,18.35,798.5,253.9,170.17
2018,5,10,10,30,533.0,326.0,2.5,18.5,795.0,312.12,219.69
2018,5,10,10,45,546.5,328.0,2.55,18.65,818.5,357.88,257.41
2018,5,10,11,0,560.0,330.0,2.6,18.8,842.0,405.3,296.95
2018,5,10,11,15,594.0,315.5,2.6,18.9,865.0,452.42,335.77
2018,5,10,11,30,628.0,301.0,2.6,19.0,888.0,497.14,372.62
2018,5,10,11,45,743.0,234.0,2.55,19.05,932.0,556.46,419.67
2018,5,10,12,0,858.0,167.0,2.5,19.1,976.0,619.88,469.68
2018,5,10,12,15,761.0,224.5,2.55,19.2,940.5,656.38,498.05
2018,5,10,12,30,664.0,282.0,2.6,19.3,905.0,681.68,517.17
2018,5,10,12,45,739.0,233.5,2.6,19.35,919.5,739.13,560.91
2018,5,10,13,0,814.0,185.0,2.6,19.4,934.0,790.68,600.08
2018,5,10,13,15,832.0,171.0,2.7,19.2,924.0,833.63,632.86
2018,5,10,13,30,850.0,157.0,2.8,19.0,914.0,874.38,662.78
2018,5,10,13,45,839.0,157.0,2.85,18.8,886.5,900.65,682.01
2018,5,10,14,0,828.0,157.0,2.9,18.6,859.0,923.26,698.97
2018,5,10,14,15,805.5,159.5,2.95,18.3,821.5,933.91,708.23
2018,5,10,14,30,783.0,162.0,3.0,18.0,784.0,940.31,714.85
2018,5,10,14,45,813.0,140.0,3.05,17.75,759.0,969.03,736.83
2018,5,10,15,0,843.0,118.0,3.1,17.5,734.0,993.68,756.01
2018,5,10,15,15,829.5,115.0,3.1,17.5,691.0,992.42,756.66
2018,5,10,15,30,816.0,112.0,3.1,17.5,648.0,987.36,755.11
2018,5,10,15,45,796.0,109.5,3.15,17.0,601.0,972.55,748.87
2018,5,10,16,0,776.0,107.0,3.2,16.5,554.0,954.12,740.2
2018,5,10,16,15,749.0,103.5,3.15,16.15,503.0,931.11,727.11
2018,5,10,16,30,722.0,100.0,3.1,15.8,452.0,898.52,707.11
2018,5,10,16,45,686.5,95.5,3.05,15.45,400.0,853.37,677.73
2018,5,10,17,0,651.0,91.0,3.0,15.1,348.0,806.01,646.04
2018,5,10,17,15,598.0,85.5,2.95,14.65,295.5,738.44,598.36
2018,5,10,17,30,545.0,80.0,2.9,14.2,243.0,669.97,548.13
2018,5,10,17,45,469.5,72.5,2.85,13.75,193.5,577.68,476.85
2018,5,10,18,0,394.0,65.0,2.8,13.3,144.0,484.63,401.53
2018,5,10,18,15,294.0,53.0,2.7,13.0,102.5,374.14,308.16
2018,5,10,18,30,194.0,41.0,2.6,12.7,61.0,271.24,211.18
2018,5,10,18,45,107.0,24.5,2.5,12.4,34.5,141.91,0.0
2018,5,10,19,0,20.0,8.0,2.4,12.1,8.0,21.54,0.0
2018,5,10,19,15,10.0,4.0,2.4,12.1,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.1,10.8,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,5,11,5,15,95.5,15.0,1.25,11.25,22.0,11.8,0.0
2018,5,11,5,30,181.0,28.0,1.4,11.7,42.0,21.25,9.25
2018,5,11,5,45,251.5,41.0,1.5,12.1,76.0,31.04,21.29
2018,5,11,6,0,322.0,54.0,1.6,12.5,110.0,40.76,30.57
2018,5,11,6,15,366.0,67.0,1.7,13.05,151.0,50.15,39.27
2018,5,11,6,30,410.0,80.0,1.8,13.6,192.0,59.34,47.57
2018,5,11,6,45,493.5,86.0,1.9,14.1,249.0,66.24,53.63
2018,5,11,7,0,577.0,92.0,2.0,14.6,306.0,70.61,57.3
2018,5,11,7,15,567.0,108.5,2.0,15.1,345.0,80.83,65.99
2018,5,11,7,30,557.0,125.0,2.0,15.6,384.0,90.37,73.95
2018,5,11,7,45,554.0,141.5,2.05,16.05,423.5,99.4,81.36
2018,5,11,8,0,551.0,158.0,2.1,16.5,463.0,106.8,87.28
2018,5,11,8,15,577.0,166.0,2.15,17.0,510.5,110.81,90.25
2018,5,11,8,30,603.0,174.0,2.2,17.5,558.0,113.62,92.18
2018,5,11,8,45,597.0,193.0,2.2,18.0,595.5,121.91,98.74
2018,5,11,9,0,591.0,212.0,2.2,18.5,633.0,129.52,104.66
2018,5,11,9,15,600.0,224.5,2.25,18.95,672.5,133.21,107.31
2018,5,11,9,30,609.0,237.0,2.3,19.4,712.0,136.51,109.64
2018,5,11,9,45,666.0,223.0,2.4,19.9,762.5,144.11,99.66
2018,5,11,10,0,723.0,209.0,2.5,20.4,813.0,188.44,117.33
2018,5,11,10,15,823.5,163.0,2.5,20.7,872.0,235.91,145.92
2018,5,11,10,30,924.0,117.0,2.5,21.0,931.0,291.6,187.21
2018,5,11,10,45,930.5,117.0,2.55,21.35,952.5,349.99,237.36
2018,5,11,11,0,937.0,117.0,2.6,21.7,974.0,408.57,288.15
2018,5,11,11,15,942.0,116.5,2.65,21.85,988.0,466.21,337.84
2018,5,11,11,30,947.0,116.0,2.7,22.0,1002.0,523.43,386.06
2018,5,11,11,45,950.5,115.0,2.7,22.2,1008.5,578.9,431.43
2018,5,11,12,0,954.0,114.0,2.7,22.4,1015.0,633.32,474.65
2018,5,11,12,15,953.0,114.5,2.75,22.5,1012.0,684.77,514.86
2018,5,11,12,30,952.0,115.0,2.8,22.6,1009.0,734.32,552.68
2018,5,11,12,45,950.0,114.5,2.8,22.65,998.5,780.23,586.93
2018,5,11,13,0,948.0,114.0,2.8,22.7,988.0,823.61,618.27
2018,5,11,13,15,946.0,112.5,2.8,22.75,970.5,863.4,645.34
2018,5,11,13,30,944.0,111.0,2.8,22.8,953.0,900.19,670.29
2018,5,11,13,45,939.5,109.5,2.85,22.8,927.5,931.67,692.15
2018,5,11,14,0,935.0,108.0,2.9,22.8,902.0,959.69,711.81
2018,5,11,14,15,926.0,106.5,2.9,22.8,868.5,980.01,726.06
2018,5,11,14,30,917.0,105.0,2.9,22.8,835.0,996.5,737.97
2018,5,11,14,45,907.0,102.5,2.95,22.8,796.0,1007.13,746.64
2018,5,11,15,0,897.0,100.0,3.0,22.8,757.0,1013.87,752.97
2018,5,11,15,15,884.0,98.0,3.0,22.8,713.5,1014.32,754.92
2018,5,11,15,30,871.0,96.0,3.0,22.8,670.0,1011.0,754.61
2018,5,11,15,45,853.5,93.5,3.05,22.5,622.0,1012.0,758.69
2018,5,11,16,0,836.0,91.0,3.1,22.2,574.0,996.16,751.58
2018,5,11,16,15,813.5,87.5,3.0,21.8,522.5,970.43,736.94
2018,5,11,16,30,791.0,84.0,2.9,21.4,471.0,941.43,720.0
2018,5,11,16,45,761.0,80.0,2.8,21.05,418.5,901.21,694.86
2018,5,11,17,0,731.0,76.0,2.7,20.7,366.0,858.4,667.34
2018,5,11,17,15,688.5,71.0,2.55,19.95,313.0,807.16,633.47
2018,5,11,17,30,646.0,66.0,2.4,19.2,260.0,748.3,592.54
2018,5,11,17,45,583.0,59.5,2.2,18.5,209.0,667.57,532.78
2018,5,11,18,0,520.0,53.0,2.0,17.8,158.0,587.71,470.51
2018,5,11,18,15,421.5,44.0,1.9,17.15,113.5,475.24,379.85
2018,5,11,18,30,323.0,35.0,1.8,16.5,69.0,367.39,282.38
2018,5,11,18,45,192.0,22.0,1.7,15.9,39.5,216.45,22.93
2018,5,11,19,0,61.0,9.0,1.6,15.3,10.0,53.59,0.0
2018,5,11,19,15,30.5,4.5,1.55,15.15,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,12,4,45,11.5,2.0,0.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,23.0,4.0,1.0,12.6,4.0,0.0,0.0
2018,5,12,5,15,134.5,16.5,1.0,13.3,26.5,12.98,0.0
2018,5,12,5,30,246.0,29.0,1.0,14.0,49.0,23.9,11.62
2018,5,12,5,45,357.5,39.0,1.05,14.7,90.5,31.99,21.94
2018,5,12,6,0,469.0,49.0,1.1,15.4,132.0,40.18,29.73
2018,5,12,6,15,540.5,56.0,1.15,16.0,182.0,45.73,34.93
2018,5,12,6,30,612.0,63.0,1.2,16.6,232.0,51.35,39.97
2018,5,12,6,45,660.0,68.0,1.25,17.25,284.5,55.24,43.3
2018,5,12,7,0,708.0,73.0,1.3,17.9,337.0,64.02,50.78
2018,5,12,7,15,741.5,77.0,1.35,18.5,390.0,67.16,53.23
2018,5,12,7,30,775.0,81.0,1.4,19.1,443.0,70.27,55.6
2018,5,12,7,45,799.5,84.5,1.4,19.7,494.5,72.78,57.42
2018,5,12,8,0,824.0,88.0,1.4,20.3,546.0,75.23,59.15
2018,5,12,8,15,842.5,90.5,1.4,20.7,595.0,76.78,60.18
2018,5,12,8,30,861.0,93.0,1.4,21.1,644.0,87.14,68.62
2018,5,12,8,45,875.5,95.0,1.4,21.5,688.5,88.7,69.6
2018,5,12,9,0,890.0,97.0,1.4,21.9,733.0,90.12,70.49
2018,5,12,9,15,897.0,101.5,1.4,22.15,772.5,92.52,72.25
2018,5,12,9,30,904.0,106.0,1.4,22.4,812.0,94.67,73.8
2018,5,12,9,45,908.0,109.5,1.45,22.65,844.5,117.47,72.98
2018,5,12,10,0,912.0,113.0,1.5,22.9,877.0,175.66,98.76
2018,5,12,10,15,917.0,115.0,1.55,23.05,904.0,233.8,138.61
2018,5,12,10,30,922.0,117.0,1.6,23.2,931.0,292.43,185.65
2018,5,12,10,45,925.5,118.0,1.7,23.3,950.5,350.33,235.01
2018,5,12,11,0,929.0,119.0,1.8,23.4,970.0,408.1,284.79
2018,5,12,11,15,930.5,119.5,1.85,23.4,982.0,464.44,332.93
2018,5,12,11,30,932.0,120.0,1.9,23.4,994.0,520.02,379.37
2018,5,12,11,45,931.5,121.0,1.95,23.4,998.0,573.98,423.33
2018,5,12,12,0,931.0,122.0,2.0,23.4,1002.0,626.61,465.07
2018,5,12,12,15,925.5,124.5,2.05,23.35,997.5,675.7,503.24
2018,5,12,12,30,920.0,127.0,2.1,23.3,993.0,722.64,538.95
2018,5,12,12,45,910.5,130.0,2.2,23.2,979.0,764.75,570.96
2018,5,12,13,0,901.0,133.0,2.3,23.1,965.0,804.0,600.47
2018,5,12,13,15,896.0,133.0,2.35,22.95,947.0,841.34,626.78
2018,5,12,13,30,891.0,133.0,2.4,22.8,929.0,875.7,650.89
2018,5,12,13,45,884.0,132.0,2.45,22.65,903.0,904.32,671.21
2018,5,12,14,0,877.0,131.0,2.5,22.5,877.0,929.53,689.39
2018,5,12,14,15,866.5,129.5,2.5,22.25,844.0,947.53,702.77
2018,5,12,14,30,856.0,128.0,2.5,22.0,811.0,961.83,713.9
2018,5,12,14,45,844.0,126.0,2.5,21.75,773.0,984.7,730.91
2018,5,12,15,0,832.0,124.0,2.5,21.5,735.0,989.78,736.24
2018,5,12,15,15,817.0,121.5,2.5,21.5,692.0,987.48,736.34
2018,5,12,15,30,802.0,119.0,2.5,21.5,649.0,981.39,734.16
2018,5,12,15,45,782.5,115.5,2.45,20.9,601.5,965.86,727.03
2018,5,12,16,0,763.0,112.0,2.4,20.3,554.0,946.75,717.59
2018,5,12,16,15,737.5,107.5,2.3,19.95,503.5,924.64,704.94
2018,5,12,16,30,712.0,103.0,2.2,19.6,453.0,892.33,685.19
2018,5,12,16,45,678.5,98.0,2.15,19.2,401.5,848.61,657.81
2018,5,12,17,0,645.0,93.0,2.1,18.8,350.0,802.67,628.21
2018,5,12,17,15,599.0,86.5,1.95,18.25,298.5,740.73,585.56
2018,5,12,17,30,553.0,80.0,1.8,17.7,247.0,677.75,540.59
2018,5,12,17,45,487.5,71.5,1.65,17.15,198.0,593.62,477.58
2018,5,12,18,0,422.0,63.0,1.5,16.6,149.0,510.25,412.15
2018,5,12,18,15,327.0,51.0,1.35,15.9,106.5,398.63,321.53
2018,5,12,18,30,232.0,39.0,1.2,15.2,64.0,297.86,231.27
2018,5,12,18,45,133.0,23.5,1.05,14.5,36.5,174.17,38.39
2018,5,12,19,0,34.0,8.0,0.9,13.8,9.0,32.23,0.0
2018,5,12,19,15,17.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,1.6,12.85,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,1.6,12.9,4.0,0.0,0.0
2018,5,13,5,15,75.5,19.0,1.65,13.0,25.0,14.95,0.0
2018,5,13,5,30,143.0,34.0,1.7,13.1,46.0,25.44,13.33
2018,5,13,5,45,241.0,48.0,1.8,13.2,84.5,35.93,25.53
2018,5,13,6,0,339.0,62.0,1.9,13.3,123.0,46.44,35.53
2018,5,13,6,15,410.5,72.0,1.85,13.5,169.5,53.98,42.63
2018,5,13,6,30,482.0,82.0,1.8,13.7,216.0,64.29,51.96
2018,5,13,6,45,532.5,90.0,1.8,13.9,266.5,69.65,56.69
2018,5,13,7,0,583.0,98.0,1.8,14.1,317.0,74.93,61.21
2018,5,13,7,15,622.5,104.0,1.75,14.45,368.5,78.51,64.09
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,82.03,66.86
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,83.64,67.91
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,85.23,68.94
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,86.59,69.76
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,95.37,76.93
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,95.59,76.75
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,95.77,76.57
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,93.66,74.49
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,91.69,72.56
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,121.92,77.74
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,175.64,101.23
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,231.53,140.25
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,288.1,186.38
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,344.84,235.27
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,401.66,284.6
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,457.34,332.6
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,512.44,378.98
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,565.01,422.23
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,616.38,463.34
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,664.83,501.27
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,710.97,536.56
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,751.47,567.13
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,788.89,594.97
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,824.38,620.37
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,856.94,643.0
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,897.62,671.4
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,922.22,688.93
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,940.94,702.73
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,955.99,714.26
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,964.38,721.43
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,969.01,726.32
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,965.34,725.47
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,957.93,722.34
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,949.83,719.93
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,930.88,710.23
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,903.6,694.33
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,873.36,676.27
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,830.6,649.17
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,785.62,619.88
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,725.31,578.47
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,663.93,534.66
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,582.34,473.08
