Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,497.52,406.01
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,392.9,319.91
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,294.79,231.61
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,175.48,56.04
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,33.79,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.57,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,5.11,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,8.35,0.77
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,14.45,7.02
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,20.57,12.77
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,30.17,21.57
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,39.8,30.29
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,59.65,48.0
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,78.58,64.58
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,93.29,77.15
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,107.84,89.37
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,122.62,101.59
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,137.24,113.5
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,154.0,127.05
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,175.89,144.69
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,179.53,147.02
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,179.29,146.21
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,133.8,108.07
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,101.09,80.49
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,121.47,77.48
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,174.56,101.63
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,236.76,145.98
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,291.58,190.67
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,346.5,237.97
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,401.53,285.72
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,455.4,332.23
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,508.8,377.34
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,560.46,419.9
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,611.11,460.5
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,659.6,498.65
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,706.49,534.73
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,749.35,567.22
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,789.87,597.49
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,826.21,623.61
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,859.67,647.32
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,887.91,667.67
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,912.86,685.92
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,931.64,699.98
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,960.8,721.21
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,970.26,729.12
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,975.96,734.9
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,973.36,734.76
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,967.04,732.34
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,953.45,726.34
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,936.35,718.06
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,916.39,707.76
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,886.64,690.5
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,844.3,663.6
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,799.76,634.51
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,740.99,594.55
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,681.16,552.1
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,600.02,491.04
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,519.63,427.36
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,409.54,336.18
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,311.68,248.0
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,190.84,77.09
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,43.0,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.79,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,5.11,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,9.11,1.49
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,16.37,8.71
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,23.64,15.48
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,31.71,22.9
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,39.8,30.23
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,54.83,43.62
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,69.23,56.22
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,82.76,67.84
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,96.15,79.13
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,111.73,92.16
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,127.11,104.82
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,137.9,113.42
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,148.6,121.86
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,165.31,135.2
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,169.86,138.34
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,195.65,159.02
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,219.83,178.06
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,220.04,167.65
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,245.56,184.03
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,261.42,187.91
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,300.39,211.71
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,337.13,236.19
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,402.29,285.55
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,456.26,331.99
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,509.71,377.05
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,561.95,419.73
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,613.2,460.42
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,661.35,498.44
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,707.77,534.39
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,750.79,567.14
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,791.44,597.67
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,827.86,623.99
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,861.38,648.22
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,890.54,669.05
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,916.44,687.79
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,936.66,703.24
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,953.36,716.54
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,963.08,725.06
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,983.06,740.73
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,981.01,740.83
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,975.22,738.77
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,962.23,734.09
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,945.72,727.1
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,913.88,708.61
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,873.25,683.73
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,769.21,611.91
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,653.87,529.35
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,576.7,473.0
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,500.36,414.49
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,439.62,366.25
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,379.64,316.35
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,303.63,250.66
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,210.41,168.0
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,126.73,57.84
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,26.17,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,3.93,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,14.44,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,25.14,14.37
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,34.7,24.76
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,42.36,32.11
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,49.56,38.83
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,56.62,45.21
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,58.99,47.25
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,61.57,49.38
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,70.06,56.65
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,73.37,59.26
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,75.73,61.02
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,78.02,62.71
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,87.44,70.53
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,96.12,77.64
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,112.57,91.28
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,141.41,115.16
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,151.39,123.05
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,159.9,129.73
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,176.67,136.03
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,196.62,150.58
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,229.81,174.81
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,266.92,202.21
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,231.27,176.34
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,193.04,147.97
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,201.33,154.48
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,209.81,161.01
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,198.21,152.03
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,185.98,142.58
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,179.23,137.41
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,172.14,131.96
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,160.08,122.6
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,147.6,112.88
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,185.06,142.6
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,223.91,173.11
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,268.44,208.11
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,303.83,235.88
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,433.99,337.61
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,573.35,442.63
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,660.47,509.94
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,772.93,594.02
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,884.08,675.71
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,973.93,737.59
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,951.95,725.48
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,934.99,717.9
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,803.05,628.51
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,660.02,526.34
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,644.74,519.5
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,626.44,508.84
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,657.44,534.28
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,693.97,562.72
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,626.16,510.97
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,558.48,457.3
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,454.65,371.6
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,355.69,283.94
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,225.02,118.04
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,62.15,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.57,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,12.92,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,23.99,13.63
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,34.69,24.73
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,45.56,34.92
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,57.54,45.9
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,69.66,56.76
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,69.66,56.66
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,72.75,59.19
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,74.23,60.21
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,75.85,61.33
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,78.01,62.89
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,86.82,70.19
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,87.47,70.41
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,88.11,70.63
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,88.88,70.99
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,89.56,71.29
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,89.49,70.96
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,99.76,79.37
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,126.6,78.97
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,180.66,105.02
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,235.87,144.42
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,291.73,190.27
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,346.89,238.0
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,402.06,286.05
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,456.25,333.0
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,509.87,378.46
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,561.71,421.15
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,612.42,461.78
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,660.42,499.91
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,706.71,535.95
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,749.57,568.6
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,790.06,598.85
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,826.81,625.21
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,860.67,649.63
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,889.28,670.3
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,914.6,688.85
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,934.21,703.81
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,950.29,716.6
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,959.83,725.3
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,965.71,731.77
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,978.71,742.2
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,974.54,741.07
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,961.51,736.01
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,944.99,728.65
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,919.43,714.43
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,890.78,697.91
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,856.86,677.17
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,814.43,649.69
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,757.73,610.67
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,699.97,569.35
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,622.14,510.42
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,545.01,449.1
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,439.1,361.26
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,337.42,271.55
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,213.87,121.68
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,55.3,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,2.36,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,6.46,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,10.64,3.0
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,18.67,10.76
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,26.72,18.25
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,35.95,26.72
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,45.21,35.1
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,66.32,53.92
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,86.8,71.89
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,105.11,87.63
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,124.72,104.26
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,127.62,106.24
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,136.26,113.16
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,148.51,123.05
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,160.64,132.72
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,168.21,138.47
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,184.15,151.16
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,207.21,169.56
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,213.51,174.02
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,197.03,145.7
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,212.28,143.33
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,236.98,153.07
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,294.65,193.6
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,351.78,244.89
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,405.26,292.37
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,456.09,335.98
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,503.4,375.43
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,555.76,417.25
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,607.6,458.22
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,658.37,498.09
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,709.13,537.36
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,741.49,560.9
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,762.98,576.27
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,790.37,597.13
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,814.48,615.47
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,818.9,619.25
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,815.05,617.42
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,863.59,654.38
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,906.83,687.08
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,910.41,690.87
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,910.39,692.73
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,922.94,702.89
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,931.28,710.21
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,937.61,718.73
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,933.24,720.07
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,915.17,710.94
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,887.46,695.05
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,845.61,669.28
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,801.58,641.22
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,744.17,601.7
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,685.64,559.78
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,607.76,500.58
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,530.47,438.96
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,423.53,350.13
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,328.98,266.09
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,210.29,127.41
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,51.52,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,3.93,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,12.68,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,21.35,11.87
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,33.37,23.72
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,45.6,35.15
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,59.75,48.14
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,74.8,61.75
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,86.21,71.87
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,98.9,82.94
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,111.09,93.31
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,122.83,103.14
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,136.29,114.33
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,148.98,124.73
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,130.85,108.6
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,117.67,96.85
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,104.07,84.82
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,100.14,81.14
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,99.39,80.21
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,98.63,79.29
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,127.45,79.7
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,190.33,113.96
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,245.59,154.23
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,301.58,200.93
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,357.09,249.66
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,412.69,298.75
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,466.89,346.28
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,520.39,392.08
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,571.72,435.21
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,621.78,476.18
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,670.04,514.96
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,716.67,551.64
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,759.25,584.68
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,799.46,615.46
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,849.17,652.08
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,884.07,677.3
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,912.71,698.32
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,937.93,717.11
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,956.45,731.22
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,971.23,742.96
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,977.87,749.3
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,980.63,753.21
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,977.03,752.36
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,978.17,755.04
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,959.25,745.26
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,936.87,733.19
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,900.41,710.13
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,860.97,684.72
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,810.04,650.56
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,756.76,613.85
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,666.56,547.83
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,585.75,486.87
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,416.66,351.74
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,249.89,211.51
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,176.83,148.09
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,130.02,104.6
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,81.71,49.3
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,15.47,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,2.36,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,5.31,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,8.34,1.25
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,12.92,5.75
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,17.5,10.06
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,34.08,25.13
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,50.33,39.82
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,68.14,55.7
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,85.59,71.03
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,100.29,83.7
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,110.85,92.55
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,130.15,108.91
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,148.79,124.49
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,162.9,136.1
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,167.96,139.95
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,183.87,153.01
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,199.07,165.38
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,207.73,172.15
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,215.77,178.41
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,233.02,178.97
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,251.25,185.87
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,268.29,191.1
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,308.66,218.14
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,350.53,250.94
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,407.42,297.58
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,458.86,343.79
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,505.24,384.03
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,539.5,412.98
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,568.97,436.03
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,606.02,465.17
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,642.33,493.26
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,673.15,516.85
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,702.19,538.91
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,724.42,556.31
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,744.15,571.87
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,751.26,578.26
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,754.97,582.28
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,639.04,497.17
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,510.84,400.33
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,471.55,372.09
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,406.2,323.02
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,351.34,281.0
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,294.56,236.65
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,396.05,320.77
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,475.11,386.05
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,349.61,286.72
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,201.45,165.89
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,208.09,172.95
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,235.67,196.83
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,342.41,288.8
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,422.09,356.71
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,396.06,335.36
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,390.83,329.54
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,316.65,264.6
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,227.19,185.3
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,144.95,94.79
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,29.38,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,5.51,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,18.14,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,30.77,19.95
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,42.9,32.14
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,55.02,43.53
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,63.96,51.82
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,72.8,59.79
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,78.73,64.95
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,84.58,69.89
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,90.96,75.14
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,94.27,77.61
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,95.65,78.38
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,97.02,79.14
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,98.15,79.65
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,99.19,80.11
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,98.9,79.44
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,107.33,86.12
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,105.69,84.36
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,104.1,82.7
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,133.13,82.68
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,185.79,109.05
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,240.69,148.45
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,296.53,193.84
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,354.83,243.05
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,408.83,289.22
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,461.81,334.31
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,514.37,378.05
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,565.26,419.61
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,615.23,459.41
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,661.3,495.68
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,705.51,529.82
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,757.24,568.02
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,797.32,597.75
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,833.87,624.91
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,867.5,648.79
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,894.95,668.45
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,919.03,685.97
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,937.29,700.17
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,951.95,712.17
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,960.05,719.86
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,964.43,725.3
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,960.59,724.28
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,953.06,720.98
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,945.39,720.38
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,926.39,712.05
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,898.97,696.9
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,868.62,679.51
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,827.03,653.56
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,783.25,625.36
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,723.78,584.71
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,663.25,541.66
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,585.36,482.8
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,503.89,418.26
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,404.11,335.53
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,309.81,252.5
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,205.93,140.49
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,50.85,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,6.29,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,16.23,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,26.32,16.36
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,27.46,18.6
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,28.54,19.95
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,28.66,20.23
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,28.89,20.48
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,45.9,35.73
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,62.46,50.38
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,85.64,70.62
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,108.11,89.91
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,128.73,107.28
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,141.77,117.92
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,165.63,137.58
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,179.34,148.42
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,187.48,154.55
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,207.4,170.43
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,209.52,171.52
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,211.3,172.41
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,234.04,180.08
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,249.56,188.91
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,285.43,212.58
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,316.83,233.98
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,345.03,251.51
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,394.87,288.62
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,450.98,333.76
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,512.79,383.93
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,564.32,426.75
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,614.92,467.75
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,662.26,505.28
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,707.85,540.6
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,750.0,573.08
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,789.77,603.3
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,825.72,629.04
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,858.82,652.38
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,887.18,672.6
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,912.31,690.7
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,931.35,704.9
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,961.31,726.68
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,970.64,734.85
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,976.25,740.9
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,973.61,740.69
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,967.27,738.19
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,953.2,731.49
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,935.65,722.52
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,916.19,712.15
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,886.56,694.53
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,845.68,668.36
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,802.58,640.06
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,743.79,599.74
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,683.91,557.08
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,605.65,498.0
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,527.92,436.58
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,424.08,351.04
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,331.22,269.95
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,216.93,151.82
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,50.11,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,5.9,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.5,11.6,2.0,1.57,0.0
2018,5,23,5,15,6.0,6.5,1.55,11.7,7.0,5.1,0.0
2018,5,23,5,30,12.0,11.0,1.6,11.8,12.0,8.94,1.88
2018,5,23,5,45,36.5,18.5,1.65,11.95,25.0,14.94,7.57
2018,5,23,6,0,61.0,26.0,1.7,12.1,38.0,19.98,12.3
2018,5,23,6,15,39.5,35.5,1.7,12.3,44.0,27.83,19.49
2018,5,23,6,30,18.0,45.0,1.7,12.5,50.0,35.32,26.29
2018,5,23,6,45,64.0,87.0,1.7,12.7,111.0,63.73,51.7
2018,5,23,7,0,110.0,129.0,1.7,12.9,172.0,90.8,75.49
2018,5,23,7,15,98.0,153.0,1.75,13.2,195.5,105.17,87.74
2018,5,23,7,30,86.0,177.0,1.8,13.5,219.0,123.02,102.85
2018,5,23,7,45,56.5,191.5,1.8,13.8,220.0,131.71,109.84
2018,5,23,8,0,27.0,206.0,1.8,14.1,221.0,140.08,116.5
2018,5,23,8,15,37.0,232.5,1.85,14.4,255.5,155.63,129.23
2018,5,23,8,30,47.0,259.0,1.9,14.7,290.0,170.72,141.42
2018,5,23,8,45,50.5,283.0,1.95,15.0,318.0,183.91,151.91
2018,5,23,9,0,54.0,307.0,2.0,15.3,346.0,196.67,161.98
2018,5,23,9,15,44.5,311.0,2.05,15.75,344.5,198.93,163.21
2018,5,23,9,30,35.0,315.0,2.1,16.2,343.0,200.92,164.27
2018,5,23,9,45,43.5,343.0,2.15,16.6,379.0,220.15,170.57
2018,5,23,10,0,52.0,371.0,2.2,17.0,415.0,243.9,187.46
2018,5,23,10,15,65.0,395.0,2.25,17.25,452.0,268.3,205.16
2018,5,23,10,30,78.0,419.0,2.3,17.5,489.0,295.07,225.03
2018,5,23,10,45,81.5,430.5,2.35,17.75,505.0,314.24,239.68
2018,5,23,11,0,85.0,442.0,2.4,18.0,521.0,334.22,255.02
2018,5,23,11,15,88.0,446.5,2.4,18.15,529.0,350.42,267.56
2018,5,23,11,30,91.0,451.0,2.4,18.3,537.0,367.06,280.39
2018,5,23,11,45,97.5,454.5,2.4,18.45,547.5,385.28,294.36
2018,5,23,12,0,104.0,458.0,2.4,18.6,558.0,404.24,308.82
2018,5,23,12,15,159.5,462.5,2.4,18.65,615.0,457.39,349.14
2018,5,23,12,30,215.0,467.0,2.4,18.7,672.0,516.34,393.4
2018,5,23,12,45,314.0,420.0,2.4,18.75,716.0,577.19,439.82
2018,5,23,13,0,413.0,373.0,2.4,18.8,760.0,647.92,493.0
2018,5,23,13,15,556.0,295.0,2.4,18.75,805.5,726.13,552.33
2018,5,23,13,30,699.0,217.0,2.4,18.7,851.0,811.36,615.79
2018,5,23,13,45,790.5,167.5,2.4,18.7,866.5,869.68,657.54
2018,5,23,14,0,882.0,118.0,2.4,18.7,882.0,922.68,693.75
