Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,30,910.0,115.0,1.5,29.0,936.0,301.21,189.29
2018,6,2,10,45,913.5,116.0,1.55,29.45,955.5,356.86,235.49
2018,6,2,11,0,917.0,117.0,1.6,29.9,975.0,412.41,281.61
2018,6,2,11,15,919.5,118.0,1.65,30.15,988.0,467.28,326.64
2018,6,2,11,30,922.0,119.0,1.7,30.4,1001.0,521.61,370.08
2018,6,2,11,45,922.5,119.0,1.7,30.65,1005.5,573.52,410.35
2018,6,2,12,0,923.0,119.0,1.7,30.9,1010.0,624.31,448.53
2018,6,2,12,15,924.5,117.5,1.7,31.0,1008.5,673.34,484.62
2018,6,2,12,30,926.0,116.0,1.7,31.1,1007.0,720.8,518.65
2018,6,2,12,45,926.0,114.5,1.7,31.25,997.5,765.33,549.77
2018,6,2,13,0,926.0,113.0,1.7,31.4,988.0,807.6,578.21
2018,6,2,13,15,922.5,112.0,1.75,31.4,971.0,845.0,602.76
2018,6,2,13,30,919.0,111.0,1.8,31.4,954.0,879.48,625.42
2018,6,2,13,45,913.5,110.5,1.85,31.4,930.0,909.6,645.33
2018,6,2,14,0,908.0,110.0,1.9,31.4,906.0,936.44,663.25
2018,6,2,14,15,900.5,108.5,1.9,31.2,875.0,957.08,677.38
2018,6,2,14,30,893.0,107.0,1.9,31.0,844.0,974.15,689.44
2018,6,2,14,45,883.5,105.5,1.95,30.85,807.5,985.69,698.68
2018,6,2,15,0,874.0,104.0,2.0,30.7,771.0,993.59,705.86
2018,6,2,15,15,862.0,101.5,2.0,30.7,729.5,994.25,707.71
2018,6,2,15,30,850.0,99.0,2.0,30.7,688.0,991.29,707.5
2018,6,2,15,45,834.0,97.0,2.05,30.1,642.5,994.66,713.79
2018,6,2,16,0,818.0,95.0,2.1,29.5,597.0,981.23,709.47
2018,6,2,16,15,798.5,91.5,2.1,28.95,548.5,958.97,698.92
2018,6,2,16,30,779.0,88.0,2.1,28.4,500.0,933.54,686.28
2018,6,2,16,45,752.0,84.5,2.1,27.9,449.5,897.58,666.3
2018,6,2,17,0,725.0,81.0,2.1,27.4,399.0,859.06,644.18
2018,6,2,17,15,688.5,76.5,1.95,26.5,348.0,814.35,616.75
2018,6,2,17,30,652.0,72.0,1.8,25.6,297.0,762.29,583.17
2018,6,2,17,45,600.5,66.0,1.65,24.7,247.0,693.08,535.92
2018,6,2,18,0,549.0,60.0,1.5,23.8,197.0,624.13,486.53
2018,6,2,18,15,473.5,52.5,1.4,22.7,151.5,532.79,418.35
2018,6,2,18,30,398.0,45.0,1.3,21.6,106.0,444.18,348.29
2018,6,2,18,45,282.5,34.0,1.15,20.45,69.5,323.39,245.37
2018,6,2,19,0,167.0,23.0,1.0,19.3,33.0,194.24,48.15
2018,6,2,19,15,83.5,11.5,0.95,18.9,16.5,70.27,0.0
2018,6,2,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,4,45,43.0,7.0,1.2,13.8,8.0,0.0,0.0
2018,6,3,5,0,86.0,14.0,1.2,14.0,16.0,11.02,0.0
2018,6,3,5,15,210.5,26.0,1.3,14.55,46.5,19.86,6.41
2018,6,3,5,30,335.0,38.0,1.4,15.1,77.0,31.22,20.92
2018,6,3,5,45,424.5,46.0,1.45,15.65,120.0,37.6,27.29
2018,6,3,6,0,514.0,54.0,1.5,16.2,163.0,44.08,33.35
2018,6,3,6,15,573.5,60.0,1.45,16.85,212.0,48.79,37.63
2018,6,3,6,30,633.0,66.0,1.4,17.5,261.0,53.55,41.78
2018,6,3,6,45,674.0,70.5,1.35,18.2,312.0,56.99,44.62
2018,6,3,7,0,715.0,75.0,1.3,18.9,363.0,65.36,51.65
2018,6,3,7,15,744.5,78.5,1.3,19.7,414.0,68.03,53.61
2018,6,3,7,30,774.0,82.0,1.3,20.5,465.0,70.67,55.5
2018,6,3,7,45,795.5,85.0,1.3,21.3,514.5,72.74,56.87
2018,6,3,8,0,817.0,88.0,1.3,22.1,564.0,74.73,58.17
2018,6,3,8,15,834.0,90.5,1.35,22.75,611.0,84.89,66.35
2018,6,3,8,30,851.0,93.0,1.4,23.4,658.0,86.86,67.61
2018,6,3,8,45,863.5,95.5,1.4,24.05,701.0,88.55,68.63
2018,6,3,9,0,876.0,98.0,1.4,24.7,744.0,90.06,69.52
2018,6,3,9,15,883.0,101.0,1.45,25.2,781.5,91.5,70.4
2018,6,3,9,30,890.0,104.0,1.5,25.7,819.0,92.73,71.13
2018,6,3,9,45,894.0,108.0,1.55,26.2,851.0,133.26,76.03
2018,6,3,10,0,898.0,112.0,1.6,26.7,883.0,189.28,105.66
2018,6,3,10,15,904.0,113.0,1.65,27.0,909.5,244.67,145.31
2018,6,3,10,30,910.0,114.0,1.7,27.3,936.0,300.63,190.4
2018,6,3,10,45,914.5,114.5,1.8,27.6,956.0,356.23,237.18
2018,6,3,11,0,919.0,115.0,1.9,27.9,976.0,411.83,284.1
2018,6,3,11,15,921.5,116.0,1.9,28.15,989.0,466.73,329.58
2018,6,3,11,30,924.0,117.0,1.9,28.4,1002.0,521.08,373.41
2018,6,3,11,45,925.5,117.0,1.95,28.6,1007.5,573.55,414.85
2018,6,3,12,0,927.0,117.0,2.0,28.8,1013.0,624.98,454.34
2018,6,3,12,15,926.0,117.5,2.05,28.8,1010.5,673.98,491.41
2018,6,3,12,30,925.0,118.0,2.1,28.8,1008.0,721.29,526.42
2018,6,3,12,45,922.0,118.0,2.15,28.8,998.0,764.84,558.13
2018,6,3,13,0,919.0,118.0,2.2,28.8,988.0,805.99,587.31
2018,6,3,13,15,916.0,116.5,2.25,28.65,970.5,843.27,612.67
2018,6,3,13,30,913.0,115.0,2.3,28.5,953.0,877.64,636.14
2018,6,3,13,45,908.0,114.5,2.3,28.35,929.5,908.13,656.68
2018,6,3,14,0,903.0,114.0,2.3,28.2,906.0,935.39,675.18
2018,6,3,14,15,896.5,112.0,2.3,28.0,875.5,956.49,689.94
2018,6,3,14,30,890.0,110.0,2.3,27.8,845.0,974.04,702.6
2018,6,3,14,45,878.5,108.5,2.3,27.6,807.5,983.68,710.37
2018,6,3,15,0,867.0,107.0,2.3,27.4,770.0,989.62,716.01
2018,6,3,15,15,846.0,107.5,2.3,27.4,725.0,984.57,714.22
2018,6,3,15,30,825.0,108.0,2.3,27.4,680.0,989.77,719.31
2018,6,3,15,45,813.5,102.5,2.35,26.65,635.0,980.25,717.59
2018,6,3,16,0,802.0,97.0,2.4,25.9,590.0,967.17,713.74
2018,6,3,16,15,792.5,91.0,2.35,25.35,545.0,952.09,707.08
2018,6,3,16,30,783.0,85.0,2.3,24.8,500.0,933.7,698.22
2018,6,3,16,45,760.0,82.0,2.3,24.25,451.5,902.43,681.05
2018,6,3,17,0,737.0,79.0,2.3,23.7,403.0,868.52,661.75
2018,6,3,17,15,702.5,74.5,2.25,22.9,352.0,819.02,631.13
2018,6,3,17,30,668.0,70.0,2.2,22.1,301.0,774.82,603.18
2018,6,3,17,45,620.0,64.5,2.15,21.25,251.5,709.3,558.33
2018,6,3,18,0,572.0,59.0,2.1,20.4,202.0,643.81,511.15
2018,6,3,18,15,499.5,51.5,2.0,19.55,156.0,554.52,442.78
2018,6,3,18,30,427.0,44.0,1.9,18.7,110.0,467.88,372.58
2018,6,3,18,45,314.5,34.0,1.8,17.85,73.5,349.59,269.89
2018,6,3,19,0,202.0,24.0,1.7,17.0,37.0,221.98,71.29
2018,6,3,19,15,105.5,13.0,1.7,16.6,19.5,87.63,0.0
2018,6,3,19,30,9.0,2.0,1.7,16.2,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,1.7,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.0,12.85,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.1,13.0,16.0,10.23,0.0
2018,6,4,5,15,233.5,24.5,2.15,13.4,47.5,20.13,6.87
2018,6,4,5,30,365.0,36.0,2.2,13.8,79.0,29.68,19.74
2018,6,4,5,45,452.0,43.5,2.25,14.15,122.5,35.77,25.85
2018,6,4,6,0,539.0,51.0,2.3,14.5,166.0,41.96,31.7
2018,6,4,6,15,596.5,56.5,2.35,15.1,215.0,46.41,35.78
2018,6,4,6,30,654.0,62.0,2.4,15.7,264.0,50.91,39.74
2018,6,4,6,45,693.5,66.0,2.5,16.25,315.0,58.52,46.32
2018,6,4,7,0,733.0,70.0,2.6,16.8,366.0,61.92,49.08
2018,6,4,7,15,761.0,73.5,2.65,17.25,417.0,64.72,51.27
2018,6,4,7,30,789.0,77.0,2.7,17.7,468.0,67.48,53.39
2018,6,4,7,45,810.0,80.0,2.75,18.2,517.5,69.68,54.99
2018,6,4,8,0,831.0,83.0,2.8,18.7,567.0,80.02,63.56
2018,6,4,8,15,847.5,85.0,2.8,19.05,614.0,81.92,64.88
2018,6,4,8,30,864.0,87.0,2.8,19.4,661.0,83.68,66.08
2018,6,4,8,45,877.0,89.5,2.85,19.75,705.0,85.5,67.34
2018,6,4,9,0,890.0,92.0,2.9,20.1,749.0,87.15,68.47
2018,6,4,9,15,895.5,96.0,2.9,20.3,786.5,89.21,69.99
2018,6,4,9,30,901.0,100.0,2.9,20.5,824.0,91.02,71.31
2018,6,4,9,45,903.0,105.0,2.9,20.75,855.5,132.47,76.99
2018,6,4,10,0,905.0,110.0,2.9,21.0,887.0,189.19,108.08
2018,6,4,10,15,911.0,111.0,2.95,21.05,913.5,244.9,149.31
2018,6,4,10,30,917.0,112.0,3.0,21.1,940.0,301.18,196.34
2018,6,4,10,45,922.5,113.0,3.0,21.2,961.5,357.69,245.53
2018,6,4,11,0,928.0,114.0,3.0,21.3,983.0,414.34,295.02
2018,6,4,11,15,931.5,113.5,3.05,21.3,996.0,469.17,342.7
2018,6,4,11,30,935.0,113.0,3.1,21.3,1009.0,523.49,388.92
2018,6,4,11,45,936.5,113.0,3.1,21.3,1014.5,576.41,432.78
2018,6,4,12,0,938.0,113.0,3.1,21.3,1020.0,628.27,474.62
2018,6,4,12,15,937.5,113.5,3.15,21.2,1018.0,677.99,514.16
2018,6,4,12,30,937.0,114.0,3.2,21.1,1016.0,726.04,551.58
2018,6,4,12,45,905.5,131.5,3.25,21.0,996.5,762.9,579.88
2018,6,4,13,0,874.0,149.0,3.3,20.9,977.0,795.54,604.63
2018,6,4,13,15,879.0,142.5,3.35,20.75,962.5,834.56,633.2
2018,6,4,13,30,884.0,136.0,3.4,20.6,948.0,871.01,659.29
2018,6,4,13,45,901.5,121.5,3.4,20.45,931.0,908.44,685.75
2018,6,4,14,0,919.0,107.0,3.4,20.3,914.0,942.83,710.1
2018,6,4,14,15,912.5,105.5,3.4,20.1,883.5,964.63,726.1
2018,6,4,14,30,906.0,104.0,3.4,19.9,853.0,982.89,739.93
2018,6,4,14,45,897.0,102.0,3.4,19.65,816.5,994.6,749.66
2018,6,4,15,0,888.0,100.0,3.4,19.4,780.0,1002.61,757.13
2018,6,4,15,15,876.5,98.0,3.4,19.4,738.5,1004.46,759.92
2018,6,4,15,30,865.0,96.0,3.4,19.4,697.0,1002.66,760.46
2018,6,4,15,45,849.5,94.0,3.35,18.85,651.5,993.24,757.21
2018,6,4,16,0,834.0,92.0,3.3,18.3,606.0,993.57,760.82
2018,6,4,16,15,813.5,89.5,3.3,17.9,557.0,971.57,749.04
2018,6,4,16,30,793.0,87.0,3.3,17.5,508.0,946.38,735.14
2018,6,4,16,45,766.5,83.5,3.25,17.15,457.0,910.89,713.27
2018,6,4,17,0,740.0,80.0,3.2,16.8,406.0,872.79,689.18
2018,6,4,17,15,704.5,75.5,3.15,16.3,355.0,822.28,655.77
2018,6,4,17,30,669.0,71.0,3.1,15.8,304.0,777.26,625.31
2018,6,4,17,45,617.0,66.0,3.1,15.3,254.0,708.67,575.85
2018,6,4,18,0,565.0,61.0,3.1,14.8,204.0,640.23,524.08
2018,6,4,18,15,486.5,54.0,3.0,14.35,157.5,546.36,449.04
2018,6,4,18,30,408.0,47.0,2.9,13.9,111.0,455.09,372.39
2018,6,4,18,45,291.0,37.0,2.8,13.45,74.5,332.9,264.05
2018,6,4,19,0,174.0,27.0,2.7,13.0,38.0,208.77,80.05
2018,6,4,19,15,90.5,14.5,2.65,12.85,20.0,77.86,0.0
2018,6,4,19,30,7.0,2.0,2.6,12.7,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,2.55,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,2.5,11.7,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,2.6,11.8,15.0,10.23,0.0
2018,6,5,5,15,163.5,28.5,2.7,12.0,45.5,21.53,8.03
2018,6,5,5,30,270.0,44.0,2.8,12.2,76.0,33.23,22.93
2018,6,5,5,45,360.5,55.0,2.85,12.4,119.0,41.7,31.28
2018,6,5,6,0,451.0,66.0,2.9,12.6,162.0,53.03,41.82
2018,6,5,6,15,511.0,74.5,2.9,12.85,211.0,59.22,47.56
2018,6,5,6,30,571.0,83.0,2.9,13.1,260.0,65.35,53.06
2018,6,5,6,45,612.5,90.5,2.9,13.35,311.0,70.4,57.44
2018,6,5,7,0,654.0,98.0,2.9,13.6,362.0,75.34,61.6
2018,6,5,7,15,688.5,103.0,2.9,14.0,414.0,78.31,63.92
2018,6,5,7,30,723.0,108.0,2.9,14.4,466.0,81.22,66.15
2018,6,5,7,45,729.5,115.0,2.9,14.75,508.5,84.69,68.85
2018,6,5,8,0,736.0,122.0,2.9,15.1,551.0,87.88,71.28
2018,6,5,8,15,711.0,139.0,2.85,15.5,581.5,95.94,77.89
2018,6,5,8,30,686.0,156.0,2.8,15.9,612.0,103.27,83.81
2018,6,5,8,45,628.5,191.0,2.8,16.3,630.0,119.35,97.11
2018,6,5,9,0,571.0,226.0,2.8,16.7,648.0,136.18,110.91
2018,6,5,9,15,704.0,183.0,2.75,17.05,730.0,111.1,89.38
2018,6,5,9,30,837.0,140.0,2.7,17.4,812.0,99.09,78.98
2018,6,5,9,45,881.0,123.5,2.7,17.7,857.0,140.22,84.69
2018,6,5,10,0,925.0,107.0,2.7,18.0,902.0,190.23,109.32
2018,6,5,10,15,932.5,107.0,2.7,18.25,929.5,246.74,151.36
2018,6,5,10,30,940.0,107.0,2.7,18.5,957.0,303.95,199.37
2018,6,5,10,45,891.5,140.0,2.65,18.8,960.0,363.1,252.35
2018,6,5,11,0,843.0,173.0,2.6,19.1,963.0,416.64,300.23
2018,6,5,11,15,853.0,170.0,2.65,19.2,978.5,470.72,346.61
2018,6,5,11,30,863.0,167.0,2.7,19.3,994.0,525.14,392.27
2018,6,5,11,45,912.5,136.0,2.7,19.4,1015.0,578.28,435.9
2018,6,5,12,0,962.0,105.0,2.7,19.5,1036.0,636.2,482.18
2018,6,5,12,15,957.5,108.0,2.75,19.4,1032.5,686.16,521.9
2018,6,5,12,30,953.0,111.0,2.8,19.3,1029.0,734.17,559.29
2018,6,5,12,45,946.0,114.0,2.85,19.25,1018.0,778.21,592.94
2018,6,5,13,0,939.0,117.0,2.9,19.2,1007.0,819.63,623.69
2018,6,5,13,15,937.0,115.5,2.95,19.0,990.0,858.46,651.46
2018,6,5,13,30,935.0,114.0,3.0,18.8,973.0,894.43,677.24
2018,6,5,13,45,931.0,112.0,3.0,18.6,949.0,925.15,699.12
2018,6,5,14,0,927.0,110.0,3.0,18.4,925.0,952.55,718.8
2018,6,5,14,15,920.5,108.0,3.0,18.2,893.5,974.2,734.71
2018,6,5,14,30,914.0,106.0,3.0,18.0,862.0,992.24,748.36
2018,6,5,14,45,906.5,103.0,3.0,17.75,825.5,1004.62,758.52
2018,6,5,15,0,899.0,100.0,3.0,17.5,789.0,1013.26,766.39
2018,6,5,15,15,887.5,98.0,3.0,17.5,747.5,1015.28,769.29
2018,6,5,15,30,876.0,96.0,3.0,17.5,706.0,1013.63,769.95
2018,6,5,15,45,862.0,93.0,2.95,17.05,660.0,1004.66,766.7
2018,6,5,16,0,848.0,90.0,2.9,16.6,614.0,992.17,761.21
2018,6,5,16,15,830.0,87.0,2.9,16.35,565.5,985.14,759.48
2018,6,5,16,30,812.0,84.0,2.9,16.1,517.0,961.8,746.44
2018,6,5,16,45,786.5,80.5,2.85,15.8,465.5,927.19,725.2
2018,6,5,17,0,761.0,77.0,2.8,15.5,414.0,889.92,701.75
2018,6,5,17,15,724.0,73.5,2.75,15.1,362.0,838.97,668.05
2018,6,5,17,30,687.0,70.0,2.7,14.7,310.0,793.16,637.05
2018,6,5,17,45,634.5,65.0,2.65,14.3,259.0,723.74,586.89
2018,6,5,18,0,582.0,60.0,2.6,13.9,208.0,654.49,534.55
2018,6,5,18,15,503.0,53.5,2.55,13.45,161.0,560.43,460.07
2018,6,5,18,30,424.0,47.0,2.5,13.0,114.0,468.91,383.76
2018,6,5,18,45,306.0,37.0,2.4,12.6,76.5,345.43,274.93
2018,6,5,19,0,188.0,27.0,2.3,12.2,39.0,220.38,95.53
2018,6,5,19,15,98.0,14.5,2.3,12.1,20.5,83.41,0.0
2018,6,5,19,30,8.0,2.0,2.3,12.0,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.3,11.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,4,45,10.5,5.5,2.35,12.1,6.0,0.0,0.0
2018,6,6,5,0,21.0,11.0,2.4,12.2,12.0,8.65,0.0
2018,6,6,5,15,58.0,25.5,2.4,12.35,31.5,19.1,6.64
2018,6,6,5,30,95.0,40.0,2.4,12.5,51.0,29.66,19.87
2018,6,6,5,45,128.0,57.0,2.4,12.65,79.5,41.7,31.27
2018,6,6,6,0,161.0,74.0,2.4,12.8,108.0,53.52,42.23
2018,6,6,6,15,178.0,91.0,2.45,13.0,138.0,64.93,52.63
2018,6,6,6,30,195.0,108.0,2.5,13.2,168.0,76.03,62.54
2018,6,6,6,45,136.0,128.5,2.5,13.4,174.0,90.19,74.95
2018,6,6,7,0,77.0,149.0,2.5,13.6,180.0,104.51,87.28
2018,6,6,7,15,199.0,162.5,2.5,13.9,257.5,108.42,90.31
2018,6,6,7,30,321.0,176.0,2.5,14.2,335.0,118.27,98.45
2018,6,6,7,45,328.5,198.5,2.5,14.45,376.0,130.53,108.58
2018,6,6,8,0,336.0,221.0,2.5,14.7,417.0,142.2,118.11
2018,6,6,8,15,377.5,232.5,2.5,15.1,469.5,148.5,122.9
2018,6,6,8,30,419.0,244.0,2.5,15.5,522.0,145.94,120.18
2018,6,6,8,45,478.5,240.5,2.5,15.9,578.0,143.21,117.38
2018,6,6,9,0,538.0,237.0,2.5,16.3,634.0,140.7,114.8
2018,6,6,9,15,644.0,204.5,2.55,16.6,704.5,120.68,97.59
2018,6,6,9,30,750.0,172.0,2.6,16.9,775.0,104.2,83.44
2018,6,6,9,45,798.0,156.5,2.6,17.25,821.5,141.92,88.36
2018,6,6,10,0,846.0,141.0,2.6,17.6,868.0,189.14,111.82
2018,6,6,10,15,853.0,142.5,2.65,17.75,895.0,250.04,157.57
2018,6,6,10,30,860.0,144.0,2.7,17.9,922.0,303.9,202.71
2018,6,6,10,45,865.0,144.5,2.75,18.1,941.5,357.17,249.4
2018,6,6,11,0,870.0,145.0,2.8,18.3,961.0,410.56,296.41
2018,6,6,11,15,873.0,146.0,2.85,18.4,974.0,463.37,342.47
2018,6,6,11,30,876.0,147.0,2.9,18.5,987.0,515.8,387.19
2018,6,6,11,45,877.5,146.5,2.9,18.55,992.0,566.02,429.08
2018,6,6,12,0,879.0,146.0,2.9,18.6,997.0,615.36,469.14
2018,6,6,12,15,873.0,150.0,2.95,18.55,993.5,661.9,506.4
2018,6,6,12,30,867.0,154.0,3.0,18.5,990.0,706.66,541.47
2018,6,6,12,45,857.0,158.5,3.05,18.45,978.0,746.88,572.54
2018,6,6,13,0,847.0,163.0,3.1,18.4,966.0,797.12,609.73
2018,6,6,13,15,843.0,161.5,3.1,18.35,949.0,833.21,636.56
2018,6,6,13,30,839.0,160.0,3.1,18.3,932.0,866.4,660.03
2018,6,6,13,45,832.5,159.0,3.1,18.2,908.5,894.82,680.29
2018,6,6,14,0,826.0,158.0,3.1,18.1,885.0,919.96,698.36
2018,6,6,14,15,818.0,156.0,3.05,17.95,855.0,939.37,712.38
2018,6,6,14,30,810.0,154.0,3.0,17.8,825.0,955.26,724.14
2018,6,6,14,45,799.5,151.5,3.0,17.7,789.5,964.66,731.9
2018,6,6,15,0,789.0,149.0,3.0,17.6,754.0,970.41,737.4
2018,6,6,15,15,774.5,145.5,3.0,17.6,713.0,967.5,736.91
2018,6,6,15,30,760.0,142.0,3.0,17.6,672.0,969.44,739.98
2018,6,6,15,45,740.0,138.5,3.0,17.2,626.5,954.18,732.47
2018,6,6,16,0,720.0,135.0,3.0,16.8,581.0,935.56,722.82
2018,6,6,16,15,694.0,131.0,3.0,16.5,532.5,907.02,705.95
2018,6,6,16,30,668.0,127.0,3.0,16.2,484.0,875.57,686.89
2018,6,6,16,45,634.5,122.0,3.05,15.9,434.0,832.67,659.62
2018,6,6,17,0,601.0,117.0,3.1,15.6,384.0,787.51,630.08
2018,6,6,17,15,558.0,110.5,3.05,15.15,334.5,729.35,589.77
2018,6,6,17,30,515.0,104.0,3.0,14.7,285.0,662.18,541.33
2018,6,6,17,45,456.5,95.0,2.95,14.3,236.5,587.4,485.04
2018,6,6,18,0,398.0,86.0,2.9,13.9,188.0,514.08,427.52
2018,6,6,18,15,321.0,73.5,2.8,13.55,144.0,421.71,351.51
2018,6,6,18,30,244.0,61.0,2.7,13.2,100.0,333.59,275.57
2018,6,6,18,45,158.5,44.0,2.55,12.85,66.0,220.05,175.41
2018,6,6,19,0,73.0,27.0,2.4,12.5,32.0,117.59,53.31
2018,6,6,19,15,37.0,14.0,2.4,12.45,16.5,38.22,0.0
2018,6,6,19,30,1.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.4,12.3,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,2.25,11.65,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,2.3,11.7,12.0,8.65,0.0
2018,6,7,5,15,89.5,29.5,2.35,11.9,39.5,21.9,8.62
2018,6,7,5,30,157.0,48.0,2.4,12.1,67.0,35.22,24.7
2018,6,7,5,45,239.0,63.5,2.45,12.3,107.5,46.73,35.75
2018,6,7,6,0,321.0,79.0,2.5,12.5,148.0,57.89,46.16
2018,6,7,6,15,386.5,90.5,2.55,12.85,195.0,66.1,53.7
2018,6,7,6,30,452.0,102.0,2.6,13.2,242.0,74.23,60.93
2018,6,7,6,45,503.0,110.0,2.6,13.55,292.0,79.8,65.72
2018,6,7,7,0,554.0,118.0,2.6,13.9,342.0,87.93,72.63
2018,6,7,7,15,573.5,128.0,2.6,14.3,387.0,93.42,77.08
2018,6,7,7,30,593.0,138.0,2.6,14.7,432.0,98.58,81.19
2018,6,7,7,45,579.5,155.0,2.6,15.15,467.0,107.32,88.33
2018,6,7,8,0,566.0,172.0,2.6,15.6,502.0,114.33,93.9
2018,6,7,8,15,651.0,160.0,2.55,16.0,569.5,107.12,87.28
2018,6,7,8,30,736.0,148.0,2.5,16.4,637.0,99.98,80.8
2018,6,7,8,45,754.5,150.5,2.45,16.75,680.5,99.89,80.4
2018,6,7,9,0,773.0,153.0,2.4,17.1,724.0,108.62,87.48
2018,6,7,9,15,796.0,151.0,2.45,17.45,765.5,105.92,84.88
2018,6,7,9,30,819.0,149.0,2.5,17.8,807.0,103.38,82.46
2018,6,7,9,45,841.5,143.5,2.5,18.15,844.0,138.0,83.79
2018,6,7,10,0,864.0,138.0,2.5,18.5,881.0,197.72,117.48
2018,6,7,10,15,870.5,140.0,2.6,18.7,908.0,251.96,157.69
2018,6,7,10,30,877.0,142.0,2.7,18.9,935.0,306.88,203.55
2018,6,7,10,45,881.5,143.0,2.8,19.1,955.0,361.15,250.97
2018,6,7,11,0,886.0,144.0,2.9,19.3,975.0,415.5,298.7
2018,6,7,11,15,889.5,144.5,2.9,19.3,988.0,469.07,345.3
2018,6,7,11,30,893.0,145.0,2.9,19.3,1001.0,522.28,390.54
2018,6,7,11,45,895.5,145.0,2.95,19.35,1007.5,574.15,433.67
2018,6,7,12,0,898.0,145.0,3.0,19.4,1014.0,625.24,475.06
2018,6,7,12,15,898.0,145.0,3.05,19.45,1012.5,673.79,513.56
2018,6,7,12,30,898.0,145.0,3.1,19.5,1011.0,720.87,550.08
2018,6,7,12,45,895.0,145.5,3.1,19.5,1001.5,764.41,583.15
2018,6,7,13,0,892.0,146.0,3.1,19.5,992.0,805.68,613.98
2018,6,7,13,15,889.5,144.0,3.1,19.55,975.0,842.9,640.35
2018,6,7,13,30,887.0,142.0,3.1,19.6,958.0,877.29,664.18
2018,6,7,13,45,884.5,139.5,3.1,19.6,936.0,908.28,685.77
2018,6,7,14,0,882.0,137.0,3.1,19.6,914.0,936.12,705.25
2018,6,7,14,15,876.5,134.5,3.05,19.55,884.0,957.95,720.48
2018,6,7,14,30,871.0,132.0,3.0,19.5,854.0,976.31,733.48
2018,6,7,14,45,863.0,128.5,3.0,19.45,818.0,987.75,742.38
2018,6,7,15,0,855.0,125.0,3.0,19.4,782.0,1010.11,758.85
2018,6,7,15,15,842.0,122.5,3.0,19.4,740.5,1010.35,760.39
2018,6,7,15,30,829.0,120.0,3.0,19.4,699.0,1006.86,759.8
2018,6,7,15,45,815.0,115.5,2.95,18.95,653.5,996.41,755.56
2018,6,7,16,0,801.0,111.0,2.9,18.5,608.0,982.38,749.06
2018,6,7,16,15,784.0,106.0,2.85,18.15,560.0,961.27,737.49
2018,6,7,16,30,767.0,101.0,2.8,17.8,512.0,936.9,723.68
2018,6,7,16,45,742.0,96.0,2.75,17.45,461.0,908.46,706.88
2018,6,7,17,0,717.0,91.0,2.7,17.1,410.0,870.84,683.29
2018,6,7,17,15,680.5,85.5,2.65,16.6,358.5,819.05,649.29
2018,6,7,17,30,644.0,80.0,2.6,16.1,307.0,765.8,613.13
2018,6,7,17,45,593.5,74.0,2.55,15.6,257.0,697.64,564.23
2018,6,7,18,0,543.0,68.0,2.5,15.1,207.0,629.4,512.96
2018,6,7,18,15,466.5,59.5,2.35,14.6,160.5,535.59,438.6
2018,6,7,18,30,390.0,51.0,2.2,14.1,114.0,444.2,362.71
2018,6,7,18,45,279.5,39.5,2.05,13.55,77.0,327.38,260.83
2018,6,7,19,0,169.0,28.0,1.9,13.0,40.0,208.94,105.62
2018,6,7,19,15,88.0,15.0,1.85,12.7,21.0,76.55,0.0
2018,6,7,19,30,7.0,2.0,1.8,12.4,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,1.75,12.15,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,8,4,45,37.5,6.5,1.65,11.6,7.5,0.0,0.0
2018,6,8,5,0,75.0,13.0,1.7,12.0,15.0,10.23,0.0
2018,6,8,5,15,183.0,27.0,1.8,12.45,45.5,20.52,7.81
2018,6,8,5,30,291.0,41.0,1.9,12.9,76.0,31.22,21.2
2018,6,8,5,45,373.0,51.5,2.0,13.4,118.0,41.68,31.17
2018,6,8,6,0,455.0,62.0,2.1,13.9,160.0,49.83,38.78
2018,6,8,6,15,513.5,69.5,2.05,14.3,207.5,55.35,43.86
2018,6,8,6,30,572.0,77.0,2.0,14.7,255.0,60.84,48.73
2018,6,8,6,45,614.5,83.5,2.0,15.15,305.5,65.34,52.55
2018,6,8,7,0,657.0,90.0,2.0,15.6,356.0,69.76,56.21
2018,6,8,7,15,689.0,94.5,2.0,16.1,406.5,72.55,58.35
2018,6,8,7,30,721.0,99.0,2.0,16.6,457.0,75.28,60.4
2018,6,8,7,45,745.5,103.0,2.05,17.1,506.5,83.92,67.53
2018,6,8,8,0,770.0,107.0,2.1,17.6,556.0,86.14,69.06
2018,6,8,8,15,789.0,110.0,2.1,18.05,603.0,87.46,69.84
2018,6,8,8,30,808.0,113.0,2.1,18.5,650.0,88.69,70.55
2018,6,8,8,45,822.0,114.5,2.15,18.95,692.0,88.77,70.3
2018,6,8,9,0,836.0,116.0,2.2,19.4,734.0,88.8,70.02
2018,6,8,9,15,847.5,118.0,2.25,19.8,772.5,99.16,78.45
2018,6,8,9,30,859.0,120.0,2.3,20.2,811.0,99.7,78.6
2018,6,8,9,45,868.0,121.5,2.35,20.6,844.0,137.95,82.33
2018,6,8,10,0,877.0,123.0,2.4,21.0,877.0,191.77,111.16
2018,6,8,10,15,883.0,124.0,2.4,21.35,903.0,245.89,150.81
2018,6,8,10,30,889.0,125.0,2.4,21.7,929.0,300.59,195.94
2018,6,8,10,45,893.5,125.5,2.45,22.0,948.5,354.97,242.85
2018,6,8,11,0,898.0,126.0,2.5,22.3,968.0,409.39,289.96
2018,6,8,11,15,901.5,125.5,2.55,22.6,980.5,462.66,335.51
2018,6,8,11,30,905.0,125.0,2.6,22.9,993.0,515.49,379.6
2018,6,8,11,45,907.5,124.0,2.6,23.2,998.5,566.87,421.24
2018,6,8,12,0,910.0,123.0,2.6,23.5,1004.0,617.35,460.94
2018,6,8,12,15,907.5,124.0,2.65,23.65,1001.0,664.99,497.92
2018,6,8,12,30,905.0,125.0,2.7,23.8,998.0,710.93,532.74
2018,6,8,12,45,901.5,125.5,2.8,23.9,988.0,753.8,565.02
2018,6,8,13,0,898.0,126.0,2.9,24.0,978.0,794.35,595.11
2018,6,8,13,15,895.0,124.5,2.95,23.95,961.5,831.1,620.73
2018,6,8,13,30,892.0,123.0,3.0,23.9,945.0,865.03,644.41
2018,6,8,13,45,887.5,121.0,3.0,23.85,921.0,894.22,664.59
2018,6,8,14,0,883.0,119.0,3.0,23.8,897.0,920.19,682.65
2018,6,8,14,15,876.5,117.5,3.05,23.65,867.5,941.49,698.32
2018,6,8,14,30,870.0,116.0,3.1,23.5,838.0,959.35,711.88
2018,6,8,14,45,862.5,112.5,3.1,23.35,802.5,970.72,720.93
2018,6,8,15,0,855.0,109.0,3.1,23.2,767.0,978.48,727.78
2018,6,8,15,15,843.0,107.0,3.1,23.2,726.5,979.78,730.11
2018,6,8,15,30,831.0,105.0,3.1,23.2,686.0,991.23,739.44
2018,6,8,15,45,817.5,101.5,3.15,22.6,641.5,982.24,737.3
2018,6,8,16,0,804.0,98.0,3.2,22.0,597.0,969.75,733.06
2018,6,8,16,15,788.0,93.5,3.15,21.55,550.0,950.11,722.83
2018,6,8,16,30,772.0,89.0,3.1,21.1,503.0,927.29,710.41
2018,6,8,16,45,749.0,84.5,3.05,20.65,453.5,894.42,690.84
2018,6,8,17,0,726.0,80.0,3.0,20.2,404.0,858.93,669.12
2018,6,8,17,15,694.0,75.0,2.85,19.6,354.0,811.62,638.05
2018,6,8,17,30,662.0,70.0,2.7,19.0,304.0,769.27,609.66
2018,6,8,17,45,617.5,64.0,2.6,18.45,255.0,706.57,565.09
2018,6,8,18,0,573.0,58.0,2.5,17.9,206.0,643.8,518.44
2018,6,8,18,15,506.0,51.0,2.35,17.25,161.0,560.16,453.13
2018,6,8,18,30,439.0,44.0,2.2,16.6,116.0,478.87,386.24
2018,6,8,18,45,337.0,34.5,2.0,16.0,79.0,369.25,291.16
2018,6,8,19,0,235.0,25.0,1.8,15.4,42.0,255.02,136.15
2018,6,8,19,15,124.5,13.5,1.75,15.1,22.0,102.29,0.0
2018,6,8,19,30,14.0,2.0,1.7,14.8,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,1.65,14.45,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,9,4,45,10.0,5.0,1.7,13.3,5.5,0.0,0.0
2018,6,9,5,0,20.0,10.0,1.8,13.4,11.0,7.87,0.0
2018,6,9,5,15,38.5,24.0,1.95,13.65,28.0,18.23,6.33
2018,6,9,5,30,57.0,38.0,2.1,13.9,45.0,28.5,18.79
2018,6,9,5,45,95.0,56.5,2.25,14.2,74.5,41.68,31.06
2018,6,9,6,0,133.0,75.0,2.4,14.5,104.0,54.72,43.0
2018,6,9,6,15,96.0,91.5,2.45,14.75,115.0,65.61,52.86
2018,6,9,6,30,59.0,108.0,2.5,15.0,126.0,77.45,63.34
2018,6,9,6,45,38.0,114.0,2.6,15.3,126.5,82.09,67.28
2018,6,9,7,0,17.0,120.0,2.7,15.6,127.0,88.59,72.72
2018,6,9,7,15,107.5,156.5,2.7,15.8,209.0,107.51,88.89
2018,6,9,7,30,198.0,193.0,2.7,16.0,291.0,130.12,108.0
2018,6,9,7,45,276.0,209.0,2.75,16.15,361.5,135.01,111.72
2018,6,9,8,0,354.0,225.0,2.8,16.3,432.0,144.76,119.59
2018,6,9,8,15,375.5,239.5,2.8,16.5,475.0,152.08,125.31
2018,6,9,8,30,397.0,254.0,2.8,16.7,518.0,150.6,123.59
2018,6,9,8,45,438.0,256.5,2.8,16.85,565.5,150.25,122.91
2018,6,9,9,0,479.0,259.0,2.8,17.0,613.0,149.91,122.25
2018,6,9,9,15,463.5,282.0,2.85,17.3,639.0,157.69,128.35
2018,6,9,9,30,448.0,305.0,2.9,17.6,665.0,164.71,133.78
2018,6,9,9,45,439.5,323.0,2.95,17.95,688.5,195.34,139.99
2018,6,9,10,0,431.0,341.0,3.0,18.3,712.0,236.07,165.27
2018,6,9,10,15,461.0,344.0,3.1,18.6,751.5,276.51,194.09
2018,6,9,10,30,491.0,347.0,3.2,18.9,791.0,320.79,228.62
2018,6,9,10,45,503.5,354.0,3.25,19.15,818.0,365.66,265.51
2018,6,9,11,0,516.0,361.0,3.3,19.4,845.0,412.35,303.99
2018,6,9,11,15,484.0,378.5,3.35,19.6,837.5,448.41,334.92
2018,6,9,11,30,452.0,396.0,3.4,19.8,830.0,481.71,362.81
2018,6,9,11,45,478.0,387.5,3.5,19.95,848.5,526.3,398.2
2018,6,9,12,0,504.0,379.0,3.6,20.1,867.0,572.84,434.57
2018,6,9,12,15,412.5,408.5,3.65,20.05,807.5,573.83,436.63
2018,6,9,12,30,321.0,438.0,3.7,20.0,748.0,565.72,431.25
2018,6,9,12,45,377.5,417.0,3.75,19.95,778.0,616.6,470.56
2018,6,9,13,0,434.0,396.0,3.8,19.9,808.0,677.38,516.41
2018,6,9,13,15,519.0,349.0,3.8,19.75,833.5,737.38,562.3
2018,6,9,13,30,604.0,302.0,3.8,19.6,859.0,798.59,608.83
2018,6,9,13,45,583.5,303.0,3.85,19.45,829.5,811.57,619.07
2018,6,9,14,0,563.0,304.0,3.9,19.3,800.0,821.28,627.27
2018,6,9,14,15,577.0,284.0,3.9,19.15,777.5,839.71,642.44
2018,6,9,14,30,591.0,264.0,3.9,19.0,755.0,860.59,659.2
2018,6,9,14,45,520.5,275.0,3.9,18.8,694.0,817.43,629.14
2018,6,9,15,0,450.0,286.0,3.9,18.6,633.0,774.63,599.15
2018,6,9,15,15,445.0,271.5,3.9,18.6,599.0,767.75,596.11
2018,6,9,15,30,440.0,257.0,3.9,18.6,565.0,758.2,590.99
2018,6,9,15,45,448.0,235.0,3.9,18.15,531.0,751.31,589.35
2018,6,9,16,0,456.0,213.0,3.9,17.7,497.0,741.59,585.72
2018,6,9,16,15,469.0,191.0,3.85,17.4,462.5,734.11,583.39
2018,6,9,16,30,482.0,169.0,3.8,17.1,428.0,723.62,578.87
2018,6,9,16,45,464.5,154.5,3.75,16.8,384.0,688.42,555.02
2018,6,9,17,0,447.0,140.0,3.7,16.5,340.0,651.3,529.41
2018,6,9,17,15,438.0,123.0,3.65,16.1,299.0,617.64,505.96
2018,6,9,17,30,429.0,106.0,3.6,15.7,258.0,582.04,480.18
2018,6,9,17,45,350.5,96.5,3.5,15.35,208.0,489.79,407.92
2018,6,9,18,0,272.0,87.0,3.4,15.0,158.0,377.68,317.03
2018,6,9,18,15,264.5,70.0,3.3,14.55,126.5,366.36,306.38
2018,6,9,18,30,257.0,53.0,3.2,14.1,95.0,331.55,274.88
2018,6,9,18,45,183.0,39.5,3.1,13.7,64.5,248.1,199.09
2018,6,9,19,0,109.0,26.0,3.0,13.3,34.0,143.06,79.26
2018,6,9,19,15,57.5,14.0,2.9,13.05,18.0,53.39,0.0
2018,6,9,19,30,6.0,2.0,2.8,12.8,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,2.75,12.55,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,1.8,10.75,7.5,0.0,0.0
2018,6,10,5,0,56.0,13.0,1.9,11.0,15.0,10.23,0.0
2018,6,10,5,15,160.5,27.5,1.95,11.5,44.5,20.81,8.2
2018,6,10,5,30,265.0,42.0,2.0,12.0,74.0,31.79,21.8
2018,6,10,5,45,320.5,52.0,2.05,12.5,108.5,39.34,29.22
2018,6,10,6,0,376.0,62.0,2.1,13.0,143.0,46.82,36.24
2018,6,10,6,15,424.5,73.0,2.15,13.6,187.0,54.83,43.52
2018,6,10,6,30,473.0,84.0,2.2,14.2,231.0,64.78,52.32
2018,6,10,6,45,502.5,95.5,2.2,14.85,276.5,72.36,58.82
2018,6,10,7,0,532.0,107.0,2.2,15.5,322.0,79.61,64.87
2018,6,10,7,15,520.0,126.0,2.25,16.05,359.5,89.12,72.81
2018,6,10,7,30,508.0,145.0,2.3,16.6,397.0,99.58,81.44
2018,6,10,7,45,525.0,156.5,2.3,17.2,440.5,105.68,86.19
2018,6,10,8,0,542.0,168.0,2.3,17.8,484.0,111.46,90.63
2018,6,10,8,15,554.5,180.5,2.3,18.25,527.0,117.35,95.16
2018,6,10,8,30,567.0,193.0,2.3,18.7,570.0,122.09,98.7
2018,6,10,8,45,565.5,210.5,2.3,19.2,607.5,130.19,105.02
2018,6,10,9,0,564.0,228.0,2.3,19.7,645.0,136.94,110.16
2018,6,10,9,15,646.5,206.0,2.3,20.05,707.5,121.54,96.98
2018,6,10,9,30,729.0,184.0,2.3,20.4,770.0,109.53,86.7
2018,6,10,9,45,808.0,150.0,2.3,20.8,824.5,138.4,84.29
2018,6,10,10,0,887.0,116.0,2.3,21.2,879.0,188.95,108.5
2018,6,10,10,15,884.0,123.0,2.35,21.5,903.0,244.94,149.91
2018,6,10,10,30,881.0,130.0,2.4,21.8,927.0,300.62,196.1
2018,6,10,10,45,894.0,125.0,2.4,22.1,949.0,354.1,241.94
2018,6,10,11,0,907.0,120.0,2.4,22.4,971.0,408.36,288.64
2018,6,10,11,15,910.5,119.5,2.45,22.55,983.5,461.95,334.64
2018,6,10,11,30,914.0,119.0,2.5,22.7,996.0,515.09,379.21
2018,6,10,11,45,915.5,118.0,2.55,22.85,1001.0,566.24,421.13
2018,6,10,12,0,917.0,117.0,2.6,23.0,1006.0,616.36,461.11
2018,6,10,12,15,917.0,116.0,2.65,23.05,1003.5,664.32,498.67
2018,6,10,12,30,917.0,115.0,2.7,23.1,1001.0,710.66,534.16
2018,6,10,12,45,916.0,114.5,2.8,23.1,992.0,754.78,567.68
2018,6,10,13,0,915.0,114.0,2.9,23.1,983.0,796.69,598.78
2018,6,10,13,15,911.5,112.5,2.95,22.95,965.5,833.32,624.61
2018,6,10,13,30,908.0,111.0,3.0,22.8,948.0,867.05,648.49
2018,6,10,13,45,903.0,109.5,3.05,22.7,924.5,896.42,669.32
2018,6,10,14,0,898.0,108.0,3.1,22.6,901.0,922.54,688.06
2018,6,10,14,15,891.0,106.5,3.15,22.4,870.5,943.47,703.7
2018,6,10,14,30,884.0,105.0,3.2,22.2,840.0,960.9,717.19
2018,6,10,14,45,875.0,103.0,3.25,21.95,804.5,972.36,727.0
2018,6,10,15,0,866.0,101.0,3.3,21.7,769.0,980.21,734.63
2018,6,10,15,15,854.0,99.5,3.3,21.7,728.5,982.04,737.32
2018,6,10,15,30,842.0,98.0,3.3,21.7,688.0,980.34,737.86
2018,6,10,15,45,827.5,94.5,3.3,21.0,643.0,970.31,734.92
2018,6,10,16,0,813.0,91.0,3.3,20.3,598.0,969.95,738.76
2018,6,10,16,15,795.5,87.5,3.3,19.8,550.5,950.0,728.6
2018,6,10,16,30,778.0,84.0,3.3,19.3,503.0,926.9,716.35
2018,6,10,16,45,754.5,80.5,3.3,18.85,454.0,894.81,697.46
2018,6,10,17,0,731.0,77.0,3.3,18.4,405.0,860.14,676.39
2018,6,10,17,15,698.5,72.5,3.25,17.85,355.0,813.02,645.61
2018,6,10,17,30,666.0,68.0,3.2,17.3,305.0,770.31,617.12
2018,6,10,17,45,621.5,62.0,3.1,16.7,256.0,707.56,572.09
2018,6,10,18,0,577.0,56.0,3.0,16.1,207.0,644.76,524.98
2018,6,10,18,15,510.0,50.0,2.85,15.6,162.0,562.54,459.8
2018,6,10,18,30,443.0,44.0,2.7,15.1,117.0,482.59,393.12
2018,6,10,18,45,340.0,35.5,2.5,14.6,80.5,373.07,297.68
2018,6,10,19,0,237.0,27.0,2.3,14.1,44.0,259.95,152.35
2018,6,10,19,15,126.0,14.5,2.25,13.8,23.0,104.32,0.0
2018,6,10,19,30,15.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.1,13.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,11,4,45,50.5,7.0,1.45,12.15,8.5,0.0,0.0
2018,6,11,5,0,101.0,14.0,1.5,12.4,17.0,11.02,0.0
2018,6,11,5,15,227.5,25.0,1.55,12.9,48.0,20.5,7.97
2018,6,11,5,30,354.0,36.0,1.6,13.4,79.0,29.59,19.79
2018,6,11,5,45,439.5,43.5,1.6,13.9,121.5,35.65,25.82
2018,6,11,6,0,525.0,51.0,1.6,14.4,164.0,41.81,31.61
2018,6,11,6,15,580.5,56.0,1.65,14.95,211.5,45.84,35.32
2018,6,11,6,30,636.0,61.0,1.7,15.5,259.0,49.94,38.93
2018,6,11,6,45,674.5,65.5,1.7,16.1,309.0,57.84,45.75
2018,6,11,7,0,713.0,70.0,1.7,16.7,359.0,61.57,48.79
2018,6,11,7,15,740.5,74.0,1.7,17.3,409.0,64.68,51.22
2018,6,11,7,30,768.0,78.0,1.7,17.9,459.0,67.73,53.55
2018,6,11,7,45,788.5,81.5,1.7,18.45,508.0,70.19,55.36
2018,6,11,8,0,809.0,85.0,1.7,19.0,557.0,72.56,57.07
2018,6,11,8,15,826.0,87.5,1.7,19.55,603.5,82.87,65.53
2018,6,11,8,30,843.0,90.0,1.7,20.1,650.0,84.87,66.86
2018,6,11,8,45,855.0,92.5,1.7,20.65,692.5,86.57,67.95
2018,6,11,9,0,867.0,95.0,1.7,21.2,735.0,88.1,68.91
2018,6,11,9,15,866.5,102.5,1.7,21.7,770.5,91.74,71.64
2018,6,11,9,30,866.0,110.0,1.7,22.2,806.0,94.95,74.01
2018,6,11,9,45,861.0,120.0,1.7,22.7,836.0,135.91,80.44
2018,6,11,10,0,856.0,130.0,1.7,23.2,866.0,191.64,110.83
2018,6,11,10,15,863.0,131.0,1.7,23.65,892.5,244.74,148.98
2018,6,11,10,30,870.0,132.0,1.7,24.1,919.0,298.56,192.52
2018,6,11,10,45,875.5,132.0,1.75,24.6,939.0,351.91,237.56
2018,6,11,11,0,881.0,132.0,1.8,25.1,959.0,405.42,282.82
2018,6,11,11,15,884.5,133.0,1.85,25.4,973.0,458.67,327.4
2018,6,11,11,30,888.0,134.0,1.9,25.7,987.0,511.58,370.58
2018,6,11,11,45,890.5,133.5,1.9,26.0,993.0,562.54,410.95
2018,6,11,12,0,893.0,133.0,1.9,26.3,999.0,612.69,449.46
2018,6,11,12,15,896.5,130.5,2.0,26.45,998.5,661.09,486.46
2018,6,11,12,30,900.0,128.0,2.1,26.6,998.0,708.21,521.71
2018,6,11,12,45,904.5,124.0,2.15,26.8,991.0,753.3,554.45
2018,6,11,13,0,909.0,120.0,2.2,27.0,984.0,796.45,585.11
2018,6,11,13,15,906.0,119.5,2.3,27.0,968.0,834.3,611.08
2018,6,11,13,30,903.0,119.0,2.4,27.0,952.0,869.38,635.22
2018,6,11,13,45,898.5,117.5,2.45,27.0,929.0,899.33,655.61
2018,6,11,14,0,894.0,116.0,2.5,27.0,906.0,926.06,673.99
2018,6,11,14,15,888.0,115.0,2.55,26.9,877.0,948.59,690.0
2018,6,11,14,30,882.0,114.0,2.6,26.8,848.0,967.72,703.97
2018,6,11,14,45,873.0,111.5,2.65,26.65,812.0,978.95,713.13
2018,6,11,15,0,864.0,109.0,2.7,26.5,776.0,986.55,720.18
2018,6,11,15,15,852.0,107.0,2.7,26.5,735.5,988.08,722.61
2018,6,11,15,30,840.0,105.0,2.7,26.5,695.0,986.05,722.93
2018,6,11,15,45,825.5,102.5,2.75,25.95,650.5,991.1,730.12
2018,6,11,16,0,811.0,100.0,2.8,25.4,606.0,978.98,726.09
2018,6,11,16,15,792.5,96.5,2.75,24.95,558.5,958.19,715.32
2018,6,11,16,30,774.0,93.0,2.7,24.5,511.0,934.21,702.44
2018,6,11,16,45,748.5,89.0,2.7,24.1,461.0,899.56,682.41
2018,6,11,17,0,723.0,85.0,2.7,23.7,411.0,862.3,660.21
2018,6,11,17,15,688.0,81.0,2.65,22.95,360.5,820.42,634.65
2018,6,11,17,30,653.0,77.0,2.6,22.2,310.0,770.73,602.53
2018,6,11,17,45,603.5,71.0,2.5,21.5,260.0,703.53,555.8
2018,6,11,18,0,554.0,65.0,2.4,20.8,210.0,636.34,506.91
2018,6,11,18,15,481.0,57.5,2.25,19.95,164.0,546.87,438.47
2018,6,11,18,30,408.0,50.0,2.1,19.1,118.0,459.68,368.32
2018,6,11,18,45,300.5,40.0,1.9,18.25,81.0,344.46,271.2
2018,6,11,19,0,193.0,30.0,1.7,17.4,44.0,234.05,138.86
2018,6,11,19,15,101.5,16.0,1.6,16.9,23.0,87.49,0.0
2018,6,11,19,30,10.0,2.0,1.5,16.4,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.4,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,12,4,45,52.0,7.0,0.75,13.45,8.5,0.0,0.0
2018,6,12,5,0,104.0,14.0,0.8,13.7,17.0,11.02,0.0
2018,6,12,5,15,234.0,25.5,0.85,14.2,49.0,20.95,8.23
2018,6,12,5,30,364.0,37.0,0.9,14.7,81.0,30.48,20.45
2018,6,12,5,45,452.5,44.5,1.0,15.2,124.5,36.55,26.48
2018,6,12,6,0,541.0,52.0,1.1,15.7,168.0,42.74,32.27
2018,6,12,6,15,598.0,57.0,1.05,16.45,216.5,46.79,35.95
2018,6,12,6,30,655.0,62.0,1.0,17.2,265.0,50.92,39.52
2018,6,12,6,45,695.5,65.5,1.0,17.9,316.0,58.16,45.7
2018,6,12,7,0,736.0,69.0,1.0,18.6,367.0,61.22,48.1
2018,6,12,7,15,764.0,72.5,1.05,19.55,418.0,64.06,50.2
2018,6,12,7,30,792.0,76.0,1.1,20.5,469.0,66.84,52.21
2018,6,12,7,45,813.5,78.5,1.1,21.4,518.5,68.75,53.45
2018,6,12,8,0,835.0,81.0,1.1,22.3,568.0,78.88,61.61
2018,6,12,8,15,851.0,83.5,1.2,23.05,615.0,81.1,63.07
