Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,30,867.0,86.0,1.3,23.8,662.0,83.17,64.42
2018,6,12,8,45,879.5,87.5,1.4,24.5,705.0,84.41,65.08
2018,6,12,9,0,892.0,89.0,1.5,25.2,748.0,85.51,65.64
2018,6,12,9,15,902.0,90.5,1.6,25.7,786.5,86.4,66.09
2018,6,12,9,30,912.0,92.0,1.7,26.2,825.0,87.16,66.44
2018,6,12,9,45,919.5,93.0,1.75,26.75,858.0,125.91,70.07
2018,6,12,10,0,927.0,94.0,1.8,27.3,891.0,181.66,98.71
2018,6,12,10,15,932.0,95.0,1.85,27.65,917.5,237.89,138.77
2018,6,12,10,30,937.0,96.0,1.9,28.0,944.0,294.59,184.41
2018,6,12,10,45,941.0,96.5,2.0,28.3,964.0,350.95,231.9
2018,6,12,11,0,945.0,97.0,2.1,28.6,984.0,407.25,279.52
2018,6,12,11,15,947.0,98.0,2.15,28.75,997.0,462.78,325.96
2018,6,12,11,30,949.0,99.0,2.2,28.9,1010.0,517.68,370.78
2018,6,12,11,45,949.5,99.5,2.25,29.05,1015.5,570.65,412.96
2018,6,12,12,0,950.0,100.0,2.3,29.2,1021.0,622.46,453.09
2018,6,12,12,15,948.0,101.5,2.35,29.2,1019.0,672.11,490.86
2018,6,12,12,30,946.0,103.0,2.4,29.2,1017.0,720.01,526.48
2018,6,12,12,45,942.0,104.0,2.45,29.2,1007.0,764.1,558.74
2018,6,12,13,0,938.0,105.0,2.5,29.2,997.0,805.74,588.15
2018,6,12,13,15,935.0,104.5,2.55,29.05,980.5,844.25,614.4
2018,6,12,13,30,932.0,104.0,2.6,28.9,964.0,879.91,638.76
2018,6,12,13,45,927.0,103.0,2.6,28.75,940.5,910.37,659.36
2018,6,12,14,0,922.0,102.0,2.6,28.6,917.0,937.55,677.88
2018,6,12,14,15,915.5,101.5,2.65,28.35,887.5,960.46,694.45
2018,6,12,14,30,909.0,101.0,2.7,28.1,858.0,979.9,708.96
2018,6,12,14,45,901.0,99.5,2.7,27.85,823.0,993.32,719.34
2018,6,12,15,0,893.0,98.0,2.7,27.6,788.0,1003.13,727.6
2018,6,12,15,15,882.0,96.0,2.7,27.6,747.0,1005.77,730.72
2018,6,12,15,30,871.0,94.0,2.7,27.6,706.0,1004.77,731.73
2018,6,12,15,45,857.0,91.5,2.65,26.9,661.0,996.57,729.81
2018,6,12,16,0,843.0,89.0,2.6,26.2,616.0,984.9,725.79
2018,6,12,16,15,826.5,86.0,2.55,25.7,568.5,979.62,725.52
2018,6,12,16,30,810.0,83.0,2.5,25.2,521.0,958.12,714.49
2018,6,12,16,45,786.0,79.5,2.5,24.7,470.5,925.34,696.35
2018,6,12,17,0,762.0,76.0,2.5,24.2,420.0,889.88,676.07
2018,6,12,17,15,730.0,72.0,2.4,23.35,369.0,843.5,647.68
2018,6,12,17,30,698.0,68.0,2.3,22.5,318.0,795.28,617.01
2018,6,12,17,45,652.0,63.0,2.25,21.7,268.0,737.94,578.59
2018,6,12,18,0,606.0,58.0,2.2,20.9,218.0,674.46,533.57
2018,6,12,18,15,537.5,52.0,2.15,20.0,171.5,589.96,470.22
2018,6,12,18,30,469.0,46.0,2.1,19.1,125.0,507.57,404.73
2018,6,12,18,45,361.0,37.0,2.0,18.2,86.0,392.1,308.08
2018,6,12,19,0,253.0,28.0,1.9,17.3,47.0,275.17,168.72
2018,6,12,19,15,139.5,16.0,1.9,16.8,25.5,115.61,0.0
2018,6,12,19,30,26.0,4.0,1.9,16.3,4.0,0.0,0.0
2018,6,12,19,45,13.0,2.0,1.9,15.75,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.5,1.85,12.45,9.0,0.0,0.0
2018,6,13,5,0,108.0,15.0,1.9,12.7,18.0,11.8,0.0
2018,6,13,5,15,239.0,26.5,1.9,13.2,50.5,21.82,8.83
2018,6,13,5,30,370.0,38.0,1.9,13.7,83.0,31.35,21.25
2018,6,13,5,45,458.5,45.0,1.9,14.2,126.5,37.0,26.96
2018,6,13,6,0,547.0,52.0,1.9,14.7,170.0,42.79,32.43
2018,6,13,6,15,605.5,57.5,1.9,15.2,219.5,47.25,36.52
2018,6,13,6,30,664.0,63.0,1.9,15.7,269.0,51.76,40.5
2018,6,13,6,45,705.0,66.5,1.85,16.2,320.5,59.08,46.82
2018,6,13,7,0,746.0,70.0,1.8,16.7,372.0,62.14,49.29
2018,6,13,7,15,775.0,73.0,1.8,17.3,423.5,64.63,51.18
2018,6,13,7,30,804.0,76.0,1.8,17.9,475.0,67.1,53.01
2018,6,13,7,45,826.0,79.0,1.8,18.5,525.5,69.37,54.65
2018,6,13,8,0,848.0,82.0,1.8,19.1,576.0,79.83,63.27
2018,6,13,8,15,864.0,84.0,1.85,19.65,623.5,81.75,64.54
2018,6,13,8,30,880.0,86.0,1.9,20.2,671.0,83.54,65.72
2018,6,13,8,45,893.0,87.5,1.9,20.75,714.5,84.81,66.46
2018,6,13,9,0,906.0,89.0,1.9,21.3,758.0,85.95,67.1
2018,6,13,9,15,912.5,92.0,1.95,21.75,796.0,87.58,68.18
2018,6,13,9,30,919.0,95.0,2.0,22.2,834.0,89.0,69.1
2018,6,13,9,45,922.5,98.5,2.05,22.65,866.0,128.67,73.57
2018,6,13,10,0,926.0,102.0,2.1,23.1,898.0,185.47,103.53
2018,6,13,10,15,931.5,103.0,2.15,23.5,925.0,241.83,144.25
2018,6,13,10,30,937.0,104.0,2.2,23.9,952.0,298.72,190.73
2018,6,13,10,45,941.0,105.0,2.2,24.25,972.5,355.48,239.15
2018,6,13,11,0,945.0,106.0,2.2,24.6,993.0,412.21,287.64
2018,6,13,11,15,947.0,106.5,2.3,24.8,1005.5,467.57,334.74
2018,6,13,11,30,949.0,107.0,2.4,25.0,1018.0,522.29,380.24
2018,6,13,11,45,949.5,107.0,2.45,25.25,1023.0,575.1,422.87
2018,6,13,12,0,950.0,107.0,2.5,25.5,1028.0,626.75,463.4
2018,6,13,12,15,947.0,108.5,2.55,25.65,1025.5,675.97,501.21
2018,6,13,12,30,944.0,110.0,2.6,25.8,1023.0,723.36,536.76
2018,6,13,12,45,939.5,111.0,2.65,25.9,1012.5,767.23,569.15
2018,6,13,13,0,935.0,112.0,2.7,26.0,1002.0,808.63,598.84
2018,6,13,13,15,931.5,112.0,2.75,25.95,985.5,847.31,625.37
2018,6,13,13,30,928.0,112.0,2.8,25.9,969.0,883.15,649.96
2018,6,13,13,45,922.5,111.5,2.85,25.85,945.5,913.8,671.11
2018,6,13,14,0,917.0,111.0,2.9,25.8,922.0,941.18,690.19
2018,6,13,14,15,910.5,109.0,2.95,25.55,891.5,962.81,706.15
2018,6,13,14,30,904.0,107.0,3.0,25.3,861.0,980.88,719.98
2018,6,13,14,45,894.5,105.5,3.0,25.0,825.0,992.98,729.82
2018,6,13,15,0,885.0,104.0,3.0,24.7,789.0,1001.42,737.47
2018,6,13,15,15,873.5,102.0,3.0,24.7,748.0,1003.67,740.41
2018,6,13,15,30,862.0,100.0,3.0,24.7,707.0,1002.31,741.19
2018,6,13,15,45,846.0,98.0,3.05,23.9,661.5,992.83,739.51
2018,6,13,16,0,830.0,96.0,3.1,23.1,616.0,993.28,744.64
2018,6,13,16,15,810.0,93.5,3.05,22.55,567.5,972.22,733.79
2018,6,13,16,30,790.0,91.0,3.0,22.0,519.0,947.96,720.89
2018,6,13,16,45,764.5,87.5,3.0,21.4,468.5,913.9,701.57
2018,6,13,17,0,739.0,84.0,3.0,20.8,418.0,877.17,680.01
2018,6,13,17,15,706.0,79.5,2.95,20.1,367.5,836.13,654.65
2018,6,13,17,30,673.0,75.0,2.9,19.4,317.0,787.42,622.78
2018,6,13,17,45,625.5,69.0,2.85,18.65,266.5,721.74,577.09
2018,6,13,18,0,578.0,63.0,2.8,17.9,216.0,655.97,529.1
2018,6,13,18,15,509.0,55.5,2.7,17.2,169.5,569.55,462.16
2018,6,13,18,30,440.0,48.0,2.6,16.5,123.0,485.35,393.46
2018,6,13,18,45,336.0,38.5,2.55,15.8,85.0,373.23,297.9
2018,6,13,19,0,232.0,29.0,2.5,15.1,47.0,263.79,167.24
2018,6,13,19,15,128.0,16.5,2.45,14.75,25.5,107.59,0.0
2018,6,13,19,30,24.0,4.0,2.4,14.4,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.5,2.55,12.2,8.5,0.0,0.0
2018,6,14,5,0,77.0,15.0,2.6,12.3,17.0,11.8,0.0
2018,6,14,5,15,195.5,28.5,2.65,12.55,48.5,21.64,8.71
2018,6,14,5,30,314.0,42.0,2.7,12.8,80.0,32.05,21.92
2018,6,14,5,45,406.0,50.5,2.75,13.0,123.0,41.09,30.69
2018,6,14,6,0,498.0,59.0,2.8,13.2,166.0,47.84,37.11
2018,6,14,6,15,558.0,65.5,2.75,13.5,215.0,52.78,41.7
2018,6,14,6,30,618.0,72.0,2.7,13.8,264.0,57.75,46.15
2018,6,14,6,45,660.0,77.0,2.65,14.1,315.0,61.38,49.26
2018,6,14,7,0,702.0,82.0,2.6,14.4,366.0,65.0,52.28
2018,6,14,7,15,734.5,85.5,2.55,14.9,417.5,72.95,58.99
2018,6,14,7,30,767.0,89.0,2.5,15.4,469.0,75.46,60.86
2018,6,14,7,45,792.0,91.5,2.45,15.85,519.5,77.08,61.94
2018,6,14,8,0,817.0,94.0,2.4,16.3,570.0,78.67,62.99
2018,6,14,8,15,835.0,95.5,2.35,16.85,617.0,79.39,63.27
2018,6,14,8,30,853.0,97.0,2.3,17.4,664.0,89.25,71.36
2018,6,14,8,45,867.0,99.5,2.25,17.9,708.0,90.92,72.43
2018,6,14,9,0,881.0,102.0,2.2,18.4,752.0,92.41,73.37
2018,6,14,9,15,893.0,102.5,2.2,18.85,791.0,92.62,73.24
2018,6,14,9,30,905.0,103.0,2.2,19.3,830.0,92.71,73.04
2018,6,14,9,45,915.5,102.5,2.2,19.75,864.0,129.79,75.72
2018,6,14,10,0,926.0,102.0,2.2,20.2,898.0,184.97,104.43
2018,6,14,10,15,929.5,104.5,2.2,20.55,924.5,241.76,145.98
2018,6,14,10,30,933.0,107.0,2.2,20.9,951.0,298.9,193.21
2018,6,14,10,45,934.5,109.0,2.25,21.25,970.5,355.29,241.99
2018,6,14,11,0,936.0,111.0,2.3,21.6,990.0,411.4,290.7
2018,6,14,11,15,936.5,113.0,2.35,21.8,1002.5,466.64,338.14
2018,6,14,11,30,937.0,115.0,2.4,22.0,1015.0,521.16,383.85
2018,6,14,11,45,935.5,117.0,2.5,22.15,1020.0,573.77,427.11
2018,6,14,12,0,934.0,119.0,2.6,22.3,1025.0,625.17,468.28
2018,6,14,12,15,932.0,120.0,2.65,22.3,1022.5,674.18,506.74
2018,6,14,12,30,930.0,121.0,2.7,22.3,1020.0,721.5,543.05
2018,6,14,12,45,925.5,121.0,2.75,22.3,1009.0,764.33,575.45
2018,6,14,13,0,921.0,121.0,2.8,22.3,998.0,804.69,605.44
2018,6,14,13,15,915.5,122.0,2.85,22.1,981.0,842.37,632.12
2018,6,14,13,30,910.0,123.0,2.9,21.9,964.0,877.16,656.82
2018,6,14,13,45,902.5,123.0,2.95,21.75,939.5,906.3,677.62
2018,6,14,14,0,895.0,123.0,3.0,21.6,915.0,932.13,696.29
2018,6,14,14,15,888.5,121.5,3.0,21.4,885.5,954.07,712.24
2018,6,14,14,30,882.0,120.0,3.0,21.2,856.0,972.55,726.03
2018,6,14,14,45,873.0,117.5,2.95,20.95,820.0,984.11,735.08
2018,6,14,15,0,864.0,115.0,2.9,20.7,784.0,992.02,741.91
2018,6,14,15,15,852.0,112.5,2.9,20.7,743.0,993.32,744.24
2018,6,14,15,30,840.0,110.0,2.9,20.7,702.0,1005.01,753.75
2018,6,14,15,45,827.0,106.5,2.85,20.15,657.5,996.95,751.26
2018,6,14,16,0,814.0,103.0,2.8,19.6,613.0,985.35,746.67
2018,6,14,16,15,798.5,98.0,2.75,19.3,565.5,965.96,736.18
2018,6,14,16,30,783.0,93.0,2.7,19.0,518.0,943.3,723.5
2018,6,14,16,45,760.5,88.0,2.65,18.7,468.0,910.51,703.68
2018,6,14,17,0,738.0,83.0,2.6,18.4,418.0,875.0,681.7
2018,6,14,17,15,705.5,78.0,2.55,18.0,367.0,833.59,655.23
2018,6,14,17,30,673.0,73.0,2.5,17.6,316.0,784.7,622.48
2018,6,14,17,45,628.0,67.5,2.45,17.2,266.5,722.13,578.31
2018,6,14,18,0,583.0,62.0,2.4,16.8,217.0,659.36,531.94
2018,6,14,18,15,513.5,55.0,2.3,16.3,170.5,573.07,464.94
2018,6,14,18,30,444.0,48.0,2.2,15.8,124.0,488.98,396.27
2018,6,14,18,45,339.0,38.5,2.1,15.25,85.5,375.93,300.14
2018,6,14,19,0,234.0,29.0,2.0,14.7,47.0,262.97,170.03
2018,6,14,19,15,129.0,16.5,1.95,14.4,25.5,108.4,0.0
2018,6,14,19,30,24.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,6,14,19,45,12.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,7.0,2.05,12.6,8.0,0.0,0.0
2018,6,15,5,0,71.0,14.0,2.1,12.7,16.0,11.02,0.0
2018,6,15,5,15,187.0,28.0,2.2,12.95,47.5,21.25,8.38
2018,6,15,5,30,303.0,42.0,2.3,13.2,79.0,31.99,21.83
2018,6,15,5,45,395.5,50.5,2.35,13.45,121.5,41.02,30.57
2018,6,15,6,0,488.0,59.0,2.4,13.7,164.0,47.75,36.96
2018,6,15,6,15,547.5,65.5,2.4,14.0,212.0,52.66,41.52
2018,6,15,6,30,607.0,72.0,2.4,14.3,260.0,57.6,45.93
2018,6,15,6,45,648.5,77.0,2.4,14.55,310.5,61.2,49.02
2018,6,15,7,0,690.0,82.0,2.4,14.8,361.0,64.79,52.02
2018,6,15,7,15,721.0,85.5,2.4,15.3,411.5,72.69,58.68
2018,6,15,7,30,752.0,89.0,2.4,15.8,462.0,75.14,60.49
2018,6,15,7,45,776.0,92.0,2.4,16.25,511.5,77.06,61.82
2018,6,15,8,0,800.0,95.0,2.4,16.7,561.0,78.91,63.1
2018,6,15,8,15,818.0,97.0,2.45,17.05,607.5,79.9,63.66
2018,6,15,8,30,836.0,99.0,2.5,17.4,654.0,80.84,64.18
2018,6,15,8,45,849.5,101.0,2.5,17.8,697.0,91.24,72.75
2018,6,15,9,0,863.0,103.0,2.5,18.2,740.0,92.4,73.42
2018,6,15,9,15,869.5,106.5,2.55,18.5,777.0,93.96,74.49
2018,6,15,9,30,876.0,110.0,2.6,18.8,814.0,95.31,75.38
2018,6,15,9,45,880.5,114.0,2.6,19.05,846.0,132.64,79.34
2018,6,15,10,0,885.0,118.0,2.6,19.3,878.0,187.55,108.64
2018,6,15,10,15,890.5,119.0,2.65,19.45,904.5,241.74,148.41
2018,6,15,10,30,896.0,120.0,2.7,19.6,931.0,296.48,194.03
2018,6,15,10,45,900.0,121.5,2.7,19.75,951.0,351.41,241.93
2018,6,15,11,0,904.0,123.0,2.7,19.9,971.0,406.37,290.11
2018,6,15,11,15,906.5,123.5,2.75,19.95,984.0,459.96,336.82
2018,6,15,11,30,909.0,124.0,2.8,20.0,997.0,513.04,382.1
2018,6,15,11,45,909.0,124.5,2.85,20.0,1002.0,564.18,424.85
2018,6,15,12,0,909.0,125.0,2.9,20.0,1007.0,614.25,465.66
2018,6,15,12,15,906.5,126.5,2.95,19.95,1004.5,662.23,503.97
2018,6,15,12,30,904.0,128.0,3.0,19.9,1002.0,708.57,540.19
2018,6,15,12,45,899.5,129.0,3.0,19.85,992.0,751.22,572.79
2018,6,15,13,0,895.0,130.0,3.0,19.8,982.0,791.53,603.08
2018,6,15,13,15,892.0,128.5,3.05,19.65,965.5,828.44,629.77
2018,6,15,13,30,889.0,127.0,3.1,19.5,949.0,862.56,654.26
2018,6,15,13,45,885.0,125.0,3.15,19.4,926.0,892.41,675.72
2018,6,15,14,0,881.0,123.0,3.2,19.3,903.0,919.1,695.11
2018,6,15,14,15,875.0,121.0,3.25,19.05,874.0,940.68,711.53
2018,6,15,14,30,869.0,119.0,3.3,18.8,845.0,958.83,725.81
2018,6,15,14,45,861.0,116.0,3.3,18.55,809.5,970.58,735.55
2018,6,15,15,0,853.0,113.0,3.3,18.3,774.0,978.74,743.08
2018,6,15,15,15,840.5,111.0,3.3,18.3,733.5,979.91,745.34
2018,6,15,15,30,828.0,109.0,3.3,18.3,693.0,991.46,754.93
2018,6,15,15,45,815.5,105.0,3.35,17.65,649.0,983.26,753.33
2018,6,15,16,0,803.0,101.0,3.4,17.0,605.0,971.55,749.57
2018,6,15,16,15,788.5,95.5,3.35,16.65,558.0,952.58,739.25
2018,6,15,16,30,774.0,90.0,3.3,16.3,511.0,930.37,726.68
2018,6,15,16,45,753.0,85.0,3.25,15.95,462.0,899.18,707.62
2018,6,15,17,0,732.0,80.0,3.2,15.6,413.0,865.3,686.36
2018,6,15,17,15,699.5,76.0,3.15,15.25,363.0,818.96,655.47
2018,6,15,17,30,667.0,72.0,3.1,14.9,313.0,777.6,627.38
2018,6,15,17,45,622.0,66.5,3.05,14.55,264.0,715.2,582.18
2018,6,15,18,0,577.0,61.0,3.0,14.2,215.0,652.65,534.9
2018,6,15,18,15,503.5,55.0,2.9,13.85,169.0,564.39,464.83
2018,6,15,18,30,430.0,49.0,2.8,13.5,123.0,478.36,393.24
2018,6,15,18,45,319.0,40.0,2.75,13.15,85.0,361.05,292.28
2018,6,15,19,0,208.0,31.0,2.7,12.8,47.0,250.12,165.78
2018,6,15,19,15,113.0,17.5,2.65,12.7,25.5,97.42,0.0
2018,6,15,19,30,18.0,4.0,2.6,12.6,4.0,0.0,0.0
2018,6,15,19,45,9.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,4,45,28.0,7.0,1.8,12.55,8.0,0.0,0.0
2018,6,16,5,0,56.0,14.0,1.8,12.6,16.0,11.02,0.0
2018,6,16,5,15,162.5,29.5,1.8,12.85,46.5,22.25,8.98
2018,6,16,5,30,269.0,45.0,1.8,13.1,77.0,33.93,23.51
2018,6,16,5,45,362.0,54.5,1.8,13.3,119.5,41.37,30.9
2018,6,16,6,0,455.0,64.0,1.8,13.5,162.0,51.45,40.28
2018,6,16,6,15,518.0,71.0,1.75,13.9,210.0,56.57,45.01
2018,6,16,6,30,581.0,78.0,1.7,14.3,258.0,61.72,49.59
2018,6,16,6,45,626.5,83.5,1.7,14.65,309.0,65.54,52.84
2018,6,16,7,0,672.0,89.0,1.7,15.0,360.0,69.34,55.98
2018,6,16,7,15,706.0,92.5,1.7,15.45,411.0,71.55,57.63
2018,6,16,7,30,740.0,96.0,1.7,15.9,462.0,73.76,59.25
2018,6,16,7,45,767.0,98.0,1.65,16.35,512.0,80.98,65.18
2018,6,16,8,0,794.0,100.0,1.6,16.8,562.0,82.09,65.79
2018,6,16,8,15,812.5,102.0,1.6,17.3,608.5,82.96,66.19
2018,6,16,8,30,831.0,104.0,1.6,17.8,655.0,83.78,66.56
2018,6,16,8,45,847.0,105.0,1.6,18.3,699.0,93.39,74.38
2018,6,16,9,0,863.0,106.0,1.6,18.8,743.0,94.03,74.57
2018,6,16,9,15,874.5,107.0,1.65,19.2,781.5,94.4,74.6
2018,6,16,9,30,886.0,108.0,1.7,19.6,820.0,94.64,74.53
2018,6,16,9,45,895.0,109.0,1.7,20.05,853.5,130.6,77.18
2018,6,16,10,0,904.0,110.0,1.7,20.5,887.0,185.26,105.42
2018,6,16,10,15,909.5,111.5,1.75,20.8,914.0,240.68,145.56
2018,6,16,10,30,915.0,113.0,1.8,21.1,941.0,296.66,191.54
2018,6,16,10,45,918.5,114.5,1.85,21.4,961.0,352.4,239.45
2018,6,16,11,0,922.0,116.0,1.9,21.7,981.0,408.09,287.52
2018,6,16,11,15,924.0,116.0,2.0,21.85,993.5,462.03,333.89
2018,6,16,11,30,926.0,116.0,2.1,22.0,1006.0,515.37,378.75
2018,6,16,11,45,926.0,117.0,2.2,22.15,1011.5,567.55,421.57
2018,6,16,12,0,926.0,118.0,2.3,22.3,1017.0,618.65,462.41
2018,6,16,12,15,924.0,119.0,2.35,22.3,1014.5,667.25,500.44
2018,6,16,12,30,922.0,120.0,2.4,22.3,1012.0,714.19,536.36
2018,6,16,12,45,918.5,121.0,2.5,22.25,1002.5,758.14,569.81
2018,6,16,13,0,915.0,122.0,2.6,22.2,993.0,799.79,601.09
2018,6,16,13,15,910.5,122.0,2.7,22.05,976.5,837.29,627.8
2018,6,16,13,30,906.0,122.0,2.8,21.9,960.0,871.93,652.6
2018,6,16,13,45,900.0,121.5,2.9,21.7,936.5,901.83,674.38
2018,6,16,14,0,894.0,121.0,3.0,21.5,913.0,928.48,694.11
2018,6,16,14,15,886.0,120.0,3.05,21.2,883.0,949.5,710.1
2018,6,16,14,30,878.0,119.0,3.1,20.9,853.0,967.02,723.94
2018,6,16,14,45,867.5,118.0,3.15,20.6,817.5,978.61,734.0
2018,6,16,15,0,857.0,117.0,3.2,20.3,782.0,986.61,741.88
2018,6,16,15,15,845.0,115.0,3.2,20.3,741.5,1002.61,754.12
2018,6,16,15,30,833.0,113.0,3.2,20.3,701.0,1001.01,754.62
2018,6,16,15,45,817.0,110.5,3.25,19.5,656.5,991.16,752.55
2018,6,16,16,0,801.0,108.0,3.3,18.7,612.0,977.8,748.21
2018,6,16,16,15,779.5,106.0,3.3,18.25,564.5,956.01,736.72
2018,6,16,16,30,758.0,104.0,3.3,17.8,517.0,931.03,722.97
2018,6,16,16,45,730.5,100.0,3.3,17.4,466.5,902.07,706.12
2018,6,16,17,0,703.0,96.0,3.3,17.0,416.0,863.8,682.25
2018,6,16,17,15,664.5,92.0,3.3,16.55,365.5,812.53,648.43
2018,6,16,17,30,626.0,88.0,3.3,16.1,315.0,759.73,612.39
2018,6,16,17,45,572.0,82.0,3.3,15.65,265.0,688.62,560.95
2018,6,16,18,0,518.0,76.0,3.3,15.2,215.0,617.37,507.12
2018,6,16,18,15,442.0,67.5,3.2,14.85,168.5,524.09,432.75
2018,6,16,18,30,366.0,59.0,3.1,14.5,122.0,433.72,357.47
2018,6,16,18,45,260.5,47.0,3.05,14.15,84.5,323.32,261.49
2018,6,16,19,0,155.0,35.0,3.0,13.8,47.0,216.52,144.3
2018,6,16,19,15,82.5,19.5,3.0,13.65,25.5,76.46,0.0
2018,6,16,19,30,10.0,4.0,3.0,13.5,4.0,0.0,0.0
2018,6,16,19,45,5.0,2.0,3.0,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,4,45,5.5,4.0,1.7,12.95,4.0,0.0,0.0
2018,6,17,5,0,11.0,8.0,1.7,13.0,8.0,6.29,0.0
2018,6,17,5,15,16.5,16.5,1.7,13.15,18.0,13.02,2.84
2018,6,17,5,30,22.0,25.0,1.7,13.3,28.0,19.64,11.23
2018,6,17,5,45,50.5,39.5,1.75,13.5,49.5,30.25,21.1
2018,6,17,6,0,79.0,54.0,1.8,13.7,71.0,40.87,30.86
2018,6,17,6,15,40.5,68.0,1.8,13.9,77.0,51.17,40.22
2018,6,17,6,30,2.0,82.0,1.8,14.1,83.0,61.4,49.34
2018,6,17,6,45,46.0,116.5,1.75,14.3,135.0,83.68,68.94
2018,6,17,7,0,90.0,151.0,1.7,14.5,187.0,105.81,88.08
2018,6,17,7,15,198.0,170.0,1.7,14.7,263.5,116.69,97.15
2018,6,17,7,30,306.0,189.0,1.7,14.9,340.0,125.21,104.08
2018,6,17,7,45,345.5,201.5,1.65,15.15,389.0,132.57,109.9
2018,6,17,8,0,385.0,214.0,1.6,15.4,438.0,133.6,110.29
2018,6,17,8,15,367.0,241.0,1.6,15.6,468.5,152.66,126.0
2018,6,17,8,30,349.0,268.0,1.6,15.8,499.0,164.77,135.67
2018,6,17,8,45,288.5,301.0,1.55,16.05,500.5,177.63,145.85
2018,6,17,9,0,228.0,334.0,1.5,16.3,502.0,202.4,165.76
2018,6,17,9,15,180.5,356.0,1.45,16.55,493.5,210.23,171.54
2018,6,17,9,30,133.0,378.0,1.4,16.8,485.0,217.4,176.81
2018,6,17,9,45,166.5,394.0,1.4,17.1,533.5,236.9,179.49
2018,6,17,10,0,200.0,410.0,1.4,17.4,582.0,266.45,197.69
2018,6,17,10,15,266.0,407.0,1.4,17.85,643.0,281.7,205.28
2018,6,17,10,30,332.0,404.0,1.4,18.3,704.0,320.76,232.82
2018,6,17,10,45,555.0,297.0,1.4,18.8,812.0,346.38,247.03
2018,6,17,11,0,778.0,190.0,1.4,19.3,920.0,398.06,284.5
2018,6,17,11,15,832.0,162.0,1.45,19.65,952.5,451.02,328.17
2018,6,17,11,30,886.0,134.0,1.5,20.0,985.0,507.09,373.71
2018,6,17,11,45,889.0,132.5,1.5,20.35,991.0,557.54,414.27
2018,6,17,12,0,892.0,131.0,1.5,20.7,997.0,607.2,452.97
2018,6,17,12,15,892.5,131.0,1.55,21.0,996.0,655.35,489.79
2018,6,17,12,30,893.0,131.0,1.6,21.3,995.0,702.12,524.64
2018,6,17,12,45,893.0,129.0,1.65,21.55,986.5,745.39,556.38
2018,6,17,13,0,893.0,127.0,1.7,21.8,978.0,786.53,586.02
2018,6,17,13,15,890.0,126.5,1.75,21.9,962.5,824.12,611.75
2018,6,17,13,30,887.0,126.0,1.8,22.0,947.0,859.01,635.38
2018,6,17,13,45,883.0,124.5,1.85,22.1,924.5,889.27,655.93
2018,6,17,14,0,879.0,123.0,1.9,22.2,902.0,916.41,674.5
2018,6,17,14,15,871.5,121.5,1.9,22.2,872.5,937.1,688.62
2018,6,17,14,30,864.0,120.0,1.9,22.2,843.0,954.33,700.66
2018,6,17,14,45,855.0,118.0,1.95,22.15,808.0,966.14,710.04
2018,6,17,15,0,846.0,116.0,2.0,22.1,773.0,974.4,717.35
2018,6,17,15,15,834.0,113.5,2.0,22.1,732.5,975.61,719.52
2018,6,17,15,30,822.0,111.0,2.0,22.1,692.0,987.34,728.81
2018,6,17,15,45,807.5,108.5,2.0,21.85,648.5,978.97,725.72
2018,6,17,16,0,793.0,106.0,2.0,21.6,605.0,967.14,720.67
2018,6,17,16,15,775.0,102.0,2.0,21.3,558.0,946.6,710.07
2018,6,17,16,30,757.0,98.0,2.0,21.0,511.0,922.9,697.38
2018,6,17,16,45,731.5,94.0,2.0,20.75,461.5,888.65,677.22
2018,6,17,17,0,706.0,90.0,2.0,20.5,412.0,858.81,659.81
2018,6,17,17,15,671.5,84.5,2.0,20.05,361.5,809.51,628.7
2018,6,17,17,30,637.0,79.0,2.0,19.6,311.0,758.71,595.56
2018,6,17,17,45,589.5,73.0,2.0,19.15,262.0,693.88,550.69
2018,6,17,18,0,542.0,67.0,2.0,18.7,213.0,628.94,503.61
2018,6,17,18,15,473.0,59.5,1.9,18.05,167.5,543.33,437.99
2018,6,17,18,30,404.0,52.0,1.8,17.4,122.0,459.7,370.63
2018,6,17,18,45,305.0,41.0,1.7,16.8,84.5,350.84,279.2
2018,6,17,19,0,206.0,30.0,1.6,16.2,47.0,247.62,165.61
2018,6,17,19,15,113.0,17.0,1.6,15.75,25.5,97.15,0.0
2018,6,17,19,30,20.0,4.0,1.6,15.3,4.0,3.15,0.0
2018,6,17,19,45,10.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,4,45,36.0,7.0,1.0,12.85,8.0,0.0,0.0
2018,6,18,5,0,72.0,14.0,1.0,13.1,16.0,11.02,0.0
2018,6,18,5,15,182.5,27.5,1.05,13.55,46.0,20.87,7.83
2018,6,18,5,30,293.0,41.0,1.1,14.0,76.0,31.22,21.1
2018,6,18,5,45,345.5,50.0,1.1,14.4,110.0,38.11,27.92
2018,6,18,6,0,398.0,59.0,1.1,14.8,144.0,46.95,36.11
2018,6,18,6,15,238.5,85.0,1.1,15.3,139.5,61.83,49.42
2018,6,18,6,30,79.0,111.0,1.1,15.8,135.0,78.06,63.66
2018,6,18,6,45,248.0,118.0,1.05,16.3,214.0,83.12,67.86
2018,6,18,7,0,417.0,125.0,1.0,16.8,293.0,87.37,71.23
2018,6,18,7,15,555.5,113.5,1.0,17.35,369.0,83.01,67.08
2018,6,18,7,30,694.0,102.0,1.0,17.9,445.0,76.71,61.28
2018,6,18,7,45,729.5,102.5,1.0,18.45,496.5,76.83,61.04
2018,6,18,8,0,765.0,103.0,1.0,19.0,548.0,83.39,66.29
2018,6,18,8,15,784.0,105.5,1.05,19.55,594.0,84.47,66.84
2018,6,18,8,30,803.0,108.0,1.1,20.1,640.0,85.49,67.36
2018,6,18,8,45,818.0,110.0,1.15,20.65,683.0,86.01,67.46
2018,6,18,9,0,833.0,112.0,1.2,21.2,726.0,96.3,75.73
2018,6,18,9,15,840.5,116.0,1.25,21.6,763.5,97.95,76.79
2018,6,18,9,30,848.0,120.0,1.3,22.0,801.0,99.36,77.68
2018,6,18,9,45,830.5,136.5,1.4,22.4,826.0,129.02,77.2
2018,6,18,10,0,813.0,153.0,1.5,22.8,851.0,186.69,109.23
2018,6,18,10,15,753.0,196.0,1.6,23.1,858.5,243.27,152.54
2018,6,18,10,30,693.0,239.0,1.7,23.4,866.0,301.48,201.29
2018,6,18,10,45,635.0,277.5,1.75,23.7,861.5,352.31,245.07
2018,6,18,11,0,577.0,316.0,1.8,24.0,857.0,404.35,288.81
2018,6,18,11,15,595.5,309.5,1.9,24.2,875.0,442.3,320.2
2018,6,18,11,30,614.0,303.0,2.0,24.4,893.0,488.83,357.41
2018,6,18,11,45,614.0,308.0,2.05,24.6,901.0,534.63,393.23
2018,6,18,12,0,614.0,313.0,2.1,24.8,909.0,580.32,428.07
2018,6,18,12,15,709.5,251.0,2.15,24.85,938.5,638.47,472.17
2018,6,18,12,30,805.0,189.0,2.2,24.9,968.0,694.15,514.43
2018,6,18,12,45,808.5,182.5,2.3,24.95,959.0,735.59,545.37
2018,6,18,13,0,812.0,176.0,2.4,25.0,950.0,774.99,574.54
2018,6,18,13,15,856.5,146.5,2.4,24.95,950.5,812.91,602.47
2018,6,18,13,30,901.0,117.0,2.4,24.9,951.0,862.41,635.94
2018,6,18,13,45,897.0,115.5,2.45,24.8,928.5,892.88,656.99
2018,6,18,14,0,893.0,114.0,2.5,24.7,906.0,920.19,676.17
2018,6,18,14,15,887.0,113.0,2.5,24.5,877.5,942.88,692.25
2018,6,18,14,30,881.0,112.0,2.5,24.3,849.0,962.2,706.26
2018,6,18,14,45,872.5,109.5,2.5,24.15,813.5,974.12,715.46
2018,6,18,15,0,864.0,107.0,2.5,24.0,778.0,982.44,722.53
2018,6,18,15,15,852.5,104.5,2.5,24.0,737.5,984.17,725.07
2018,6,18,15,30,841.0,102.0,2.5,24.0,697.0,982.32,725.49
2018,6,18,15,45,828.0,99.0,2.45,23.45,653.5,988.33,732.34
2018,6,18,16,0,815.0,96.0,2.4,22.9,610.0,977.41,728.09
2018,6,18,16,15,798.0,92.5,2.4,22.6,563.0,958.42,718.5
2018,6,18,16,30,781.0,89.0,2.4,22.3,516.0,936.24,706.8
2018,6,18,16,45,756.5,85.5,2.35,21.95,466.5,903.48,687.46
2018,6,18,17,0,732.0,82.0,2.3,21.6,417.0,868.1,666.05
2018,6,18,17,15,699.0,77.5,2.25,21.05,366.5,820.73,636.19
2018,6,18,17,30,666.0,73.0,2.2,20.5,316.0,778.46,609.06
2018,6,18,17,45,619.5,67.5,2.1,19.95,266.5,714.73,564.72
2018,6,18,18,0,573.0,62.0,2.0,19.4,217.0,650.9,518.41
2018,6,18,18,15,505.0,55.5,1.9,18.7,171.0,566.94,454.67
2018,6,18,18,30,437.0,49.0,1.8,18.0,125.0,485.0,389.13
2018,6,18,18,45,335.5,39.5,1.65,17.3,87.0,374.88,297.18
2018,6,18,19,0,234.0,30.0,1.5,16.6,49.0,270.01,182.29
2018,6,18,19,15,130.0,17.5,1.5,16.2,27.0,110.23,0.0
2018,6,18,19,30,26.0,5.0,1.5,15.8,5.0,3.93,0.0
2018,6,18,19,45,13.0,2.5,1.45,15.45,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,19,4,45,41.0,6.0,1.45,13.1,7.0,0.0,0.0
2018,6,19,5,0,82.0,12.0,1.5,13.2,14.0,9.44,0.0
2018,6,19,5,15,198.0,23.5,1.5,13.5,43.0,19.15,6.57
2018,6,19,5,30,314.0,35.0,1.5,13.8,72.0,28.58,18.83
2018,6,19,5,45,206.5,39.5,1.5,14.05,68.5,29.76,20.61
2018,6,19,6,0,99.0,44.0,1.5,14.3,65.0,33.05,23.84
2018,6,19,6,15,49.5,62.5,1.5,14.65,73.0,46.78,36.2
2018,6,19,6,30,0.0,81.0,1.5,15.0,81.0,60.68,48.54
2018,6,19,6,45,48.0,116.5,1.5,15.3,136.0,83.68,68.67
2018,6,19,7,0,96.0,152.0,1.5,15.6,191.0,103.84,85.97
2018,6,19,7,15,396.5,125.0,1.5,16.1,316.5,86.18,70.18
2018,6,19,7,30,697.0,98.0,1.5,16.6,442.0,74.18,59.42
2018,6,19,7,45,756.0,91.5,1.45,17.1,500.5,76.28,60.93
2018,6,19,8,0,815.0,85.0,1.4,17.6,559.0,72.73,57.54
2018,6,19,8,15,832.5,87.5,1.45,18.25,606.0,83.04,66.02
2018,6,19,8,30,850.0,90.0,1.5,18.9,653.0,85.07,67.36
2018,6,19,8,45,863.5,91.5,1.5,19.5,696.0,86.26,68.01
2018,6,19,9,0,877.0,93.0,1.5,20.1,739.0,87.32,68.56
2018,6,19,9,15,887.5,94.5,1.5,20.6,777.5,88.14,68.96
2018,6,19,9,30,898.0,96.0,1.5,21.1,816.0,88.84,69.25
2018,6,19,9,45,905.5,97.0,1.55,21.65,849.0,123.14,71.39
2018,6,19,10,0,913.0,98.0,1.6,22.2,882.0,177.98,98.95
2018,6,19,10,15,919.0,99.0,1.65,22.55,909.0,233.52,138.6
2018,6,19,10,30,925.0,100.0,1.7,22.9,936.0,289.66,184.29
2018,6,19,10,45,929.0,101.0,1.75,23.3,956.5,345.61,231.99
2018,6,19,11,0,933.0,102.0,1.8,23.7,977.0,401.55,279.87
2018,6,19,11,15,935.5,102.5,1.85,23.9,990.5,456.35,326.42
2018,6,19,11,30,938.0,103.0,1.9,24.1,1004.0,510.59,371.41
2018,6,19,11,45,939.0,103.5,1.95,24.3,1010.0,563.33,414.02
2018,6,19,12,0,940.0,104.0,2.0,24.5,1016.0,615.02,454.61
2018,6,19,12,15,937.0,105.5,2.05,24.6,1013.5,663.73,492.12
2018,6,19,12,30,934.0,107.0,2.1,24.7,1011.0,710.65,527.41
2018,6,19,12,45,928.0,109.5,2.2,24.75,1001.0,754.2,559.96
2018,6,19,13,0,922.0,112.0,2.3,24.8,991.0,795.3,590.04
2018,6,19,13,15,919.0,111.5,2.35,24.8,975.0,833.61,616.21
2018,6,19,13,30,916.0,111.0,2.4,24.8,959.0,869.13,640.46
2018,6,19,13,45,911.5,109.5,2.45,24.75,936.0,899.51,661.43
2018,6,19,14,0,907.0,108.0,2.5,24.7,913.0,926.65,680.35
2018,6,19,14,15,900.0,107.0,2.5,24.5,883.5,948.66,695.97
2018,6,19,14,30,893.0,106.0,2.5,24.3,854.0,967.2,709.46
2018,6,19,14,45,884.0,105.0,2.55,24.15,819.0,980.3,719.91
2018,6,19,15,0,875.0,104.0,2.6,24.0,784.0,989.84,728.26
2018,6,19,15,15,864.0,101.5,2.6,24.0,743.5,992.18,731.19
2018,6,19,15,30,853.0,99.0,2.6,24.0,703.0,990.91,731.99
2018,6,19,15,45,838.0,97.0,2.6,23.4,658.5,982.64,730.07
2018,6,19,16,0,823.0,95.0,2.6,22.8,614.0,984.28,734.93
2018,6,19,16,15,804.5,91.5,2.6,22.3,566.0,963.78,724.74
2018,6,19,16,30,786.0,88.0,2.6,21.8,518.0,940.08,712.52
2018,6,19,16,45,761.0,85.0,2.6,21.35,468.5,907.45,693.9
2018,6,19,17,0,736.0,82.0,2.6,20.9,419.0,872.2,673.12
2018,6,19,17,15,703.0,77.5,2.55,20.2,368.5,824.8,643.4
2018,6,19,17,30,670.0,73.0,2.5,19.5,318.0,782.46,616.37
2018,6,19,17,45,624.0,68.0,2.45,18.8,268.5,719.85,573.15
2018,6,19,18,0,578.0,63.0,2.4,18.1,219.0,657.04,527.78
2018,6,19,18,15,512.0,56.0,2.35,17.4,173.0,574.01,464.32
2018,6,19,18,30,446.0,49.0,2.3,16.7,127.0,492.93,398.93
2018,6,19,18,45,346.0,39.5,2.25,16.0,88.5,383.73,307.01
2018,6,19,19,0,246.0,30.0,2.2,15.3,50.0,277.53,190.92
2018,6,19,19,15,137.0,17.5,2.15,14.9,27.5,115.5,0.0
2018,6,19,19,30,28.0,5.0,2.1,14.5,5.0,3.93,0.0
2018,6,19,19,45,14.0,2.5,2.1,14.1,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,4,45,38.0,5.5,1.75,11.65,6.5,0.0,0.0
2018,6,20,5,0,76.0,11.0,1.8,11.9,13.0,8.65,0.0
2018,6,20,5,15,175.0,23.5,1.85,12.35,40.5,17.95,5.69
2018,6,20,5,30,274.0,36.0,1.9,12.8,68.0,29.22,19.44
2018,6,20,5,45,373.5,43.0,1.95,13.2,109.5,34.82,25.12
2018,6,20,6,0,473.0,50.0,2.0,13.6,151.0,40.59,30.61
2018,6,20,6,15,244.5,78.0,2.0,14.05,131.0,57.42,45.75
2018,6,20,6,30,16.0,106.0,2.0,14.5,111.0,77.09,63.15
2018,6,20,6,45,191.5,118.5,2.0,14.9,194.5,82.57,67.79
2018,6,20,7,0,367.0,131.0,2.0,15.3,278.0,90.28,74.27
2018,6,20,7,15,589.5,102.5,2.0,15.8,376.0,76.14,61.55
2018,6,20,7,30,812.0,74.0,2.0,16.3,474.0,65.89,52.3
2018,6,20,7,45,833.5,76.5,2.0,16.8,524.5,75.52,60.37
2018,6,20,8,0,855.0,79.0,2.0,17.3,575.0,78.08,62.24
2018,6,20,8,15,870.5,81.5,2.0,17.8,622.5,80.36,63.86
2018,6,20,8,30,886.0,84.0,2.0,18.3,670.0,82.5,65.36
2018,6,20,8,45,899.0,85.5,2.0,18.8,714.0,83.82,66.17
2018,6,20,9,0,912.0,87.0,2.0,19.3,758.0,85.01,66.87
2018,6,20,9,15,914.0,92.0,2.05,19.7,795.0,87.65,68.83
2018,6,20,9,30,916.0,97.0,2.1,20.1,832.0,89.99,70.53
2018,6,20,9,45,915.0,104.0,2.1,20.5,863.5,126.77,74.76
2018,6,20,10,0,914.0,111.0,2.1,20.9,895.0,184.35,104.64
2018,6,20,10,15,921.0,111.5,2.15,21.15,923.0,240.04,144.54
2018,6,20,10,30,928.0,112.0,2.2,21.4,951.0,296.44,190.74
2018,6,20,10,45,933.0,112.5,2.3,21.65,972.0,352.76,239.28
2018,6,20,11,0,938.0,113.0,2.4,21.9,993.0,409.16,288.26
2018,6,20,11,15,941.5,112.5,2.45,22.0,1006.5,464.25,335.74
2018,6,20,11,30,945.0,112.0,2.5,22.1,1020.0,518.85,381.78
2018,6,20,11,45,947.0,112.0,2.6,22.2,1026.5,572.35,425.92
2018,6,20,12,0,949.0,112.0,2.7,22.3,1033.0,624.91,468.18
2018,6,20,12,15,948.0,112.0,2.8,22.2,1031.0,674.46,507.61
2018,6,20,12,30,947.0,112.0,2.9,22.1,1029.0,722.33,544.96
2018,6,20,12,45,946.0,111.0,2.95,22.0,1020.0,767.5,579.44
2018,6,20,13,0,945.0,110.0,3.0,21.9,1011.0,810.38,611.4
2018,6,20,13,15,942.0,109.5,3.05,21.75,995.0,849.58,639.06
2018,6,20,13,30,939.0,109.0,3.1,21.6,979.0,885.93,664.75
2018,6,20,13,45,935.5,107.0,3.1,21.45,955.5,917.48,686.86
2018,6,20,14,0,932.0,105.0,3.1,21.3,932.0,945.76,706.82
2018,6,20,14,15,926.0,103.5,3.1,21.1,902.5,968.85,723.52
2018,6,20,14,30,920.0,102.0,3.1,20.9,873.0,988.41,738.02
2018,6,20,14,45,912.5,100.0,3.1,20.65,837.5,1002.42,749.12
2018,6,20,15,0,905.0,98.0,3.1,20.4,802.0,1012.76,758.0
2018,6,20,15,15,894.0,96.0,3.1,20.4,761.0,1015.94,761.58
2018,6,20,15,30,883.0,94.0,3.1,20.4,720.0,1015.44,762.94
2018,6,20,15,45,869.5,91.5,3.05,19.9,675.0,1008.21,761.01
2018,6,20,16,0,856.0,89.0,3.0,19.4,630.0,997.47,756.88
2018,6,20,16,15,839.0,86.5,2.9,19.05,582.0,979.78,747.28
2018,6,20,16,30,822.0,84.0,2.8,18.7,534.0,971.64,744.28
2018,6,20,16,45,799.0,80.0,2.75,18.3,483.0,939.48,725.22
2018,6,20,17,0,776.0,76.0,2.7,17.9,432.0,904.55,704.09
2018,6,20,17,15,745.0,72.0,2.65,17.4,380.5,859.27,675.34
2018,6,20,17,30,714.0,68.0,2.6,16.9,329.0,812.04,644.3
2018,6,20,17,45,670.5,63.0,2.55,16.35,278.5,750.13,601.21
2018,6,20,18,0,627.0,58.0,2.5,15.8,228.0,695.12,561.26
2018,6,20,18,15,561.5,52.0,2.4,15.3,180.5,612.76,497.59
2018,6,20,18,30,496.0,46.0,2.3,14.8,133.0,532.35,432.09
2018,6,20,18,45,394.0,38.0,2.2,14.3,93.5,421.93,338.55
2018,6,20,19,0,292.0,30.0,2.1,13.8,54.0,314.42,218.97
2018,6,20,19,15,165.0,17.5,2.1,13.5,29.5,136.39,0.0
2018,6,20,19,30,38.0,5.0,2.1,13.2,5.0,3.93,0.0
2018,6,20,19,45,19.0,2.5,2.05,12.95,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,21,4,45,41.5,6.0,1.95,12.0,7.0,0.0,0.0
2018,6,21,5,0,83.0,12.0,2.0,12.2,14.0,9.44,0.0
2018,6,21,5,15,183.0,24.5,2.05,12.45,42.0,18.7,5.97
2018,6,21,5,30,283.0,37.0,2.1,12.7,70.0,30.12,20.19
2018,6,21,5,45,274.0,48.5,2.15,13.0,93.0,36.55,26.66
2018,6,21,6,0,265.0,60.0,2.2,13.3,116.0,44.43,34.06
2018,6,21,6,15,163.5,87.5,2.2,13.7,125.0,62.56,50.37
2018,6,21,6,30,62.0,115.0,2.2,14.1,134.0,81.41,67.07
2018,6,21,6,45,132.0,135.5,2.2,14.55,185.5,94.0,77.95
2018,6,21,7,0,202.0,156.0,2.2,15.0,237.0,107.82,89.7
2018,6,21,7,15,434.5,133.0,2.15,15.45,338.0,91.84,75.34
2018,6,21,7,30,667.0,110.0,2.1,15.9,439.0,81.45,65.94
2018,6,21,7,45,761.5,95.5,2.1,16.4,508.0,79.18,63.63
2018,6,21,8,0,856.0,81.0,2.1,16.9,577.0,79.37,63.45
2018,6,21,8,15,871.5,83.5,2.1,17.4,624.5,81.62,65.05
2018,6,21,8,30,887.0,86.0,2.1,17.9,672.0,83.73,66.52
2018,6,21,8,45,899.0,88.0,2.1,18.4,716.0,85.29,67.52
2018,6,21,9,0,911.0,90.0,2.1,18.9,760.0,86.69,68.4
2018,6,21,9,15,921.5,91.0,2.05,19.35,799.5,87.35,68.67
2018,6,21,9,30,932.0,92.0,2.0,19.8,839.0,87.88,68.85
2018,6,21,9,45,940.0,92.5,2.0,20.25,872.5,121.63,70.52
2018,6,21,10,0,948.0,93.0,2.0,20.7,906.0,178.14,98.61
2018,6,21,10,15,953.5,94.0,2.0,21.15,933.5,235.5,139.6
2018,6,21,10,30,959.0,95.0,2.0,21.6,961.0,293.41,186.9
2018,6,21,10,45,963.5,95.5,2.0,22.05,982.5,351.07,236.27
2018,6,21,11,0,968.0,96.0,2.0,22.5,1004.0,408.72,285.82
2018,6,21,11,15,970.5,96.5,2.05,22.75,1017.5,465.37,334.17
2018,6,21,11,30,973.0,97.0,2.1,23.0,1031.0,521.4,380.84
2018,6,21,11,45,974.0,97.0,2.1,23.25,1037.0,575.54,424.6
2018,6,21,12,0,975.0,97.0,2.1,23.5,1043.0,628.54,466.11
2018,6,21,12,15,970.5,100.0,2.2,23.55,1040.5,679.01,505.43
2018,6,21,12,30,966.0,103.0,2.3,23.6,1038.0,727.55,542.42
2018,6,21,12,45,958.5,106.5,2.35,23.7,1027.5,772.21,575.47
2018,6,21,13,0,951.0,110.0,2.4,23.8,1017.0,814.27,605.75
2018,6,21,13,15,948.5,109.0,2.45,23.8,1001.0,853.72,632.71
2018,6,21,13,30,946.0,108.0,2.5,23.8,985.0,890.31,657.7
2018,6,21,13,45,942.0,106.5,2.55,23.8,961.5,922.14,679.51
2018,6,21,14,0,938.0,105.0,2.6,23.8,938.0,950.67,699.22
2018,6,21,14,15,932.5,103.5,2.6,23.65,908.5,974.45,715.86
2018,6,21,14,30,927.0,102.0,2.6,23.5,879.0,994.69,730.34
2018,6,21,14,45,919.5,100.0,2.6,23.4,843.5,1008.9,740.9
2018,6,21,15,0,912.0,98.0,2.6,23.3,808.0,1019.41,749.26
2018,6,21,15,15,901.0,96.0,2.6,23.3,766.5,1022.75,752.86
2018,6,21,15,30,890.0,94.0,2.6,23.3,725.0,1022.37,754.29
2018,6,21,15,45,878.5,91.0,2.55,22.85,680.5,1016.7,753.24
2018,6,21,16,0,867.0,88.0,2.5,22.4,636.0,1007.45,750.03
2018,6,21,16,15,851.0,85.0,2.45,22.15,588.0,990.18,741.04
2018,6,21,16,30,835.0,82.0,2.4,21.9,540.0,982.3,738.44
2018,6,21,16,45,811.5,79.0,2.35,21.6,489.0,950.88,720.05
2018,6,21,17,0,788.0,76.0,2.3,21.3,438.0,916.67,699.69
2018,6,21,17,15,756.0,72.5,2.2,20.75,386.0,870.91,671.03
2018,6,21,17,30,724.0,69.0,2.1,20.2,334.0,823.17,640.15
2018,6,21,17,45,680.0,64.0,2.05,19.65,283.0,760.55,597.72
2018,6,21,18,0,636.0,59.0,2.0,19.1,232.0,705.05,558.46
2018,6,21,18,15,568.0,53.0,1.8,18.25,184.0,620.17,494.45
2018,6,21,18,30,500.0,47.0,1.6,17.4,136.0,537.27,428.63
2018,6,21,18,45,393.5,38.5,1.4,16.55,95.0,422.26,333.72
2018,6,21,19,0,287.0,30.0,1.2,15.7,54.0,311.22,215.18
2018,6,21,19,15,161.0,17.5,1.2,15.25,29.5,133.5,0.0
2018,6,21,19,30,35.0,5.0,1.2,14.8,5.0,3.93,0.0
2018,6,21,19,45,17.5,2.5,1.2,14.35,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
