Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.15,14.3,4.0,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.2,14.5,8.0,5.51,0.0
2018,7,2,5,15,91.5,22.0,1.25,14.9,30.5,16.63,0.0
2018,7,2,5,30,154.0,37.0,1.3,15.3,53.0,27.67,17.43
2018,7,2,5,45,204.5,53.0,1.3,15.7,86.5,39.22,28.53
2018,7,2,6,0,255.0,69.0,1.3,16.1,120.0,50.55,38.94
2018,7,2,6,15,209.5,90.0,1.35,16.6,139.5,64.49,51.42
2018,7,2,6,30,164.0,111.0,1.4,17.1,159.0,78.79,63.95
2018,7,2,6,45,208.0,129.0,1.4,17.55,202.0,89.06,72.74
2018,7,2,7,0,252.0,147.0,1.4,18.0,245.0,100.53,82.35
2018,7,2,7,15,273.5,166.0,1.4,18.5,286.0,111.88,91.65
2018,7,2,7,30,295.0,185.0,1.4,19.0,327.0,122.84,100.46
2018,7,2,7,45,407.5,181.5,1.4,19.45,401.0,118.01,95.84
2018,7,2,8,0,520.0,178.0,1.4,19.9,475.0,117.06,94.55
2018,7,2,8,15,587.5,174.0,1.4,20.4,536.0,115.08,92.41
2018,7,2,8,30,655.0,170.0,1.4,20.9,597.0,111.53,88.99
2018,7,2,8,45,673.5,175.0,1.4,21.35,640.5,112.25,89.19
2018,7,2,9,0,692.0,180.0,1.4,21.8,684.0,112.83,89.28
2018,7,2,9,15,680.5,197.0,1.45,22.2,714.5,118.81,93.88
2018,7,2,9,30,669.0,214.0,1.5,22.6,745.0,124.15,97.91
2018,7,2,9,45,646.5,237.0,1.5,23.05,768.0,150.28,102.44
2018,7,2,10,0,624.0,260.0,1.5,23.5,791.0,202.61,129.96
2018,7,2,10,15,633.5,264.5,1.6,23.75,819.0,248.61,161.01
2018,7,2,10,30,643.0,269.0,1.7,24.0,847.0,296.25,197.91
2018,7,2,10,45,649.0,272.5,1.75,24.3,867.5,343.8,236.74
2018,7,2,11,0,655.0,276.0,1.8,24.6,888.0,392.28,276.69
2018,7,2,11,15,660.5,278.0,1.85,24.7,902.5,440.47,316.29
2018,7,2,11,30,666.0,280.0,1.9,24.8,917.0,489.23,355.58
2018,7,2,11,45,667.5,281.5,1.95,24.9,924.0,536.06,392.63
2018,7,2,12,0,669.0,283.0,2.0,25.0,931.0,582.7,428.64
2018,7,2,12,15,669.5,282.0,2.05,24.95,930.0,626.58,462.16
2018,7,2,12,30,670.0,281.0,2.1,24.9,929.0,669.48,494.31
2018,7,2,12,45,668.0,280.0,2.15,24.9,921.5,709.28,523.61
2018,7,2,13,0,666.0,279.0,2.2,24.9,914.0,747.15,551.13
2018,7,2,13,15,660.0,276.5,2.25,24.75,897.0,778.48,574.18
2018,7,2,13,30,654.0,274.0,2.3,24.6,880.0,806.99,595.15
2018,7,2,13,45,646.5,271.0,2.35,24.45,858.0,830.85,612.88
2018,7,2,14,0,639.0,268.0,2.4,24.3,836.0,851.55,628.46
2018,7,2,14,15,629.5,263.0,2.45,23.95,807.5,865.45,640.03
2018,7,2,14,30,620.0,258.0,2.5,23.6,779.0,875.94,649.43
2018,7,2,14,45,607.0,252.0,2.5,23.3,744.5,878.75,653.25
2018,7,2,15,0,594.0,246.0,2.5,23.0,710.0,878.03,654.85
2018,7,2,15,15,578.0,239.0,2.5,23.0,671.0,863.36,646.53
2018,7,2,15,30,562.0,232.0,2.5,23.0,632.0,852.14,640.53
2018,7,2,15,45,544.0,222.5,2.5,22.15,589.5,833.24,631.4
2018,7,2,16,0,526.0,213.0,2.5,21.3,547.0,811.53,620.28
2018,7,2,16,15,505.5,202.0,2.5,20.85,502.5,782.98,603.28
2018,7,2,16,30,485.0,191.0,2.5,20.4,458.0,752.05,584.41
2018,7,2,16,45,458.5,177.5,2.45,19.95,411.0,710.05,556.89
2018,7,2,17,0,432.0,164.0,2.4,19.5,364.0,666.31,527.59
2018,7,2,17,15,399.5,149.0,2.35,18.9,317.0,613.46,490.97
2018,7,2,17,30,367.0,134.0,2.3,18.3,270.0,559.79,452.63
2018,7,2,17,45,328.0,117.5,2.25,17.75,225.0,475.41,389.51
2018,7,2,18,0,289.0,101.0,2.2,17.2,180.0,414.88,342.35
2018,7,2,18,15,241.5,81.5,2.15,16.65,138.5,342.73,283.72
2018,7,2,18,30,194.0,62.0,2.1,16.1,97.0,271.62,223.81
2018,7,2,18,45,141.5,43.5,2.0,15.6,65.0,199.22,160.52
2018,7,2,19,0,89.0,25.0,1.9,15.1,33.0,126.43,88.01
2018,7,2,19,15,48.5,13.5,1.9,14.85,17.5,46.95,0.0
2018,7,2,19,30,8.0,2.0,1.9,14.6,2.0,7.26,0.0
2018,7,2,19,45,4.0,1.0,1.85,14.4,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,1.95,13.55,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.0,13.7,9.0,6.29,0.0
2018,7,3,5,15,136.5,23.5,2.05,14.0,36.5,17.79,0.0
2018,7,3,5,30,236.0,39.0,2.1,14.3,64.0,29.46,18.91
2018,7,3,5,45,331.5,50.0,2.1,14.6,105.0,37.95,27.52
2018,7,3,6,0,427.0,61.0,2.1,14.9,146.0,49.14,37.87
2018,7,3,6,15,491.5,69.0,2.1,15.25,193.5,55.05,43.36
2018,7,3,6,30,556.0,77.0,2.1,15.6,241.0,60.95,48.63
2018,7,3,6,45,602.0,83.5,2.1,15.95,291.5,65.46,52.52
2018,7,3,7,0,648.0,90.0,2.1,16.3,342.0,69.91,56.24
2018,7,3,7,15,684.0,94.5,2.1,16.8,393.5,72.75,58.43
2018,7,3,7,30,720.0,99.0,2.1,17.3,445.0,75.56,60.55
2018,7,3,7,45,748.5,101.5,2.1,17.8,495.5,83.3,66.89
2018,7,3,8,0,777.0,104.0,2.1,18.3,546.0,84.65,67.67
2018,7,3,8,15,798.0,106.0,2.15,18.75,594.0,85.47,68.03
2018,7,3,8,30,819.0,108.0,2.2,19.2,642.0,86.25,68.36
2018,7,3,8,45,836.5,109.0,2.2,19.7,686.5,86.29,68.06
2018,7,3,9,0,854.0,110.0,2.2,20.2,731.0,96.04,75.95
2018,7,3,9,15,863.0,113.5,2.25,20.55,770.0,97.61,76.96
2018,7,3,9,30,872.0,117.0,2.3,20.9,809.0,98.95,77.81
2018,7,3,9,45,878.0,120.0,2.3,21.25,842.0,120.07,76.29
2018,7,3,10,0,884.0,123.0,2.3,21.6,875.0,174.59,100.05
2018,7,3,10,15,891.5,124.0,2.35,21.85,903.5,229.23,137.09
2018,7,3,10,30,899.0,125.0,2.4,22.1,932.0,284.69,181.45
2018,7,3,10,45,905.5,125.0,2.45,22.4,954.0,339.95,228.52
2018,7,3,11,0,912.0,125.0,2.5,22.7,976.0,395.51,276.48
2018,7,3,11,15,915.5,125.0,2.55,22.8,990.0,450.0,323.47
2018,7,3,11,30,919.0,125.0,2.6,22.9,1004.0,504.11,369.17
2018,7,3,11,45,921.5,124.5,2.6,23.05,1011.0,556.85,412.47
2018,7,3,12,0,924.0,124.0,2.6,23.2,1018.0,608.75,453.87
2018,7,3,12,15,922.0,125.5,2.65,23.25,1017.0,658.27,492.73
2018,7,3,12,30,920.0,127.0,2.7,23.3,1016.0,706.2,529.48
2018,7,3,12,45,916.5,127.5,2.7,23.3,1007.0,750.52,562.71
2018,7,3,13,0,913.0,128.0,2.7,23.3,998.0,792.56,593.65
2018,7,3,13,15,911.0,126.5,2.7,23.3,982.5,831.65,620.97
2018,7,3,13,30,909.0,125.0,2.7,23.3,967.0,868.02,645.72
2018,7,3,13,45,905.5,123.0,2.7,23.3,945.0,899.75,667.3
2018,7,3,14,0,902.0,121.0,2.7,23.3,923.0,928.31,686.79
2018,7,3,14,15,896.0,119.0,2.65,23.25,894.0,951.3,702.34
2018,7,3,14,30,890.0,117.0,2.6,23.2,865.0,970.81,715.68
2018,7,3,14,45,882.0,115.0,2.6,23.1,830.0,984.86,726.18
2018,7,3,15,0,874.0,113.0,2.6,23.0,795.0,995.32,734.51
2018,7,3,15,15,862.5,110.5,2.6,23.0,754.5,998.15,737.75
2018,7,3,15,30,851.0,108.0,2.6,23.0,714.0,997.34,738.85
2018,7,3,15,45,836.5,105.0,2.55,22.65,669.0,1003.13,745.01
2018,7,3,16,0,822.0,102.0,2.5,22.3,624.0,991.52,739.76
2018,7,3,16,15,803.5,98.5,2.45,21.95,576.0,971.75,729.33
2018,7,3,16,30,785.0,95.0,2.4,21.6,528.0,948.7,716.74
2018,7,3,16,45,759.5,92.0,2.35,21.3,478.0,916.1,697.43
2018,7,3,17,0,734.0,89.0,2.3,21.0,428.0,880.73,675.97
2018,7,3,17,15,699.5,84.0,2.3,20.55,376.5,838.84,650.26
2018,7,3,17,30,665.0,79.0,2.3,20.1,325.0,788.62,617.72
2018,7,3,17,45,617.5,73.0,2.25,19.65,274.5,723.45,572.61
2018,7,3,18,0,570.0,67.0,2.2,19.2,224.0,658.03,525.31
2018,7,3,18,15,500.5,60.0,2.1,18.55,177.0,571.82,459.82
2018,7,3,18,30,431.0,53.0,2.0,17.9,130.0,487.38,392.34
2018,7,3,18,45,329.0,43.0,1.95,17.2,91.0,375.36,299.39
2018,7,3,19,0,227.0,33.0,1.9,16.5,52.0,274.16,192.58
2018,7,3,19,15,125.5,19.0,1.9,16.1,28.5,109.01,0.0
2018,7,3,19,30,24.0,5.0,1.9,15.7,5.0,21.01,0.0
2018,7,3,19,45,12.0,2.5,1.9,15.3,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,1.7,13.2,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,1.8,13.4,10.0,7.08,0.0
2018,7,4,5,15,154.5,23.5,1.85,13.75,37.5,17.82,0.0
2018,7,4,5,30,264.0,38.0,1.9,14.1,65.0,28.86,18.35
2018,7,4,5,45,358.5,47.5,1.95,14.45,106.0,38.65,28.13
2018,7,4,6,0,453.0,57.0,2.0,14.8,147.0,46.16,35.25
2018,7,4,6,15,517.0,64.5,2.0,15.2,194.5,51.83,40.52
2018,7,4,6,30,581.0,72.0,2.0,15.6,242.0,57.52,45.6
2018,7,4,6,45,626.5,77.0,2.0,16.05,292.5,61.1,48.66
2018,7,4,7,0,672.0,82.0,2.0,16.5,343.0,64.7,51.63
2018,7,4,7,15,705.5,86.0,1.95,16.95,394.0,67.4,53.73
2018,7,4,7,30,739.0,90.0,1.9,17.4,445.0,75.84,60.78
2018,7,4,7,45,764.0,93.0,1.9,17.8,494.5,77.73,62.08
2018,7,4,8,0,789.0,96.0,1.9,18.2,544.0,79.58,63.35
2018,7,4,8,15,809.0,98.5,1.9,18.65,592.0,80.91,64.16
2018,7,4,8,30,829.0,101.0,1.9,19.1,640.0,82.17,64.93
2018,7,4,8,45,846.0,101.5,1.9,19.55,684.0,91.5,72.51
2018,7,4,9,0,863.0,102.0,1.9,20.0,728.0,91.99,72.58
2018,7,4,9,15,872.5,104.5,1.95,20.4,767.0,93.2,73.31
2018,7,4,9,30,882.0,107.0,2.0,20.8,806.0,94.23,73.9
2018,7,4,9,45,889.0,109.0,2.0,21.2,839.5,114.02,71.97
2018,7,4,10,0,896.0,111.0,2.0,21.6,873.0,168.66,95.14
2018,7,4,10,15,904.0,111.5,2.05,21.9,901.5,223.65,132.14
2018,7,4,10,30,912.0,112.0,2.1,22.2,930.0,279.5,176.66
2018,7,4,10,45,918.5,111.0,2.15,22.5,951.5,334.74,223.71
2018,7,4,11,0,925.0,110.0,2.2,22.8,973.0,390.24,271.64
2018,7,4,11,15,929.0,110.0,2.25,22.95,987.5,445.42,319.07
2018,7,4,11,30,933.0,110.0,2.3,23.1,1002.0,500.22,365.2
2018,7,4,11,45,935.5,109.0,2.35,23.2,1009.0,553.08,408.76
2018,7,4,12,0,938.0,108.0,2.4,23.3,1016.0,605.02,450.43
2018,7,4,12,15,938.5,108.0,2.45,23.4,1015.5,655.33,489.77
2018,7,4,12,30,939.0,108.0,2.5,23.5,1015.0,704.14,527.03
2018,7,4,12,45,937.5,107.5,2.5,23.55,1007.0,749.41,560.77
2018,7,4,13,0,936.0,107.0,2.5,23.6,999.0,792.45,592.23
2018,7,4,13,15,934.0,105.5,2.5,23.6,983.5,831.78,618.98
2018,7,4,13,30,932.0,104.0,2.5,23.6,968.0,868.32,643.7
2018,7,4,13,45,929.5,102.5,2.5,23.65,946.5,901.47,665.96
2018,7,4,14,0,927.0,101.0,2.5,23.7,925.0,931.49,686.13
2018,7,4,14,15,922.0,99.5,2.5,23.65,896.5,955.96,702.96
2018,7,4,14,30,917.0,98.0,2.5,23.6,868.0,976.97,717.64
2018,7,4,14,45,909.5,96.0,2.45,23.55,833.0,991.53,727.75
2018,7,4,15,0,902.0,94.0,2.4,23.5,798.0,1002.41,735.65
2018,7,4,15,15,891.5,92.5,2.4,23.5,758.0,1007.22,740.16
2018,7,4,15,30,881.0,91.0,2.4,23.5,718.0,1008.37,742.52
2018,7,4,15,45,868.5,89.0,2.4,23.2,674.0,1003.33,741.91
2018,7,4,16,0,856.0,87.0,2.4,22.9,630.0,994.79,739.19
2018,7,4,16,15,840.5,83.5,2.35,22.6,582.5,977.95,730.58
2018,7,4,16,30,825.0,80.0,2.3,22.3,535.0,970.42,728.31
2018,7,4,16,45,803.0,76.5,2.3,22.0,484.5,940.42,711.35
2018,7,4,17,0,781.0,73.0,2.3,21.7,434.0,907.6,692.39
2018,7,4,17,15,751.5,69.0,2.25,21.15,383.0,864.16,665.75
2018,7,4,17,30,722.0,65.0,2.2,20.6,332.0,818.71,636.88
2018,7,4,17,45,679.0,61.0,2.2,20.05,281.5,758.76,596.69
2018,7,4,18,0,636.0,57.0,2.2,19.5,231.0,705.14,559.1
2018,7,4,18,15,572.5,51.0,2.1,18.75,183.5,624.37,498.51
2018,7,4,18,30,509.0,45.0,2.0,18.0,136.0,545.43,435.91
2018,7,4,18,45,409.0,37.0,1.9,17.25,95.5,436.09,345.36
2018,7,4,19,0,309.0,29.0,1.8,16.5,55.0,331.28,231.63
2018,7,4,19,15,176.0,17.0,1.75,16.15,30.0,145.36,0.0
2018,7,4,19,30,43.0,5.0,1.7,15.8,5.0,3.93,0.0
2018,7,4,19,45,21.5,2.5,1.65,15.45,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,0.95,12.4,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.0,12.6,2.0,1.57,0.0
2018,7,5,5,15,0.0,9.0,1.05,13.2,9.0,6.83,0.0
2018,7,5,5,30,0.0,16.0,1.1,13.8,16.0,12.17,4.46
2018,7,5,5,45,0.0,26.0,1.15,14.35,26.0,19.82,11.72
2018,7,5,6,0,0.0,36.0,1.2,14.9,36.0,27.49,18.77
2018,7,5,6,15,0.0,50.5,1.2,15.4,50.5,38.66,28.84
2018,7,5,6,30,0.0,65.0,1.2,15.9,65.0,49.49,38.47
2018,7,5,6,45,11.0,98.5,1.2,16.45,103.0,73.04,59.09
2018,7,5,7,0,22.0,132.0,1.2,17.0,141.0,95.82,78.63
2018,7,5,7,15,257.0,133.0,1.15,17.55,255.5,92.35,75.17
2018,7,5,7,30,492.0,134.0,1.1,18.1,370.0,92.99,75.31
2018,7,5,7,45,671.0,104.5,1.05,18.7,463.5,77.12,61.28
2018,7,5,8,0,850.0,75.0,1.0,19.3,557.0,75.27,59.36
2018,7,5,8,15,866.5,77.5,0.95,19.95,605.0,77.67,61.04
2018,7,5,8,30,883.0,80.0,0.9,20.6,653.0,79.93,62.59
2018,7,5,8,45,896.0,81.0,0.85,21.25,697.0,81.04,63.17
2018,7,5,9,0,909.0,82.0,0.8,21.9,741.0,82.05,63.67
2018,7,5,9,15,918.5,83.5,0.75,22.55,780.5,83.12,64.23
2018,7,5,9,30,928.0,85.0,0.7,23.2,820.0,84.05,64.68
2018,7,5,9,45,935.0,86.5,0.7,23.85,854.0,103.47,62.76
2018,7,5,10,0,942.0,88.0,0.7,24.5,888.0,160.19,85.68
2018,7,5,10,15,947.5,89.0,0.75,25.1,916.0,217.36,123.09
2018,7,5,10,30,953.0,90.0,0.8,25.7,944.0,275.12,167.9
2018,7,5,10,45,956.5,89.5,0.8,26.3,964.0,331.78,214.62
2018,7,5,11,0,960.0,89.0,0.8,26.9,984.0,388.35,261.64
2018,7,5,11,15,962.5,90.0,0.9,27.3,998.5,445.17,308.72
2018,7,5,11,30,965.0,91.0,1.0,27.7,1013.0,501.43,354.24
2018,7,5,11,45,966.0,90.5,1.1,28.1,1019.0,555.17,396.7
2018,7,5,12,0,967.0,90.0,1.2,28.5,1025.0,607.77,437.07
2018,7,5,12,15,962.0,93.5,1.3,28.7,1023.0,658.32,475.15
2018,7,5,12,30,957.0,97.0,1.4,28.9,1021.0,706.95,510.91
2018,7,5,12,45,949.5,99.5,1.5,29.05,1010.0,750.9,542.83
2018,7,5,13,0,942.0,102.0,1.6,29.2,999.0,792.24,572.32
2018,7,5,13,15,939.0,101.5,1.7,29.15,983.5,831.76,599.06
2018,7,5,13,30,936.0,101.0,1.8,29.1,968.0,868.46,623.96
2018,7,5,13,45,931.5,99.0,1.9,29.1,944.5,899.52,645.13
2018,7,5,14,0,927.0,97.0,2.0,29.1,921.0,927.27,664.3
2018,7,5,14,15,921.0,96.0,2.0,28.95,892.0,951.24,680.53
2018,7,5,14,30,915.0,95.0,2.0,28.8,863.0,971.73,694.67
2018,7,5,14,45,906.5,93.0,2.05,28.6,827.5,985.23,705.25
2018,7,5,15,0,898.0,91.0,2.1,28.4,792.0,995.02,713.74
2018,7,5,15,15,880.5,92.0,2.1,28.4,749.5,995.54,715.41
2018,7,5,15,30,863.0,93.0,2.1,28.4,707.0,992.4,715.01
2018,7,5,15,45,855.5,88.0,2.1,27.9,664.0,988.87,715.97
2018,7,5,16,0,848.0,83.0,2.1,27.4,621.0,981.73,714.76
2018,7,5,16,15,828.5,80.5,2.05,27.05,572.5,961.95,704.5
2018,7,5,16,30,809.0,78.0,2.0,26.7,524.0,951.52,700.47
2018,7,5,16,45,784.0,75.0,2.0,26.3,473.5,919.27,682.64
2018,7,5,17,0,759.0,72.0,2.0,25.9,423.0,884.35,662.87
2018,7,5,17,15,708.5,71.5,1.95,25.2,368.5,825.2,626.25
2018,7,5,17,30,658.0,71.0,1.9,24.5,314.0,770.91,591.93
2018,7,5,17,45,616.5,65.5,1.8,23.85,266.0,712.37,552.54
2018,7,5,18,0,575.0,60.0,1.7,23.2,218.0,653.49,511.02
2018,7,5,18,15,511.5,52.5,1.65,22.45,171.5,572.2,451.04
2018,7,5,18,30,448.0,45.0,1.6,21.7,125.0,493.01,389.29
2018,7,5,18,45,288.5,36.5,1.5,21.0,82.0,335.85,263.67
2018,7,5,19,0,129.0,28.0,1.4,20.3,39.0,186.08,126.38
2018,7,5,19,15,74.0,16.0,1.4,19.9,21.5,68.11,0.0
2018,7,5,19,30,19.0,4.0,1.4,19.5,4.0,3.15,0.0
2018,7,5,19,45,9.5,2.0,1.4,19.05,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.2,16.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.3,16.5,1.0,0.79,0.0
2018,7,6,5,15,0.0,4.0,1.3,16.75,4.0,3.02,0.0
2018,7,6,5,30,0.0,7.0,1.3,17.0,7.0,5.3,0.0
2018,7,6,5,45,0.0,9.0,1.35,17.2,9.0,6.82,0.26
2018,7,6,6,0,0.0,11.0,1.4,17.4,11.0,8.34,1.7
2018,7,6,6,15,0.0,24.0,1.4,17.7,24.0,18.26,10.54
2018,7,6,6,30,0.0,37.0,1.4,18.0,37.0,28.23,19.4
2018,7,6,6,45,1.0,72.5,1.4,18.3,73.0,55.27,43.15
2018,7,6,7,0,2.0,108.0,1.4,18.6,109.0,80.08,64.56
2018,7,6,7,15,3.5,91.5,1.4,19.05,93.0,69.56,55.13
2018,7,6,7,30,5.0,75.0,1.4,19.5,77.0,57.7,44.62
2018,7,6,7,45,3.0,75.0,1.4,19.95,76.5,57.69,44.38
2018,7,6,8,0,1.0,75.0,1.4,20.4,76.0,57.69,44.13
2018,7,6,8,15,4.0,111.5,1.4,21.15,114.5,85.0,67.0
2018,7,6,8,30,7.0,148.0,1.4,21.9,153.0,110.69,88.02
2018,7,6,8,45,8.0,157.0,1.4,22.6,163.0,117.18,92.85
2018,7,6,9,0,9.0,166.0,1.4,23.3,173.0,123.62,97.63
2018,7,6,9,15,323.0,170.5,1.45,24.15,426.0,98.85,76.77
2018,7,6,9,30,637.0,175.0,1.5,25.0,679.0,103.01,79.79
2018,7,6,9,45,747.5,141.5,1.55,25.85,757.5,110.77,71.3
2018,7,6,10,0,858.0,108.0,1.6,26.7,836.0,160.59,88.76
2018,7,6,10,15,866.0,108.0,1.65,27.5,863.5,213.13,122.72
2018,7,6,10,30,874.0,108.0,1.7,28.3,891.0,266.53,163.83
2018,7,6,10,45,850.5,125.5,1.8,29.05,902.0,321.6,209.93
2018,7,6,11,0,827.0,143.0,1.9,29.8,913.0,373.75,253.97
2018,7,6,11,15,861.0,126.0,2.0,30.15,938.5,426.25,296.95
2018,7,6,11,30,895.0,109.0,2.1,30.5,964.0,480.69,340.8
2018,7,6,11,45,897.5,109.0,2.15,30.8,971.5,532.25,381.8
2018,7,6,12,0,900.0,109.0,2.2,31.1,979.0,583.0,421.0
2018,7,6,12,15,881.0,122.5,2.3,31.2,973.5,629.18,456.3
2018,7,6,12,30,862.0,136.0,2.4,31.3,968.0,672.57,488.7
2018,7,6,12,45,886.0,118.5,2.5,31.35,967.5,720.54,524.19
2018,7,6,13,0,910.0,101.0,2.6,31.4,967.0,767.07,558.19
2018,7,6,13,15,908.5,99.5,2.7,31.3,952.5,805.61,584.64
2018,7,6,13,30,907.0,98.0,2.8,31.2,938.0,841.47,609.33
2018,7,6,13,45,904.5,96.5,2.85,31.1,917.0,873.63,631.29
2018,7,6,14,0,902.0,95.0,2.9,31.0,896.0,902.74,651.31
2018,7,6,14,15,857.5,115.0,2.95,30.8,856.5,911.18,658.26
2018,7,6,14,30,813.0,135.0,3.0,30.6,817.0,929.08,671.68
2018,7,6,14,45,687.0,190.5,3.05,30.35,750.5,896.14,652.05
2018,7,6,15,0,561.0,246.0,3.1,30.1,684.0,838.48,614.22
2018,7,6,15,15,547.5,235.5,3.1,30.1,644.5,828.82,609.63
2018,7,6,15,30,534.0,225.0,3.1,30.1,605.0,816.09,602.67
2018,7,6,15,45,628.0,174.0,3.15,29.45,593.0,876.77,648.61
2018,7,6,16,0,722.0,123.0,3.2,28.8,581.0,921.01,681.6
2018,7,6,16,15,736.5,106.0,3.15,28.25,542.0,912.34,678.56
2018,7,6,16,30,751.0,89.0,3.1,27.7,503.0,906.8,678.12
2018,7,6,16,45,708.0,90.0,3.1,27.2,450.5,861.83,650.96
2018,7,6,17,0,665.0,91.0,3.1,26.7,398.0,821.46,626.67
2018,7,6,17,15,529.0,101.5,3.0,26.05,327.5,693.68,539.0
2018,7,6,17,30,393.0,112.0,2.9,25.4,257.0,557.34,441.52
2018,7,6,17,45,404.5,94.0,2.8,24.75,223.5,539.48,430.24
2018,7,6,18,0,416.0,76.0,2.7,24.1,190.0,518.75,415.08
2018,7,6,18,15,348.5,65.5,2.55,23.35,147.5,436.07,350.73
2018,7,6,18,30,281.0,55.0,2.4,22.6,105.0,356.71,286.37
2018,7,6,18,45,205.5,42.0,2.2,21.9,72.5,270.88,213.19
2018,7,6,19,0,130.0,29.0,2.0,21.2,40.0,188.94,127.62
2018,7,6,19,15,78.5,16.5,1.95,20.8,22.0,71.9,0.0
2018,7,6,19,30,27.0,4.0,1.9,20.4,4.0,3.15,0.0
2018,7,6,19,45,13.5,2.0,1.85,20.0,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.4,15.85,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.5,16.1,10.0,7.08,0.0
2018,7,7,5,15,219.5,19.5,1.55,16.55,37.5,16.08,0.0
2018,7,7,5,30,358.0,30.0,1.6,17.0,65.0,24.88,14.54
2018,7,7,5,45,413.5,38.5,1.65,17.45,101.5,31.68,21.69
2018,7,7,6,0,469.0,47.0,1.7,17.9,138.0,38.4,27.99
2018,7,7,6,15,562.5,50.5,1.75,18.6,190.5,41.63,31.01
2018,7,7,6,30,656.0,54.0,1.8,19.3,243.0,48.86,37.34
2018,7,7,6,45,651.5,65.0,1.85,20.0,283.5,52.89,40.74
2018,7,7,7,0,647.0,76.0,1.9,20.7,324.0,60.16,46.83
2018,7,7,7,15,520.5,119.0,1.95,21.3,337.0,85.08,67.96
2018,7,7,7,30,394.0,162.0,2.0,21.9,350.0,107.91,86.91
2018,7,7,7,45,530.5,143.5,2.05,22.45,425.5,98.64,78.58
2018,7,7,8,0,667.0,125.0,2.1,23.0,501.0,88.73,69.82
2018,7,7,8,15,677.0,133.5,2.15,23.5,544.0,92.52,72.64
2018,7,7,8,30,687.0,142.0,2.2,24.0,587.0,95.99,75.16
2018,7,7,8,45,790.5,111.0,2.25,24.55,656.5,86.28,66.73
2018,7,7,9,0,894.0,80.0,2.3,25.1,726.0,80.41,61.56
2018,7,7,9,15,903.5,81.5,2.35,25.45,765.0,81.5,62.23
2018,7,7,9,30,913.0,83.0,2.4,25.8,804.0,82.45,62.79
2018,7,7,9,45,920.5,84.0,2.45,26.15,838.0,98.84,60.45
2018,7,7,10,0,928.0,85.0,2.5,26.5,872.0,154.53,82.09
2018,7,7,10,15,905.0,103.5,2.55,26.8,891.5,216.07,124.05
2018,7,7,10,30,882.0,122.0,2.6,27.1,911.0,274.98,171.12
2018,7,7,10,45,886.0,123.5,2.65,27.4,932.0,329.5,216.72
2018,7,7,11,0,890.0,125.0,2.7,27.7,953.0,384.12,263.14
2018,7,7,11,15,888.5,128.5,2.7,27.9,966.0,437.65,308.48
2018,7,7,11,30,887.0,132.0,2.7,28.1,979.0,490.41,352.19
2018,7,7,11,45,917.0,113.5,2.75,28.35,994.5,544.16,395.37
2018,7,7,12,0,947.0,95.0,2.8,28.6,1010.0,598.56,438.07
2018,7,7,12,15,941.5,99.0,2.8,28.7,1008.0,648.41,476.38
2018,7,7,12,30,936.0,103.0,2.8,28.8,1006.0,696.35,512.27
2018,7,7,12,45,933.0,103.5,2.8,28.9,997.5,741.21,545.19
2018,7,7,13,0,930.0,104.0,2.8,29.0,989.0,783.78,575.79
2018,7,7,13,15,916.0,110.5,2.85,28.95,970.5,820.27,600.77
2018,7,7,13,30,902.0,117.0,2.9,28.9,952.0,853.54,623.53
2018,7,7,13,45,851.0,143.0,2.95,28.85,915.5,868.61,634.26
2018,7,7,14,0,800.0,169.0,3.0,28.8,879.0,894.18,652.19
2018,7,7,14,15,845.0,136.5,3.05,28.55,865.0,919.55,670.51
2018,7,7,14,30,890.0,104.0,3.1,28.3,851.0,956.82,696.75
2018,7,7,14,45,866.0,110.5,3.15,28.0,812.0,964.0,703.47
2018,7,7,15,0,842.0,117.0,3.2,27.7,773.0,967.36,708.1
2018,7,7,15,15,839.5,109.5,3.2,27.7,735.0,973.66,713.65
2018,7,7,15,30,837.0,102.0,3.2,27.7,697.0,976.24,716.91
2018,7,7,15,45,840.0,92.5,3.25,26.95,657.5,978.38,722.58
2018,7,7,16,0,843.0,83.0,3.3,26.2,618.0,976.68,725.89
2018,7,7,16,15,827.0,80.0,3.25,25.65,570.5,959.92,717.98
2018,7,7,16,30,811.0,77.0,3.2,25.1,523.0,939.98,708.02
2018,7,7,16,45,789.5,74.0,3.2,24.55,474.0,923.76,700.89
2018,7,7,17,0,768.0,71.0,3.2,24.0,425.0,892.34,683.06
2018,7,7,17,15,739.0,67.0,3.1,23.3,374.5,849.64,656.65
2018,7,7,17,30,710.0,63.0,3.0,22.6,324.0,804.98,628.03
2018,7,7,17,45,670.0,58.0,2.95,21.85,274.5,746.9,588.8
2018,7,7,18,0,630.0,53.0,2.9,21.1,225.0,688.08,547.03
2018,7,7,18,15,569.5,47.5,2.75,20.4,178.5,617.09,493.0
2018,7,7,18,30,509.0,42.0,2.6,19.7,132.0,541.86,432.53
2018,7,7,18,45,412.5,34.5,2.5,19.0,92.5,436.44,344.44
2018,7,7,19,0,316.0,27.0,2.4,18.3,53.0,334.5,229.09
2018,7,7,19,15,181.0,16.0,2.35,17.9,29.0,148.51,0.0
2018,7,7,19,30,46.0,5.0,2.3,17.5,5.0,3.93,0.0
2018,7,7,19,45,23.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.8,13.85,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,14.1,9.0,6.29,0.0
2018,7,8,5,15,212.0,19.0,1.9,14.55,36.5,15.66,0.0
2018,7,8,5,30,347.0,30.0,1.9,15.0,64.0,24.86,14.54
2018,7,8,5,45,437.0,37.5,1.95,15.45,105.0,31.03,21.3
2018,7,8,6,0,527.0,45.0,2.0,15.9,146.0,37.32,27.27
2018,7,8,6,15,585.5,50.5,2.0,16.5,193.5,41.88,31.5
2018,7,8,6,30,644.0,56.0,2.0,17.1,241.0,50.32,38.98
2018,7,8,6,45,683.5,60.5,2.05,17.7,291.0,54.22,42.3
2018,7,8,7,0,723.0,65.0,2.1,18.3,341.0,58.1,45.51
2018,7,8,7,15,751.5,68.5,2.1,18.9,391.5,61.02,47.79
2018,7,8,7,30,780.0,72.0,2.1,19.5,442.0,63.9,50.0
2018,7,8,7,45,800.5,75.0,2.1,20.1,491.0,66.21,51.67
2018,7,8,8,0,821.0,78.0,2.1,20.7,540.0,76.46,60.1
2018,7,8,8,15,836.5,80.5,2.15,21.25,586.5,78.75,61.7
2018,7,8,8,30,852.0,83.0,2.2,21.8,633.0,80.9,63.17
2018,7,8,8,45,864.5,85.0,2.2,22.35,676.5,82.51,64.2
2018,7,8,9,0,877.0,87.0,2.2,22.9,720.0,83.98,65.11
2018,7,8,9,15,885.0,89.5,2.3,23.35,758.5,85.44,66.05
2018,7,8,9,30,893.0,92.0,2.4,23.8,797.0,86.73,66.85
2018,7,8,9,45,898.0,95.0,2.45,24.25,830.0,102.39,64.86
2018,7,8,10,0,903.0,98.0,2.5,24.7,863.0,157.81,86.42
2018,7,8,10,15,910.0,98.5,2.5,25.0,891.0,212.96,122.38
2018,7,8,10,30,917.0,99.0,2.5,25.3,919.0,268.88,166.27
2018,7,8,10,45,923.0,99.5,2.55,25.55,941.5,325.08,213.67
2018,7,8,11,0,929.0,100.0,2.6,25.8,964.0,381.53,262.1
2018,7,8,11,15,932.0,100.5,2.65,25.95,978.5,436.86,309.48
2018,7,8,11,30,935.0,101.0,2.7,26.1,993.0,491.71,355.5
2018,7,8,11,45,937.0,100.5,2.75,26.25,1000.0,544.75,399.01
2018,7,8,12,0,939.0,100.0,2.8,26.4,1007.0,596.82,440.56
2018,7,8,12,15,938.0,100.5,2.85,26.55,1006.0,646.63,479.34
2018,7,8,12,30,937.0,101.0,2.9,26.7,1005.0,694.8,515.93
2018,7,8,12,45,933.5,102.0,2.95,26.8,996.5,739.75,549.49
2018,7,8,13,0,930.0,103.0,3.0,26.9,988.0,782.38,580.76
2018,7,8,13,15,927.5,102.5,3.0,26.95,973.0,822.0,607.62
2018,7,8,13,30,925.0,102.0,3.0,27.0,958.0,858.88,632.45
2018,7,8,13,45,921.0,101.0,3.0,27.1,936.0,891.11,653.97
2018,7,8,14,0,917.0,100.0,3.0,27.2,914.0,920.17,673.39
2018,7,8,14,15,910.0,98.5,3.05,27.05,884.0,942.71,689.6
2018,7,8,14,30,903.0,97.0,3.1,26.9,854.0,961.71,703.67
2018,7,8,14,45,894.5,96.0,3.1,26.8,819.5,976.23,714.46
2018,7,8,15,0,886.0,95.0,3.1,26.7,785.0,987.15,723.08
2018,7,8,15,15,875.5,92.5,3.1,26.7,745.0,990.82,726.85
2018,7,8,15,30,865.0,90.0,3.1,26.7,705.0,990.82,728.45
2018,7,8,15,45,851.5,88.0,3.1,26.1,661.0,984.78,727.99
2018,7,8,16,0,838.0,86.0,3.1,25.5,617.0,975.28,725.41
2018,7,8,16,15,821.0,83.0,3.1,25.0,569.5,957.64,717.19
2018,7,8,16,30,804.0,80.0,3.1,24.5,522.0,949.43,715.4
2018,7,8,16,45,782.0,77.0,3.05,24.05,473.0,920.36,698.8
2018,7,8,17,0,760.0,74.0,3.0,23.6,424.0,888.56,680.18
2018,7,8,17,15,729.5,70.0,2.95,22.85,373.5,844.51,653.27
2018,7,8,17,30,699.0,66.0,2.9,22.1,323.0,798.53,624.09
2018,7,8,17,45,656.5,61.5,2.85,21.4,273.5,738.9,583.5
2018,7,8,18,0,614.0,57.0,2.8,20.7,224.0,685.78,545.74
2018,7,8,18,15,551.5,50.5,2.7,19.95,177.0,605.77,485.11
2018,7,8,18,30,489.0,44.0,2.6,19.2,130.0,527.67,422.55
2018,7,8,18,45,392.5,36.0,2.5,18.45,91.0,421.97,333.98
2018,7,8,19,0,296.0,28.0,2.4,17.7,52.0,318.93,217.36
2018,7,8,19,15,168.5,16.5,2.35,17.3,28.5,139.57,0.0
2018,7,8,19,30,41.0,5.0,2.3,16.9,5.0,3.93,0.0
2018,7,8,19,45,20.5,2.5,2.25,16.5,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.0,1.85,13.75,4.5,0.0,0.0
2018,7,9,5,0,72.0,8.0,1.9,14.0,9.0,6.29,0.0
2018,7,9,5,15,206.0,19.0,1.95,14.45,35.5,15.67,0.0
2018,7,9,5,30,340.0,30.0,2.0,14.9,62.0,24.85,14.4
2018,7,9,5,45,432.5,37.0,2.0,15.4,103.0,30.61,20.92
2018,7,9,6,0,525.0,44.0,2.0,15.9,144.0,36.53,26.56
2018,7,9,6,15,584.0,50.0,2.05,16.55,192.0,41.49,31.14
2018,7,9,6,30,643.0,56.0,2.1,17.2,240.0,50.31,38.96
2018,7,9,6,45,683.5,60.0,2.1,17.85,290.0,53.83,41.94
2018,7,9,7,0,724.0,64.0,2.1,18.5,340.0,57.37,44.83
2018,7,9,7,15,752.5,67.5,2.1,19.2,390.5,60.32,47.13
2018,7,9,7,30,781.0,71.0,2.1,19.9,441.0,63.22,49.33
2018,7,9,7,45,801.5,74.5,2.05,20.55,490.5,65.9,51.31
2018,7,9,8,0,822.0,78.0,2.0,21.2,540.0,76.47,59.99
2018,7,9,8,15,837.0,80.5,2.0,21.85,586.0,78.76,61.55
2018,7,9,8,30,852.0,83.0,2.0,22.5,632.0,80.89,62.99
2018,7,9,8,45,864.0,85.5,2.0,23.2,675.5,82.79,64.21
2018,7,9,9,0,876.0,88.0,2.0,23.9,719.0,84.53,65.3
2018,7,9,9,15,886.0,89.5,2.05,24.55,758.0,85.48,65.75
2018,7,9,9,30,896.0,91.0,2.1,25.2,797.0,86.3,66.11
2018,7,9,9,45,904.5,92.0,2.1,25.85,831.0,99.85,63.19
2018,7,9,10,0,913.0,93.0,2.1,26.5,865.0,154.92,83.43
2018,7,9,10,15,918.0,94.5,2.15,27.0,892.5,210.85,119.38
2018,7,9,10,30,923.0,96.0,2.2,27.5,920.0,267.35,163.18
2018,7,9,10,45,926.5,97.0,2.25,28.0,941.0,323.49,209.91
2018,7,9,11,0,930.0,98.0,2.3,28.5,962.0,379.62,257.36
2018,7,9,11,15,931.5,99.0,2.35,29.0,975.5,434.74,303.6
2018,7,9,11,30,933.0,100.0,2.4,29.5,989.0,489.25,348.24
2018,7,9,11,45,933.0,101.0,2.45,29.95,995.5,542.23,390.53
2018,7,9,12,0,933.0,102.0,2.5,30.4,1002.0,594.09,430.66
2018,7,9,12,15,932.5,102.0,2.6,30.55,1001.5,643.65,468.72
2018,7,9,12,30,932.0,102.0,2.7,30.7,1001.0,691.61,504.71
2018,7,9,12,45,930.0,102.0,2.75,30.85,992.5,736.68,537.66
2018,7,9,13,0,928.0,102.0,2.8,31.0,984.0,779.51,568.39
2018,7,9,13,15,925.5,101.0,2.85,30.9,969.0,818.64,595.07
2018,7,9,13,30,923.0,100.0,2.9,30.8,954.0,855.01,619.8
2018,7,9,13,45,919.0,99.0,3.0,30.75,932.0,887.16,641.96
2018,7,9,14,0,915.0,98.0,3.1,30.7,910.0,916.14,662.13
2018,7,9,14,15,909.5,96.5,3.15,30.45,881.5,939.98,679.28
2018,7,9,14,30,904.0,95.0,3.2,30.2,853.0,960.37,694.35
2018,7,9,14,45,897.0,93.5,3.25,30.0,819.0,975.81,706.26
2018,7,9,15,0,890.0,92.0,3.3,29.8,785.0,987.68,716.07
2018,7,9,15,15,880.0,90.0,3.3,29.8,745.5,992.42,720.5
2018,7,9,15,30,870.0,88.0,3.3,29.8,706.0,993.52,722.8
2018,7,9,15,45,857.5,85.5,3.35,29.05,662.0,987.92,723.46
2018,7,9,16,0,845.0,83.0,3.4,28.3,618.0,978.81,721.97
2018,7,9,16,15,830.5,80.0,3.35,27.75,571.5,963.67,715.28
2018,7,9,16,30,816.0,77.0,3.3,27.2,525.0,945.31,706.49
2018,7,9,16,45,795.5,73.5,3.3,26.65,476.0,929.45,699.69
2018,7,9,17,0,775.0,70.0,3.3,26.1,427.0,898.32,682.23
2018,7,9,17,15,745.5,66.0,3.2,25.35,376.0,855.05,655.82
2018,7,9,17,30,716.0,62.0,3.1,24.6,325.0,809.82,627.18
2018,7,9,17,45,675.5,57.5,3.0,23.8,275.5,751.85,588.18
2018,7,9,18,0,635.0,53.0,2.9,23.0,226.0,693.09,546.66
2018,7,9,18,15,573.5,47.5,2.7,22.2,179.0,621.15,492.29
2018,7,9,18,30,512.0,42.0,2.5,21.4,132.0,544.91,431.46
2018,7,9,18,45,415.0,34.5,2.35,20.6,92.5,438.93,343.41
2018,7,9,19,0,318.0,27.0,2.2,19.8,53.0,335.14,223.88
2018,7,9,19,15,182.0,16.0,2.1,19.4,29.0,149.36,0.0
2018,7,9,19,30,46.0,5.0,2.0,19.0,5.0,3.93,0.0
2018,7,9,19,45,23.0,2.5,1.95,18.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.0,1.25,14.75,4.5,0.0,0.0
2018,7,10,5,0,86.0,8.0,1.4,15.0,9.0,6.29,0.0
2018,7,10,5,15,230.5,18.0,1.5,15.45,36.0,14.88,0.0
2018,7,10,5,30,375.0,28.0,1.6,15.9,63.0,23.33,12.96
2018,7,10,5,45,466.0,35.0,1.7,16.3,105.0,29.21,19.6
2018,7,10,6,0,557.0,42.0,1.8,16.7,147.0,38.22,27.94
2018,7,10,6,15,615.0,47.0,1.8,17.4,195.0,42.81,32.18
2018,7,10,6,30,673.0,52.0,1.8,18.1,243.0,47.47,36.31
2018,7,10,6,45,713.0,55.5,1.85,18.75,293.5,50.76,39.1
2018,7,10,7,0,753.0,59.0,1.9,19.4,344.0,54.08,41.81
2018,7,10,7,15,781.5,62.5,1.9,20.1,396.0,57.21,44.27
2018,7,10,7,30,810.0,66.0,1.9,20.8,448.0,67.1,52.49
2018,7,10,7,45,830.5,68.5,1.95,21.45,498.0,69.92,54.55
2018,7,10,8,0,851.0,71.0,2.0,22.1,548.0,72.62,56.5
2018,7,10,8,15,866.5,73.0,2.0,22.65,595.5,74.75,57.98
2018,7,10,8,30,882.0,75.0,2.0,23.2,643.0,76.76,59.35
2018,7,10,8,45,894.0,77.0,2.0,23.8,687.0,78.54,60.52
2018,7,10,9,0,906.0,79.0,2.0,24.4,731.0,80.19,61.57
2018,7,10,9,15,912.0,82.5,2.05,24.95,769.5,82.36,63.07
2018,7,10,9,30,918.0,86.0,2.1,25.5,808.0,84.31,64.4
2018,7,10,9,45,921.0,89.5,2.15,26.05,841.0,98.01,62.39
2018,7,10,10,0,924.0,93.0,2.2,26.6,874.0,154.83,83.26
2018,7,10,10,15,930.0,94.5,2.25,27.1,902.5,211.61,119.48
2018,7,10,10,30,936.0,96.0,2.3,27.6,931.0,269.07,163.86
2018,7,10,10,45,940.0,97.0,2.35,28.1,952.5,326.15,211.3
2018,7,10,11,0,944.0,98.0,2.4,28.6,974.0,383.26,259.54
2018,7,10,11,15,947.0,97.5,2.45,28.8,988.0,438.87,306.57
2018,7,10,11,30,950.0,97.0,2.5,29.0,1002.0,493.96,352.2
2018,7,10,11,45,951.5,97.5,2.55,29.25,1009.5,548.25,395.92
2018,7,10,12,0,953.0,98.0,2.6,29.5,1017.0,601.54,437.61
2018,7,10,12,15,951.5,99.0,2.65,29.45,1016.0,652.18,476.79
2018,7,10,12,30,950.0,100.0,2.7,29.4,1015.0,701.12,513.8
2018,7,10,12,45,947.5,100.0,2.8,29.35,1006.5,746.67,547.91
2018,7,10,13,0,945.0,100.0,2.9,29.3,998.0,789.89,579.83
2018,7,10,13,15,942.5,99.5,2.95,29.1,983.0,830.13,607.58
2018,7,10,13,30,940.0,99.0,3.0,28.9,968.0,867.6,633.45
2018,7,10,13,45,936.0,98.0,3.05,28.7,945.5,900.38,656.23
2018,7,10,14,0,932.0,97.0,3.1,28.5,923.0,929.93,676.97
2018,7,10,14,15,927.0,95.5,3.15,28.15,894.5,954.75,695.15
2018,7,10,14,30,922.0,94.0,3.2,27.8,866.0,976.09,711.23
2018,7,10,14,45,914.5,92.0,3.2,27.45,831.0,990.94,722.9
2018,7,10,15,0,907.0,90.0,3.2,27.1,796.0,1002.1,732.39
2018,7,10,15,15,897.0,88.0,3.2,27.1,756.0,1007.08,737.04
2018,7,10,15,30,887.0,86.0,3.2,27.1,716.0,1008.36,739.49
2018,7,10,15,45,874.5,83.5,3.2,26.15,671.5,1002.86,740.48
2018,7,10,16,0,862.0,81.0,3.2,25.2,627.0,993.8,739.28
2018,7,10,16,15,846.5,78.0,3.2,24.6,579.0,977.6,732.39
2018,7,10,16,30,831.0,75.0,3.2,24.0,531.0,958.13,723.33
2018,7,10,16,45,809.5,72.0,3.2,23.4,481.0,941.73,716.29
2018,7,10,17,0,788.0,69.0,3.2,22.8,431.0,910.14,698.56
2018,7,10,17,15,759.0,65.5,3.15,22.0,380.0,867.89,673.09
2018,7,10,17,30,730.0,62.0,3.1,21.2,329.0,823.61,645.28
2018,7,10,17,45,689.0,57.0,3.0,20.45,278.5,764.18,604.71
2018,7,10,18,0,648.0,52.0,2.9,19.7,228.0,703.99,561.58
2018,7,10,18,15,586.0,46.5,2.85,19.05,180.5,623.98,500.84
2018,7,10,18,30,524.0,41.0,2.8,18.4,133.0,554.03,444.18
2018,7,10,18,45,426.0,33.5,2.7,17.7,93.0,446.91,353.76
2018,7,10,19,0,328.0,26.0,2.6,17.0,53.0,341.72,228.55
2018,7,10,19,15,188.0,16.0,2.55,16.65,29.0,153.93,0.0
2018,7,10,19,30,48.0,6.0,2.5,16.3,5.0,0.0,0.0
2018,7,10,19,45,24.0,3.0,2.45,15.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.5,13.8,8.0,6.29,0.0
2018,7,11,5,15,221.5,18.5,1.5,14.35,35.0,15.32,0.0
2018,7,11,5,30,364.0,29.0,1.5,14.9,62.0,24.15,13.51
2018,7,11,5,45,457.0,35.5,1.55,15.4,103.0,29.57,19.97
2018,7,11,6,0,550.0,42.0,1.6,15.9,144.0,35.18,25.36
2018,7,11,6,15,608.5,47.0,1.55,16.45,192.0,42.75,32.26
2018,7,11,6,30,667.0,52.0,1.5,17.0,240.0,47.4,36.42
2018,7,11,6,45,707.5,56.0,1.5,17.5,291.0,51.07,39.58
2018,7,11,7,0,748.0,60.0,1.5,18.0,342.0,54.75,42.65
2018,7,11,7,15,776.5,62.5,1.45,18.65,393.0,57.12,44.47
2018,7,11,7,30,805.0,65.0,1.4,19.3,444.0,66.29,52.12
2018,7,11,7,45,826.0,67.5,1.4,19.95,494.0,69.13,54.21
2018,7,11,8,0,847.0,70.0,1.4,20.6,544.0,71.85,56.19
2018,7,11,8,15,863.5,72.0,1.4,21.25,591.5,74.02,57.69
2018,7,11,8,30,880.0,74.0,1.4,21.9,639.0,76.07,59.08
2018,7,11,8,45,892.5,75.5,1.4,22.55,683.0,77.58,60.01
2018,7,11,9,0,905.0,77.0,1.4,23.2,727.0,78.97,60.84
2018,7,11,9,15,909.5,81.5,1.4,23.85,765.5,81.71,62.8
2018,7,11,9,30,914.0,86.0,1.4,24.5,804.0,84.18,64.53
2018,7,11,9,45,915.0,91.0,1.45,25.2,836.5,97.22,62.9
2018,7,11,10,0,916.0,96.0,1.5,25.9,869.0,154.38,83.61
2018,7,11,10,15,922.0,97.5,1.55,26.4,897.5,210.79,119.28
2018,7,11,10,30,928.0,99.0,1.6,26.9,926.0,267.88,163.15
2018,7,11,10,45,932.0,100.0,1.65,27.4,947.5,324.6,210.08
2018,7,11,11,0,936.0,101.0,1.7,27.9,969.0,381.37,257.8
2018,7,11,11,15,938.5,101.0,1.8,28.2,983.0,436.77,304.41
2018,7,11,11,30,941.0,101.0,1.9,28.5,997.0,491.62,349.6
2018,7,11,11,45,942.0,101.5,1.95,28.8,1004.0,545.34,392.56
2018,7,11,12,0,943.0,102.0,2.0,29.1,1011.0,598.01,433.45
2018,7,11,12,15,943.0,102.0,2.05,29.2,1010.5,648.49,471.95
2018,7,11,12,30,943.0,102.0,2.1,29.3,1010.0,697.4,508.34
2018,7,11,12,45,941.5,101.5,2.15,29.4,1002.0,743.05,541.65
2018,7,11,13,0,940.0,101.0,2.2,29.5,994.0,786.44,572.74
2018,7,11,13,15,937.0,101.0,2.25,29.45,979.0,826.61,599.8
2018,7,11,13,30,934.0,101.0,2.3,29.4,964.0,864.02,624.92
2018,7,11,13,45,929.0,100.5,2.35,29.3,941.5,896.31,646.84
2018,7,11,14,0,924.0,100.0,2.4,29.2,919.0,925.38,666.74
2018,7,11,14,15,917.5,99.0,2.4,28.95,890.0,949.25,683.35
2018,7,11,14,30,911.0,98.0,2.4,28.7,861.0,969.61,697.86
2018,7,11,14,45,902.0,96.5,2.45,28.45,825.5,983.49,708.87
2018,7,11,15,0,893.0,95.0,2.5,28.2,790.0,993.68,717.77
2018,7,11,15,15,882.5,93.5,2.5,28.2,750.0,998.72,722.37
2018,7,11,15,30,872.0,92.0,2.5,28.2,710.0,1000.13,724.85
2018,7,11,15,45,857.0,90.0,2.55,27.35,665.0,992.81,724.83
2018,7,11,16,0,842.0,88.0,2.6,26.5,620.0,981.97,722.7
2018,7,11,16,15,821.5,86.0,2.55,25.95,571.5,975.05,721.44
2018,7,11,16,30,801.0,84.0,2.5,25.4,523.0,951.98,709.5
2018,7,11,16,45,776.0,80.5,2.45,24.8,472.5,919.35,691.28
2018,7,11,17,0,751.0,77.0,2.4,24.2,422.0,883.99,670.9
2018,7,11,17,15,718.0,73.5,2.35,23.5,371.0,838.27,643.04
2018,7,11,17,30,685.0,70.0,2.3,22.8,320.0,790.64,612.89
2018,7,11,17,45,638.0,65.0,2.2,22.05,270.0,733.33,574.18
2018,7,11,18,0,591.0,60.0,2.1,21.3,220.0,669.57,528.82
2018,7,11,18,15,522.5,53.5,2.0,20.55,173.0,584.71,465.1
2018,7,11,18,30,454.0,47.0,1.9,19.8,126.0,501.89,399.43
2018,7,11,18,45,352.0,37.5,1.8,19.05,87.0,390.5,307.01
2018,7,11,19,0,250.0,28.0,1.7,18.3,48.0,280.52,183.79
2018,7,11,19,15,139.5,16.0,1.65,17.95,26.0,117.49,0.0
