Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,30,29.0,4.0,1.6,17.6,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,1.5,17.25,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.05,14.75,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.1,14.9,5.0,3.93,0.0
2018,7,12,5,15,118.5,19.0,1.15,15.4,28.5,14.41,0.0
2018,7,12,5,30,212.0,33.0,1.2,15.9,52.0,25.01,13.91
2018,7,12,5,45,302.0,44.0,1.2,16.4,89.5,33.48,23.22
2018,7,12,6,0,392.0,55.0,1.2,16.9,127.0,44.31,33.21
2018,7,12,6,15,423.0,67.0,1.25,17.5,166.5,53.1,41.19
2018,7,12,6,30,454.0,79.0,1.3,18.1,206.0,59.18,46.58
2018,7,12,6,45,531.0,82.0,1.3,18.7,260.0,63.63,50.35
2018,7,12,7,0,608.0,85.0,1.3,19.3,314.0,65.97,52.17
2018,7,12,7,15,616.5,96.5,1.35,19.9,357.5,73.17,58.1
2018,7,12,7,30,625.0,108.0,1.4,20.5,401.0,79.95,63.56
2018,7,12,7,45,562.5,139.0,1.4,21.05,425.0,97.7,78.26
2018,7,12,8,0,500.0,170.0,1.4,21.6,449.0,112.41,90.16
2018,7,12,8,15,482.0,195.0,1.45,22.15,483.0,124.54,99.75
2018,7,12,8,30,464.0,220.0,1.5,22.7,517.0,135.79,108.51
2018,7,12,8,45,457.5,239.5,1.55,23.2,549.5,143.62,114.4
2018,7,12,9,0,451.0,259.0,1.6,23.7,582.0,150.81,119.73
2018,7,12,9,15,455.5,273.5,1.6,24.1,615.5,155.23,122.83
2018,7,12,9,30,460.0,288.0,1.6,24.5,649.0,159.21,125.58
2018,7,12,9,45,398.0,322.0,1.65,24.85,644.0,175.39,128.57
2018,7,12,10,0,336.0,356.0,1.7,25.2,639.0,229.77,161.37
2018,7,12,10,15,253.0,394.0,1.7,25.5,611.0,262.57,186.23
2018,7,12,10,30,170.0,432.0,1.7,25.8,583.0,302.08,218.65
2018,7,12,10,45,291.0,404.5,1.7,26.1,671.0,326.2,232.8
2018,7,12,11,0,412.0,377.0,1.7,26.4,759.0,367.45,261.58
2018,7,12,11,15,423.0,387.0,1.75,26.7,784.5,411.43,295.78
2018,7,12,11,30,434.0,397.0,1.8,27.0,810.0,457.17,330.77
2018,7,12,11,45,402.0,411.0,1.8,27.25,795.5,485.64,353.1
2018,7,12,12,0,370.0,425.0,1.8,27.5,781.0,515.03,375.2
2018,7,12,12,15,344.5,434.5,1.85,27.6,766.0,537.07,391.94
2018,7,12,12,30,319.0,444.0,1.9,27.7,751.0,556.67,406.51
2018,7,12,12,45,388.0,406.0,1.95,27.75,776.5,602.78,440.67
2018,7,12,13,0,457.0,368.0,2.0,27.8,802.0,659.31,481.57
2018,7,12,13,15,507.5,331.5,2.0,27.6,806.0,700.3,511.71
2018,7,12,13,30,558.0,295.0,2.0,27.4,810.0,740.83,541.57
2018,7,12,13,45,667.5,227.0,1.95,27.15,828.5,807.33,589.6
2018,7,12,14,0,777.0,159.0,1.9,26.9,847.0,863.0,628.4
2018,7,12,14,15,702.0,189.5,1.9,26.65,796.0,860.89,627.86
2018,7,12,14,30,627.0,220.0,1.9,26.4,745.0,845.56,618.38
2018,7,12,14,45,638.5,204.0,1.85,26.2,719.0,862.14,631.31
2018,7,12,15,0,650.0,188.0,1.8,26.0,693.0,875.64,641.25
2018,7,12,15,15,655.5,176.0,1.8,26.0,662.5,884.23,648.07
2018,7,12,15,30,661.0,164.0,1.8,26.0,632.0,889.64,653.0
2018,7,12,15,45,683.5,144.0,1.75,25.6,601.0,899.91,661.79
2018,7,12,16,0,706.0,124.0,1.7,25.2,570.0,906.2,668.07
2018,7,12,16,15,697.0,115.0,1.75,24.85,526.5,890.11,660.79
2018,7,12,16,30,688.0,106.0,1.8,24.5,483.0,870.83,651.57
2018,7,12,16,45,663.0,101.5,1.8,24.15,436.0,838.28,632.71
2018,7,12,17,0,638.0,97.0,1.8,23.8,389.0,803.36,611.95
2018,7,12,17,15,604.0,91.0,1.8,23.25,341.0,755.49,582.02
2018,7,12,17,30,570.0,85.0,1.8,22.7,293.0,706.15,550.04
2018,7,12,17,45,523.5,78.0,1.8,22.2,246.0,642.56,506.14
2018,7,12,18,0,477.0,71.0,1.8,21.7,199.0,578.81,460.07
2018,7,12,18,15,355.5,64.0,1.75,21.15,148.0,441.38,355.05
2018,7,12,18,30,234.0,57.0,1.7,20.6,97.0,320.87,257.91
2018,7,12,18,45,169.5,42.0,1.6,20.05,66.0,242.88,190.76
2018,7,12,19,0,105.0,27.0,1.5,19.5,35.0,144.69,91.27
2018,7,12,19,15,58.0,15.0,1.45,19.25,19.0,55.43,0.0
2018,7,12,19,30,11.0,3.0,1.4,19.0,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,1.35,18.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.3,16.0,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,16.1,4.0,3.15,0.0
2018,7,13,5,15,68.5,18.5,1.25,16.45,24.0,14.56,0.0
2018,7,13,5,30,128.0,33.0,1.2,16.8,44.0,24.63,13.31
2018,7,13,5,45,229.5,46.0,1.2,17.2,81.5,34.47,23.93
2018,7,13,6,0,331.0,59.0,1.2,17.6,119.0,44.31,33.09
2018,7,13,6,15,307.5,75.0,1.2,18.0,144.5,55.0,42.75
2018,7,13,6,30,284.0,91.0,1.2,18.4,170.0,65.13,51.71
2018,7,13,6,45,307.0,108.5,1.2,18.85,210.0,76.31,61.35
2018,7,13,7,0,330.0,126.0,1.2,19.3,250.0,87.06,70.4
2018,7,13,7,15,324.0,149.0,1.25,19.8,285.5,103.02,83.72
2018,7,13,7,30,318.0,172.0,1.3,20.3,321.0,116.08,94.34
2018,7,13,7,45,319.5,194.0,1.3,20.8,358.0,128.13,103.94
2018,7,13,8,0,321.0,216.0,1.3,21.3,395.0,139.6,112.92
2018,7,13,8,15,272.5,243.0,1.35,21.75,404.0,151.8,122.43
2018,7,13,8,30,224.0,270.0,1.4,22.2,413.0,172.17,138.53
2018,7,13,8,45,369.0,248.0,1.45,22.7,503.5,154.78,123.65
2018,7,13,9,0,514.0,226.0,1.5,23.2,594.0,135.89,107.73
2018,7,13,9,15,597.0,203.5,1.5,23.6,654.0,120.85,95.05
2018,7,13,9,30,680.0,181.0,1.5,24.0,714.0,108.21,84.38
2018,7,13,9,45,713.0,173.5,1.55,24.4,754.0,109.85,85.46
2018,7,13,10,0,746.0,166.0,1.6,24.8,794.0,163.22,97.21
2018,7,13,10,15,755.0,167.5,1.6,25.2,821.5,212.53,128.18
2018,7,13,10,30,764.0,169.0,1.6,25.6,849.0,263.11,166.69
2018,7,13,10,45,790.0,158.5,1.65,26.0,876.5,312.34,206.6
2018,7,13,11,0,816.0,148.0,1.7,26.4,904.0,366.38,251.18
2018,7,13,11,15,820.5,148.5,1.75,26.75,918.5,417.12,293.73
2018,7,13,11,30,825.0,149.0,1.8,27.1,933.0,467.75,335.31
2018,7,13,11,45,828.5,147.5,1.85,27.45,940.0,516.45,374.41
2018,7,13,12,0,832.0,146.0,1.9,27.8,947.0,564.55,411.96
2018,7,13,12,15,838.0,142.0,1.95,27.95,948.5,611.73,448.16
2018,7,13,12,30,844.0,138.0,2.0,28.1,950.0,657.97,482.81
2018,7,13,12,45,850.0,132.5,2.05,28.3,944.5,701.88,515.0
2018,7,13,13,0,856.0,127.0,2.1,28.5,939.0,744.09,545.41
2018,7,13,13,15,853.5,126.0,2.15,28.5,924.5,781.35,571.69
2018,7,13,13,30,851.0,125.0,2.2,28.5,910.0,816.04,595.22
2018,7,13,13,45,846.5,123.5,2.2,28.55,888.5,845.85,615.0
2018,7,13,14,0,842.0,122.0,2.2,28.6,867.0,872.63,632.81
2018,7,13,14,15,836.0,120.0,2.25,28.45,839.5,894.43,648.39
2018,7,13,14,30,830.0,118.0,2.3,28.3,812.0,912.94,662.0
2018,7,13,14,45,821.5,115.5,2.3,28.2,778.5,925.2,671.13
2018,7,13,15,0,813.0,113.0,2.3,28.1,745.0,934.0,678.22
2018,7,13,15,15,801.0,111.0,2.3,28.1,706.5,950.13,689.99
2018,7,13,15,30,789.0,109.0,2.3,28.1,668.0,949.23,690.81
2018,7,13,15,45,774.5,105.5,2.3,27.65,625.0,940.55,688.11
2018,7,13,16,0,760.0,102.0,2.3,27.2,582.0,928.46,683.34
2018,7,13,16,15,741.0,98.5,2.25,26.85,536.0,908.49,672.7
2018,7,13,16,30,722.0,95.0,2.2,26.5,490.0,885.43,660.03
2018,7,13,16,45,696.5,91.0,2.2,26.15,442.0,852.29,640.87
2018,7,13,17,0,671.0,87.0,2.2,25.8,394.0,823.11,624.14
2018,7,13,17,15,637.0,82.5,2.2,25.2,345.5,776.81,595.52
2018,7,13,17,30,603.0,78.0,2.2,24.6,297.0,729.02,564.93
2018,7,13,17,45,556.5,71.5,2.2,24.0,249.5,665.52,521.53
2018,7,13,18,0,510.0,65.0,2.2,23.4,202.0,601.93,475.97
2018,7,13,18,15,443.5,57.0,2.15,22.7,158.0,518.85,413.03
2018,7,13,18,30,377.0,49.0,2.1,22.0,114.0,437.88,348.43
2018,7,13,18,45,283.0,38.0,2.1,21.3,78.0,329.99,258.62
2018,7,13,19,0,189.0,27.0,2.1,20.6,42.0,229.71,143.82
2018,7,13,19,15,103.5,15.5,2.05,20.15,23.0,90.07,0.0
2018,7,13,19,30,18.0,4.0,2.0,19.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,1.95,19.25,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,1.6,15.4,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,1.6,15.5,5.0,3.93,0.0
2018,7,14,5,15,129.5,17.0,1.6,15.9,27.0,13.38,0.0
2018,7,14,5,30,231.0,29.0,1.6,16.3,49.0,23.73,12.38
2018,7,14,5,45,316.0,38.5,1.65,16.65,85.0,31.27,21.2
2018,7,14,6,0,401.0,48.0,1.7,17.0,121.0,38.8,28.34
2018,7,14,6,15,237.5,63.0,1.65,17.5,109.5,46.17,35.09
2018,7,14,6,30,74.0,78.0,1.6,18.0,98.0,57.33,44.97
2018,7,14,6,45,46.0,101.5,1.6,18.45,115.0,73.79,59.27
2018,7,14,7,0,18.0,125.0,1.6,18.9,132.0,90.97,73.93
2018,7,14,7,15,160.0,136.0,1.6,19.45,210.0,96.21,78.04
2018,7,14,7,30,302.0,147.0,1.6,20.0,288.0,101.38,82.01
2018,7,14,7,45,283.5,173.0,1.6,20.6,317.0,115.65,93.61
2018,7,14,8,0,265.0,199.0,1.6,21.2,346.0,129.12,104.33
2018,7,14,8,15,446.0,170.5,1.65,21.75,444.0,109.98,87.77
2018,7,14,8,30,627.0,142.0,1.7,22.3,542.0,94.8,74.67
2018,7,14,8,45,724.0,120.0,1.75,22.85,613.5,90.18,70.47
2018,7,14,9,0,821.0,98.0,1.8,23.4,685.0,88.58,68.81
2018,7,14,9,15,832.5,100.0,1.85,23.85,723.5,89.64,69.39
2018,7,14,9,30,844.0,102.0,1.9,24.3,762.0,90.55,69.86
2018,7,14,9,45,846.0,107.5,1.95,24.75,794.0,98.99,76.53
2018,7,14,10,0,848.0,113.0,2.0,25.2,826.0,152.84,86.03
2018,7,14,10,15,830.0,130.0,2.05,25.5,847.5,210.01,123.3
2018,7,14,10,30,812.0,147.0,2.1,25.8,869.0,259.72,162.44
2018,7,14,10,45,808.0,152.0,2.15,26.1,885.0,312.43,206.46
2018,7,14,11,0,804.0,157.0,2.2,26.4,901.0,364.63,250.87
2018,7,14,11,15,779.0,173.0,2.3,26.45,903.0,414.97,294.2
2018,7,14,11,30,754.0,189.0,2.4,26.5,905.0,462.56,334.4
2018,7,14,11,45,778.5,180.0,2.45,26.5,924.0,515.52,376.98
2018,7,14,12,0,803.0,171.0,2.5,26.5,943.0,569.85,419.66
2018,7,14,12,15,848.0,141.5,2.55,26.4,956.5,616.77,456.92
2018,7,14,12,30,893.0,112.0,2.6,26.3,970.0,670.51,498.35
2018,7,14,12,45,890.5,112.0,2.65,26.2,962.0,714.03,531.35
2018,7,14,13,0,888.0,112.0,2.7,26.1,954.0,755.38,562.28
2018,7,14,13,15,885.5,111.5,2.7,25.95,939.5,793.92,589.51
2018,7,14,13,30,883.0,111.0,2.7,25.8,925.0,829.83,614.29
2018,7,14,13,45,878.5,110.0,2.7,25.65,903.5,860.79,635.73
2018,7,14,14,0,874.0,109.0,2.7,25.5,882.0,888.67,655.14
2018,7,14,14,15,868.0,107.5,2.7,25.25,854.0,911.5,671.55
2018,7,14,14,30,862.0,106.0,2.7,25.0,826.0,930.97,685.88
2018,7,14,14,45,853.5,104.0,2.75,24.75,792.0,944.12,696.61
2018,7,14,15,0,845.0,102.0,2.8,24.5,758.0,953.72,705.22
2018,7,14,15,15,833.5,100.5,2.8,24.5,719.0,957.37,709.0
2018,7,14,15,30,822.0,99.0,2.8,24.5,680.0,957.52,710.67
2018,7,14,15,45,808.0,96.5,2.75,23.6,637.0,963.81,718.71
2018,7,14,16,0,794.0,94.0,2.7,22.7,594.0,953.48,715.75
2018,7,14,16,15,776.5,90.5,2.65,22.1,547.5,934.97,706.64
2018,7,14,16,30,759.0,87.0,2.6,21.5,501.0,913.29,695.4
2018,7,14,16,45,735.0,83.0,2.6,20.9,452.5,881.4,677.38
2018,7,14,17,0,711.0,79.0,2.6,20.3,404.0,846.87,657.19
2018,7,14,17,15,679.0,74.5,2.55,19.8,354.5,801.43,628.02
2018,7,14,17,30,647.0,70.0,2.5,19.3,305.0,760.55,601.25
2018,7,14,17,45,603.0,65.0,2.45,18.85,257.0,700.68,559.12
2018,7,14,18,0,559.0,60.0,2.4,18.4,209.0,640.57,514.89
2018,7,14,18,15,494.0,53.0,2.35,18.05,164.0,559.02,451.58
2018,7,14,18,30,429.0,46.0,2.3,17.7,119.0,479.48,386.53
2018,7,14,18,45,331.5,36.5,2.25,17.4,82.0,372.74,295.32
2018,7,14,19,0,234.0,27.0,2.2,17.1,45.0,264.66,164.74
2018,7,14,19,15,126.0,15.0,2.2,16.9,24.0,106.62,0.0
2018,7,14,19,30,18.0,3.0,2.2,16.7,3.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,2.2,16.5,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,4,45,21.5,2.5,1.55,13.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,5.0,1.6,13.8,5.0,3.93,0.0
2018,7,15,5,15,168.0,16.0,1.6,14.25,28.5,12.59,0.0
2018,7,15,5,30,293.0,27.0,1.6,14.7,52.0,22.28,11.09
2018,7,15,5,45,331.0,34.0,1.65,15.15,79.5,27.69,18.24
2018,7,15,6,0,369.0,41.0,1.7,15.6,107.0,33.03,23.44
2018,7,15,6,15,226.0,56.0,1.7,16.05,100.5,41.28,30.98
2018,7,15,6,30,83.0,71.0,1.7,16.5,94.0,52.91,41.35
2018,7,15,6,45,47.5,98.0,1.7,17.0,111.5,71.62,57.73
2018,7,15,7,0,12.0,125.0,1.7,17.5,129.0,90.83,74.23
2018,7,15,7,15,127.0,146.5,1.7,18.1,204.5,101.63,83.15
2018,7,15,7,30,242.0,168.0,1.7,18.7,280.0,112.32,91.81
2018,7,15,7,45,538.0,120.5,1.7,19.3,407.5,85.04,67.99
2018,7,15,8,0,834.0,73.0,1.7,19.9,535.0,73.44,57.73
2018,7,15,8,15,851.0,75.5,1.7,20.45,583.0,75.89,59.51
2018,7,15,8,30,868.0,78.0,1.7,21.0,631.0,78.21,61.14
2018,7,15,8,45,882.5,79.0,1.75,21.6,675.5,79.41,61.82
2018,7,15,9,0,897.0,80.0,1.8,22.2,720.0,80.5,62.42
2018,7,15,9,15,903.0,84.5,1.8,22.65,759.5,83.24,64.43
2018,7,15,9,30,909.0,89.0,1.8,23.1,799.0,85.72,66.22
2018,7,15,9,45,911.0,93.5,1.85,23.6,832.0,93.05,72.0
2018,7,15,10,0,913.0,98.0,1.9,24.1,865.0,150.06,82.41
2018,7,15,10,15,919.5,99.0,1.95,24.45,893.5,206.33,117.3
2018,7,15,10,30,926.0,100.0,2.0,24.8,922.0,263.34,161.18
2018,7,15,10,45,932.0,100.0,2.05,25.2,944.5,320.17,208.61
2018,7,15,11,0,938.0,100.0,2.1,25.6,967.0,377.23,257.25
2018,7,15,11,15,941.5,100.5,2.2,25.7,982.5,433.69,305.58
2018,7,15,11,30,945.0,101.0,2.3,25.8,998.0,489.72,352.68
2018,7,15,11,45,947.0,100.5,2.35,25.9,1005.0,543.74,397.0
2018,7,15,12,0,949.0,100.0,2.4,26.0,1012.0,596.77,439.34
2018,7,15,12,15,947.5,101.5,2.45,25.9,1011.5,647.94,479.51
2018,7,15,12,30,946.0,103.0,2.5,25.8,1011.0,697.46,517.49
2018,7,15,12,45,942.0,104.0,2.6,25.75,1002.0,742.96,552.01
2018,7,15,13,0,938.0,105.0,2.7,25.7,993.0,786.08,584.25
2018,7,15,13,15,934.5,104.0,2.7,25.55,977.0,825.3,611.49
2018,7,15,13,30,931.0,103.0,2.7,25.4,961.0,861.65,636.42
2018,7,15,13,45,926.5,102.0,2.75,25.2,938.5,894.11,659.23
2018,7,15,14,0,922.0,101.0,2.8,25.0,916.0,923.34,679.97
2018,7,15,14,15,916.0,99.5,2.8,24.75,887.0,947.36,697.13
2018,7,15,14,30,910.0,98.0,2.8,24.5,858.0,967.87,712.13
2018,7,15,14,45,902.5,96.0,2.85,24.2,823.0,982.84,724.22
2018,7,15,15,0,895.0,94.0,2.9,23.9,788.0,994.15,734.14
2018,7,15,15,15,884.0,92.5,2.9,23.9,748.0,998.87,738.65
2018,7,15,15,30,873.0,91.0,2.9,23.9,708.0,999.92,740.97
2018,7,15,15,45,860.0,88.5,2.85,23.25,663.5,994.16,740.43
2018,7,15,16,0,847.0,86.0,2.8,22.6,619.0,984.86,737.7
2018,7,15,16,15,830.0,83.0,2.75,22.1,571.0,967.45,729.22
2018,7,15,16,30,813.0,80.0,2.7,21.6,523.0,959.41,727.16
2018,7,15,16,45,789.5,77.0,2.65,21.1,473.0,928.92,709.68
2018,7,15,17,0,766.0,74.0,2.6,20.6,423.0,895.65,690.15
2018,7,15,17,15,734.5,70.0,2.5,20.15,371.5,850.61,661.3
2018,7,15,17,30,703.0,66.0,2.4,19.7,320.0,803.6,630.22
2018,7,15,17,45,658.5,61.0,2.35,19.2,269.5,741.31,587.18
2018,7,15,18,0,614.0,56.0,2.3,18.7,219.0,685.77,547.04
2018,7,15,18,15,547.5,49.5,2.25,18.3,172.0,602.17,482.96
2018,7,15,18,30,481.0,43.0,2.2,17.9,125.0,520.72,416.98
2018,7,15,18,45,376.5,35.0,2.1,17.45,86.0,408.58,321.72
2018,7,15,19,0,272.0,27.0,2.0,17.0,47.0,293.72,177.59
2018,7,15,19,15,145.5,14.5,1.95,16.75,24.5,120.92,0.0
2018,7,15,19,30,19.0,2.0,1.9,16.5,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,1.9,16.25,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,1.6,13.65,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,1.6,13.9,5.0,4.72,0.0
2018,7,16,5,15,178.0,16.5,1.65,14.4,29.0,12.98,0.0
2018,7,16,5,30,313.0,27.0,1.7,14.9,53.0,22.38,10.81
2018,7,16,5,45,337.5,33.0,1.75,15.35,78.0,26.94,17.53
2018,7,16,6,0,362.0,39.0,1.8,15.8,103.0,31.43,22.0
2018,7,16,6,15,267.0,49.0,1.75,16.35,104.5,36.87,27.04
2018,7,16,6,30,172.0,59.0,1.7,16.9,106.0,44.18,33.58
2018,7,16,6,45,94.5,89.0,1.65,17.4,115.5,65.18,52.01
2018,7,16,7,0,17.0,119.0,1.6,17.9,125.0,87.07,70.87
2018,7,16,7,15,202.0,134.5,1.55,18.55,227.0,92.3,74.97
2018,7,16,7,30,387.0,150.0,1.5,19.2,329.0,100.93,81.9
2018,7,16,7,45,614.0,112.0,1.5,19.85,433.5,81.16,64.54
2018,7,16,8,0,841.0,74.0,1.5,20.5,538.0,74.24,58.28
2018,7,16,8,15,858.5,76.0,1.55,21.2,586.5,76.39,59.74
2018,7,16,8,30,876.0,78.0,1.6,21.9,635.0,78.42,61.09
2018,7,16,8,45,889.5,80.0,1.6,22.6,680.0,80.21,62.24
2018,7,16,9,0,903.0,82.0,1.6,23.3,725.0,81.87,63.27
2018,7,16,9,15,911.0,84.5,1.65,23.85,764.5,83.5,64.32
2018,7,16,9,30,919.0,87.0,1.7,24.4,804.0,84.96,65.23
2018,7,16,9,45,924.0,90.0,1.75,24.95,838.0,90.33,69.37
2018,7,16,10,0,929.0,93.0,1.8,25.5,872.0,147.58,79.85
2018,7,16,10,15,934.5,94.0,1.85,25.95,900.5,204.61,114.7
2018,7,16,10,30,940.0,95.0,1.9,26.4,929.0,262.27,158.65
2018,7,16,10,45,944.0,96.5,1.95,26.8,951.0,320.23,206.7
2018,7,16,11,0,948.0,98.0,2.0,27.2,973.0,378.24,255.81
2018,7,16,11,15,951.0,98.0,2.05,27.45,987.5,434.78,303.65
2018,7,16,11,30,954.0,98.0,2.1,27.7,1002.0,490.82,350.08
2018,7,16,11,45,955.0,98.5,2.2,27.9,1009.5,545.51,394.5
2018,7,16,12,0,956.0,99.0,2.3,28.1,1017.0,599.12,436.87
2018,7,16,12,15,954.0,100.5,2.3,28.2,1016.0,650.4,476.14
2018,7,16,12,30,952.0,102.0,2.3,28.3,1015.0,699.94,513.05
2018,7,16,12,45,947.5,104.0,2.35,28.4,1006.5,746.19,547.02
2018,7,16,13,0,943.0,106.0,2.4,28.5,998.0,790.06,578.62
2018,7,16,13,15,940.0,105.0,2.45,28.45,982.5,829.98,605.95
2018,7,16,13,30,937.0,104.0,2.5,28.4,967.0,867.04,631.03
2018,7,16,13,45,932.5,103.5,2.5,28.4,944.5,900.27,653.06
2018,7,16,14,0,928.0,103.0,2.5,28.4,922.0,930.28,672.98
2018,7,16,14,15,922.0,101.5,2.5,28.25,893.0,954.6,689.69
2018,7,16,14,30,916.0,100.0,2.5,28.1,864.0,975.39,704.27
2018,7,16,14,45,908.0,98.0,2.5,27.9,828.5,990.13,715.26
2018,7,16,15,0,900.0,96.0,2.5,27.7,793.0,1001.16,724.08
2018,7,16,15,15,889.0,94.0,2.5,27.7,752.5,1005.51,728.25
2018,7,16,15,30,878.0,92.0,2.5,27.7,712.0,1006.12,730.25
2018,7,16,15,45,864.0,90.0,2.5,27.1,667.0,1000.05,729.88
2018,7,16,16,0,850.0,88.0,2.5,26.5,622.0,990.44,727.4
2018,7,16,16,15,832.0,85.0,2.45,26.1,573.5,972.09,718.23
2018,7,16,16,30,814.0,82.0,2.4,25.7,525.0,963.19,715.39
2018,7,16,16,45,790.5,79.0,2.35,25.25,474.5,932.72,698.23
2018,7,16,17,0,767.0,76.0,2.3,24.8,424.0,899.44,679.04
2018,7,16,17,15,734.5,72.0,2.25,24.15,372.5,853.38,651.08
2018,7,16,17,30,702.0,68.0,2.2,23.5,321.0,805.35,620.8
2018,7,16,17,45,656.5,62.5,2.15,22.8,270.0,748.16,582.68
2018,7,16,18,0,611.0,57.0,2.1,22.1,219.0,684.66,537.89
2018,7,16,18,15,542.5,50.5,2.0,21.3,171.5,599.32,474.05
2018,7,16,18,30,474.0,44.0,1.9,20.5,124.0,516.14,408.12
2018,7,16,18,45,367.5,35.5,1.8,19.65,85.0,401.75,312.65
2018,7,16,19,0,261.0,27.0,1.7,18.8,46.0,283.78,164.38
2018,7,16,19,15,139.5,14.5,1.7,18.35,24.0,116.42,0.0
2018,7,16,19,30,18.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,1.65,17.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.35,14.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,7,17,5,15,171.0,17.0,1.4,14.75,28.5,13.38,0.0
2018,7,17,5,30,302.0,28.0,1.4,15.3,52.0,23.23,11.0
2018,7,17,5,45,403.5,36.0,1.45,15.85,92.0,29.77,19.88
2018,7,17,6,0,505.0,44.0,1.5,16.4,132.0,36.47,26.32
2018,7,17,6,15,336.5,53.0,1.5,16.95,120.0,40.28,29.97
2018,7,17,6,30,168.0,62.0,1.5,17.5,108.0,46.14,35.22
2018,7,17,6,45,88.0,89.5,1.5,18.1,114.0,65.39,52.04
2018,7,17,7,0,8.0,117.0,1.5,18.7,120.0,85.61,69.38
2018,7,17,7,15,84.5,149.5,1.55,19.25,188.0,105.26,85.9
2018,7,17,7,30,161.0,182.0,1.6,19.8,256.0,122.71,100.24
2018,7,17,7,45,465.5,138.0,1.6,20.4,387.0,94.27,75.55
2018,7,17,8,0,770.0,94.0,1.6,21.0,518.0,78.1,61.43
2018,7,17,8,15,817.5,88.5,1.6,21.65,574.5,74.93,58.4
2018,7,17,8,30,865.0,83.0,1.6,22.3,631.0,81.21,63.34
2018,7,17,8,45,879.0,84.0,1.65,22.95,675.5,82.32,63.92
2018,7,17,9,0,893.0,85.0,1.7,23.6,720.0,83.33,64.41
2018,7,17,9,15,901.0,88.5,1.75,24.1,760.0,85.47,65.89
2018,7,17,9,30,909.0,92.0,1.8,24.6,800.0,87.39,67.19
2018,7,17,9,45,913.0,96.0,1.8,25.1,834.0,91.73,70.48
2018,7,17,10,0,917.0,100.0,1.8,25.6,868.0,148.93,81.63
2018,7,17,10,15,923.5,101.0,1.85,26.0,897.0,205.59,115.94
2018,7,17,10,30,930.0,102.0,1.9,26.4,926.0,262.99,159.51
2018,7,17,10,45,934.5,103.0,1.9,26.8,948.0,320.39,206.94
2018,7,17,11,0,939.0,104.0,1.9,27.2,970.0,377.9,255.47
2018,7,17,11,15,942.0,104.0,1.95,27.45,984.5,434.12,302.96
2018,7,17,11,30,945.0,104.0,2.0,27.7,999.0,489.86,349.08
2018,7,17,11,45,946.5,104.5,2.05,28.0,1006.5,544.51,393.05
2018,7,17,12,0,948.0,105.0,2.1,28.3,1014.0,598.17,434.94
2018,7,17,12,15,944.5,107.0,2.1,28.4,1012.5,648.73,473.52
2018,7,17,12,30,941.0,109.0,2.1,28.5,1011.0,697.46,509.69
2018,7,17,12,45,934.0,112.5,2.15,28.65,1001.5,742.89,542.8
2018,7,17,13,0,927.0,116.0,2.2,28.8,992.0,785.83,573.48
2018,7,17,13,15,924.0,115.0,2.25,28.85,976.5,825.49,600.63
2018,7,17,13,30,921.0,114.0,2.3,28.9,961.0,862.34,625.21
2018,7,17,13,45,916.0,113.0,2.3,28.95,938.5,894.52,646.3
2018,7,17,14,0,911.0,112.0,2.3,29.0,916.0,923.44,665.28
2018,7,17,14,15,904.5,111.0,2.3,28.85,887.0,947.66,681.83
2018,7,17,14,30,898.0,110.0,2.3,28.7,858.0,968.38,696.27
2018,7,17,14,45,889.5,108.0,2.35,28.55,823.0,982.62,707.23
2018,7,17,15,0,881.0,106.0,2.4,28.4,788.0,993.18,716.08
2018,7,17,15,15,869.5,103.5,2.4,28.4,747.0,996.54,719.59
2018,7,17,15,30,858.0,101.0,2.4,28.4,706.0,996.19,720.97
2018,7,17,15,45,843.0,98.5,2.4,27.8,661.0,988.67,719.64
2018,7,17,16,0,828.0,96.0,2.4,27.2,616.0,990.97,724.9
2018,7,17,16,15,808.0,93.5,2.4,26.7,567.5,971.29,715.56
2018,7,17,16,30,788.0,91.0,2.4,26.2,519.0,948.3,704.2
2018,7,17,16,45,762.0,87.0,2.35,25.75,468.0,914.24,684.68
2018,7,17,17,0,736.0,83.0,2.3,25.3,417.0,877.42,663.0
2018,7,17,17,15,701.0,79.0,2.25,24.55,365.5,835.87,638.23
2018,7,17,17,30,666.0,75.0,2.2,23.8,314.0,786.72,607.19
2018,7,17,17,45,616.5,69.5,2.15,23.05,263.5,720.42,562.43
2018,7,17,18,0,567.0,64.0,2.1,22.3,213.0,653.92,515.26
2018,7,17,18,15,495.5,56.0,2.05,21.45,166.0,564.72,448.41
2018,7,17,18,30,424.0,48.0,2.0,20.6,119.0,477.72,379.42
2018,7,17,18,45,316.5,37.5,1.9,19.75,80.5,361.3,281.86
2018,7,17,19,0,209.0,27.0,1.8,18.9,42.0,243.8,135.25
2018,7,17,19,15,110.0,14.5,1.8,18.45,22.0,94.22,0.0
2018,7,17,19,30,11.0,2.0,1.8,18.0,2.0,0.0,0.0
2018,7,17,19,45,5.5,1.0,1.75,17.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.35,14.35,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.4,14.6,4.0,0.0,0.0
2018,7,18,5,15,126.0,16.5,1.45,15.1,25.5,12.98,0.0
2018,7,18,5,30,229.0,29.0,1.5,15.6,47.0,22.13,9.73
2018,7,18,5,45,332.0,39.5,1.55,16.05,86.0,32.33,21.99
2018,7,18,6,0,435.0,50.0,1.6,16.5,125.0,40.8,30.06
2018,7,18,6,15,388.5,66.0,1.55,17.05,149.5,49.68,38.19
2018,7,18,6,30,342.0,82.0,1.5,17.6,174.0,59.9,47.28
2018,7,18,6,45,443.0,88.5,1.45,18.1,234.0,65.24,51.89
2018,7,18,7,0,544.0,95.0,1.4,18.6,294.0,72.4,57.94
2018,7,18,7,15,639.5,89.5,1.4,19.15,358.0,68.95,54.66
2018,7,18,7,30,735.0,84.0,1.4,19.7,422.0,71.74,56.76
2018,7,18,7,45,760.5,87.5,1.4,20.2,472.0,74.13,58.49
2018,7,18,8,0,786.0,91.0,1.4,20.7,522.0,76.46,60.14
2018,7,18,8,15,805.5,93.5,1.4,21.3,570.0,77.91,61.01
2018,7,18,8,30,825.0,96.0,1.4,21.9,618.0,79.29,61.83
2018,7,18,8,45,840.0,98.5,1.45,22.45,662.5,89.72,70.23
2018,7,18,9,0,855.0,101.0,1.5,23.0,707.0,91.34,71.22
2018,7,18,9,15,863.5,104.5,1.5,23.6,746.5,93.14,72.36
2018,7,18,9,30,872.0,108.0,1.5,24.2,786.0,94.72,73.32
2018,7,18,9,45,876.0,111.5,1.55,24.8,818.5,97.03,74.89
2018,7,18,10,0,880.0,115.0,1.6,25.4,851.0,152.06,85.64
2018,7,18,10,15,868.5,126.5,1.65,25.9,873.5,209.62,121.29
2018,7,18,10,30,857.0,138.0,1.7,26.4,896.0,265.99,164.4
2018,7,18,10,45,858.5,142.0,1.75,26.85,917.0,320.61,209.24
2018,7,18,11,0,860.0,146.0,1.8,27.3,938.0,375.14,255.01
2018,7,18,11,15,787.5,196.5,1.9,27.55,930.5,429.56,301.82
2018,7,18,11,30,715.0,247.0,2.0,27.8,923.0,478.94,342.97
2018,7,18,11,45,653.5,289.0,2.05,28.05,910.5,523.55,378.57
2018,7,18,12,0,592.0,331.0,2.1,28.3,898.0,568.5,412.62
2018,7,18,12,15,611.5,318.5,2.15,28.35,904.0,607.62,442.49
2018,7,18,12,30,631.0,306.0,2.2,28.4,910.0,653.49,476.43
2018,7,18,12,45,632.5,301.5,2.3,28.45,903.0,692.65,505.27
2018,7,18,13,0,634.0,297.0,2.4,28.5,896.0,730.12,532.56
2018,7,18,13,15,744.5,223.0,2.35,28.45,915.5,793.88,578.75
2018,7,18,13,30,855.0,149.0,2.3,28.4,935.0,837.33,610.3
2018,7,18,13,45,830.5,158.5,2.3,28.3,906.5,874.77,635.34
2018,7,18,14,0,806.0,168.0,2.3,28.2,878.0,895.56,649.52
2018,7,18,14,15,844.5,140.5,2.3,28.1,863.0,934.41,675.62
2018,7,18,14,30,883.0,113.0,2.3,28.0,848.0,957.1,691.13
2018,7,18,14,45,853.5,120.5,2.3,27.85,806.5,960.56,694.67
2018,7,18,15,0,824.0,128.0,2.3,27.7,765.0,974.56,705.35
2018,7,18,15,15,832.5,116.5,2.3,27.7,731.0,987.73,715.14
2018,7,18,15,30,841.0,105.0,2.3,27.7,697.0,983.51,713.92
2018,7,18,15,45,825.5,102.5,2.35,27.15,652.0,989.11,721.45
2018,7,18,16,0,810.0,100.0,2.4,26.6,607.0,977.52,717.9
2018,7,18,16,15,789.5,97.0,2.4,26.05,559.0,956.75,708.01
2018,7,18,16,30,769.0,94.0,2.4,25.5,511.0,932.71,695.95
2018,7,18,16,45,742.0,90.5,2.45,24.95,460.5,898.39,677.21
2018,7,18,17,0,715.0,87.0,2.5,24.4,410.0,868.04,660.78
2018,7,18,17,15,679.0,82.5,2.5,23.55,359.0,819.16,631.14
2018,7,18,17,30,643.0,78.0,2.5,22.7,308.0,768.68,599.26
2018,7,18,17,45,592.0,71.5,2.45,21.85,257.5,700.02,552.22
2018,7,18,18,0,541.0,65.0,2.4,21.0,207.0,631.3,502.79
2018,7,18,18,15,465.0,57.0,2.3,20.15,160.0,538.69,432.06
2018,7,18,18,30,389.0,49.0,2.2,19.3,113.0,448.51,359.49
2018,7,18,18,45,287.0,38.0,2.1,18.5,76.5,335.62,263.46
2018,7,18,19,0,185.0,27.0,2.0,17.7,40.0,224.2,118.45
2018,7,18,19,15,97.0,14.5,1.9,17.35,21.0,84.44,0.0
2018,7,18,19,30,9.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,1.7,16.65,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.1,14.3,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.2,14.5,2.0,0.0,0.0
2018,7,19,5,15,68.0,15.0,2.2,14.95,20.0,11.8,0.0
2018,7,19,5,30,129.0,28.0,2.2,15.4,38.0,21.07,8.48
2018,7,19,5,45,207.5,44.5,2.15,15.9,74.0,33.27,22.73
2018,7,19,6,0,286.0,61.0,2.1,16.4,110.0,45.34,33.99
2018,7,19,6,15,344.5,75.0,1.95,16.95,153.5,55.39,43.18
2018,7,19,6,30,403.0,89.0,1.8,17.5,197.0,65.27,51.99
2018,7,19,6,45,444.0,102.0,1.7,18.0,244.0,74.08,59.64
2018,7,19,7,0,485.0,115.0,1.6,18.5,291.0,82.67,66.88
2018,7,19,7,15,496.0,126.5,1.5,19.15,330.5,89.55,72.45
2018,7,19,7,30,507.0,138.0,1.4,19.8,370.0,96.11,77.61
2018,7,19,7,45,511.5,153.0,1.35,20.45,410.0,104.27,84.06
2018,7,19,8,0,516.0,168.0,1.3,21.1,450.0,111.97,90.01
2018,7,19,8,15,509.0,185.5,1.25,21.85,485.0,120.31,96.38
2018,7,19,8,30,502.0,203.0,1.2,22.6,520.0,128.07,102.18
2018,7,19,8,45,524.5,212.0,1.2,23.35,564.0,131.55,104.42
2018,7,19,9,0,547.0,221.0,1.2,24.1,608.0,134.79,106.47
2018,7,19,9,15,553.0,232.5,1.2,24.9,643.0,138.54,108.9
2018,7,19,9,30,559.0,244.0,1.2,25.7,678.0,141.94,111.05
2018,7,19,9,45,674.5,200.0,1.25,26.45,747.0,115.53,89.26
2018,7,19,10,0,790.0,156.0,1.3,27.2,816.0,155.23,90.48
2018,7,19,10,15,816.0,148.5,1.4,27.75,850.5,204.75,118.76
2018,7,19,10,30,842.0,141.0,1.5,28.3,885.0,263.31,161.54
2018,7,19,10,45,848.5,141.0,1.55,28.85,906.5,316.4,204.48
2018,7,19,11,0,855.0,141.0,1.6,29.4,928.0,369.87,248.77
2018,7,19,11,15,857.5,142.5,1.7,29.6,942.5,422.87,293.02
2018,7,19,11,30,860.0,144.0,1.8,29.8,957.0,475.53,336.19
2018,7,19,11,45,860.0,146.0,1.95,30.0,964.0,526.78,377.46
2018,7,19,12,0,860.0,148.0,2.1,30.2,971.0,577.15,417.01
2018,7,19,12,15,857.5,149.5,2.15,30.15,970.0,624.68,453.58
2018,7,19,12,30,855.0,151.0,2.2,30.1,969.0,670.71,488.21
2018,7,19,12,45,849.5,152.0,2.3,30.1,959.5,712.59,519.41
2018,7,19,13,0,844.0,153.0,2.4,30.1,950.0,752.22,548.51
2018,7,19,13,15,839.0,153.5,2.45,29.85,935.0,801.28,583.36
2018,7,19,13,30,834.0,154.0,2.5,29.6,920.0,836.88,608.5
2018,7,19,13,45,826.5,153.5,2.6,29.35,897.0,866.51,629.61
2018,7,19,14,0,819.0,153.0,2.7,29.1,874.0,892.86,648.71
2018,7,19,14,15,809.5,151.5,2.7,28.75,844.5,913.05,663.45
2018,7,19,14,30,800.0,150.0,2.7,28.4,815.0,929.7,676.04
2018,7,19,14,45,787.5,149.0,2.7,28.0,780.5,940.38,685.07
2018,7,19,15,0,775.0,148.0,2.7,27.6,746.0,947.4,691.92
2018,7,19,15,15,761.5,144.0,2.7,27.6,706.0,946.67,692.8
2018,7,19,15,30,748.0,140.0,2.7,27.6,666.0,942.27,691.5
2018,7,19,15,45,731.5,136.0,2.6,26.8,622.5,939.73,692.95
2018,7,19,16,0,715.0,132.0,2.5,26.0,579.0,925.72,686.87
2018,7,19,16,15,696.5,125.5,2.45,25.55,532.5,903.38,674.84
2018,7,19,16,30,678.0,119.0,2.4,25.1,486.0,877.97,660.73
2018,7,19,16,45,652.5,112.5,2.35,24.65,437.5,842.61,639.63
2018,7,19,17,0,627.0,106.0,2.3,24.2,389.0,804.78,616.47
2018,7,19,17,15,592.5,99.0,2.2,23.6,340.0,755.25,584.41
2018,7,19,17,30,558.0,92.0,2.1,23.0,291.0,704.15,550.25
2018,7,19,17,45,511.0,83.0,2.0,22.45,243.0,637.59,503.26
2018,7,19,18,0,464.0,74.0,1.9,21.9,195.0,570.85,454.08
2018,7,19,18,15,397.0,63.5,1.85,21.2,151.0,479.69,384.15
2018,7,19,18,30,330.0,53.0,1.8,20.5,107.0,399.62,319.34
2018,7,19,18,45,240.5,39.5,1.7,19.8,71.5,300.4,233.76
2018,7,19,19,0,151.0,26.0,1.6,19.1,36.0,194.63,94.9
2018,7,19,19,15,79.5,14.0,1.6,18.75,19.0,70.87,0.0
2018,7,19,19,30,8.0,2.0,1.6,18.4,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,1.55,18.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.45,15.1,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.5,1.55,15.85,17.0,10.62,0.0
2018,7,20,5,30,89.0,26.0,1.6,16.4,33.0,19.55,6.86
2018,7,20,5,45,158.0,44.5,1.6,16.9,67.0,32.98,22.32
2018,7,20,6,0,227.0,63.0,1.6,17.4,101.0,46.31,34.66
2018,7,20,6,15,293.0,77.5,1.65,18.05,144.0,56.61,44.03
2018,7,20,6,30,359.0,92.0,1.7,18.7,187.0,66.77,53.03
2018,7,20,6,45,415.0,101.5,1.7,19.3,234.0,73.38,58.71
2018,7,20,7,0,471.0,111.0,1.7,19.9,281.0,79.92,64.14
2018,7,20,7,15,513.0,118.0,1.7,20.6,329.5,84.56,67.77
2018,7,20,7,30,555.0,125.0,1.7,21.3,378.0,90.73,72.61
2018,7,20,7,45,590.5,129.5,1.7,22.0,426.5,92.52,73.66
2018,7,20,8,0,626.0,134.0,1.7,22.7,475.0,94.3,74.69
2018,7,20,8,15,651.0,137.0,1.7,23.4,520.5,94.84,74.68
2018,7,20,8,30,676.0,140.0,1.7,24.1,566.0,95.36,74.66
2018,7,20,8,45,696.5,142.5,1.7,24.75,609.0,95.44,74.31
2018,7,20,9,0,717.0,145.0,1.7,25.4,652.0,95.48,73.94
2018,7,20,9,15,737.0,145.0,1.75,26.0,692.0,102.48,79.31
2018,7,20,9,30,757.0,145.0,1.8,26.6,732.0,101.01,77.74
2018,7,20,9,45,776.0,142.0,1.85,27.2,767.0,97.92,74.9
2018,7,20,10,0,795.0,139.0,1.9,27.8,802.0,145.1,82.87
2018,7,20,10,15,802.5,140.5,1.95,28.15,829.5,197.1,113.67
2018,7,20,10,30,810.0,142.0,2.0,28.5,857.0,250.14,153.23
2018,7,20,10,45,815.0,143.0,2.05,28.8,877.5,307.56,199.72
2018,7,20,11,0,820.0,144.0,2.1,29.1,898.0,359.27,243.09
2018,7,20,11,15,823.5,145.0,2.2,29.25,912.5,410.51,286.28
2018,7,20,11,30,827.0,146.0,2.3,29.4,927.0,461.55,328.56
2018,7,20,11,45,828.5,146.0,2.4,29.5,933.5,510.65,368.57
2018,7,20,12,0,830.0,146.0,2.5,29.6,940.0,558.99,407.0
2018,7,20,12,15,833.0,144.0,2.55,29.5,940.5,605.98,443.7
2018,7,20,12,30,836.0,142.0,2.6,29.4,941.0,651.85,478.76
2018,7,20,12,45,832.0,143.0,2.65,29.35,933.0,693.68,510.14
2018,7,20,13,0,828.0,144.0,2.7,29.3,925.0,733.42,539.48
2018,7,20,13,15,831.5,138.5,2.7,29.1,912.0,771.57,567.46
2018,7,20,13,30,835.0,133.0,2.7,28.9,899.0,807.34,592.11
2018,7,20,13,45,830.0,131.5,2.75,28.7,877.5,836.78,612.83
2018,7,20,14,0,825.0,130.0,2.8,28.5,856.0,863.18,631.64
2018,7,20,14,15,797.5,139.0,2.8,28.2,821.5,889.59,650.48
2018,7,20,14,30,770.0,148.0,2.8,27.9,787.0,899.36,658.44
2018,7,20,14,45,781.5,134.5,2.8,27.65,759.5,919.56,673.44
2018,7,20,15,0,793.0,121.0,2.8,27.4,732.0,936.29,686.22
2018,7,20,15,15,780.5,118.5,2.8,27.4,693.5,937.99,688.61
2018,7,20,15,30,768.0,116.0,2.8,27.4,655.0,936.14,688.94
2018,7,20,15,45,752.0,113.0,2.75,26.65,612.0,926.67,686.05
2018,7,20,16,0,736.0,110.0,2.7,25.9,569.0,913.8,681.03
2018,7,20,16,15,715.0,106.5,2.65,25.5,523.0,891.96,669.08
2018,7,20,16,30,694.0,103.0,2.6,25.1,477.0,873.93,659.75
2018,7,20,16,45,666.5,98.0,2.55,24.65,428.5,838.22,638.23
2018,7,20,17,0,639.0,93.0,2.5,24.2,380.0,800.17,614.78
2018,7,20,17,15,602.5,87.5,2.45,23.65,331.5,750.51,582.69
2018,7,20,17,30,566.0,82.0,2.4,23.1,283.0,699.48,548.56
2018,7,20,17,45,516.5,75.0,2.35,22.55,236.0,633.12,501.66
2018,7,20,18,0,467.0,68.0,2.3,22.0,189.0,566.79,452.62
2018,7,20,18,15,398.5,59.0,2.2,21.45,146.0,481.5,386.25
2018,7,20,18,30,330.0,50.0,2.1,20.9,103.0,394.91,315.71
2018,7,20,18,45,239.5,37.0,2.05,20.4,68.5,295.34,229.32
2018,7,20,19,0,149.0,24.0,2.0,19.9,34.0,188.32,83.91
2018,7,20,19,15,78.0,12.5,1.95,19.6,17.5,68.55,0.0
2018,7,20,19,30,7.0,1.0,1.9,19.3,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,1.85,19.05,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,1.15,16.6,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,7,21,5,15,70.5,14.0,1.25,17.15,19.0,11.02,0.0
2018,7,21,5,30,134.0,26.0,1.3,17.6,36.0,19.63,6.19
2018,7,21,5,45,212.0,40.0,1.35,18.05,69.0,30.1,19.72
2018,7,21,6,0,290.0,54.0,1.4,18.5,102.0,40.51,29.48
2018,7,21,6,15,269.5,72.0,1.4,19.05,129.0,52.66,40.42
2018,7,21,6,30,249.0,90.0,1.4,19.6,156.0,65.12,51.4
2018,7,21,6,45,343.0,98.5,1.45,20.15,210.0,70.48,55.99
2018,7,21,7,0,437.0,107.0,1.5,20.7,264.0,76.85,61.29
2018,7,21,7,15,523.0,105.5,1.5,21.3,322.0,78.29,62.21
2018,7,21,7,30,609.0,104.0,1.5,21.9,380.0,77.36,61.05
2018,7,21,7,45,637.0,109.0,1.55,22.45,428.0,79.95,62.9
2018,7,21,8,0,665.0,114.0,1.6,23.0,476.0,82.44,64.64
2018,7,21,8,15,646.5,131.0,1.6,23.6,509.0,91.06,71.48
2018,7,21,8,30,628.0,148.0,1.6,24.2,542.0,98.98,77.64
2018,7,21,8,45,516.5,205.5,1.65,24.75,545.5,128.0,101.12
2018,7,21,9,0,405.0,263.0,1.7,25.3,549.0,152.41,120.43
2018,7,21,9,15,480.0,246.5,1.75,25.75,604.0,143.49,112.67
2018,7,21,9,30,555.0,230.0,1.8,26.2,659.0,131.59,102.65
2018,7,21,9,45,626.0,208.5,1.85,26.65,713.5,118.56,91.78
2018,7,21,10,0,697.0,187.0,1.9,27.1,768.0,153.0,92.46
2018,7,21,10,15,736.0,173.5,1.95,27.35,805.5,204.91,122.74
2018,7,21,10,30,775.0,160.0,2.0,27.6,843.0,252.32,156.73
2018,7,21,10,45,782.0,160.5,2.1,27.85,864.5,303.82,198.77
2018,7,21,11,0,789.0,161.0,2.2,28.1,886.0,355.97,242.49
2018,7,21,11,15,794.0,161.0,2.25,28.25,900.5,407.51,285.76
2018,7,21,11,30,799.0,161.0,2.3,28.4,915.0,459.11,328.31
2018,7,21,11,45,802.0,161.0,2.35,28.5,922.5,509.58,369.13
2018,7,21,12,0,805.0,161.0,2.4,28.6,930.0,559.52,408.46
2018,7,21,12,15,813.5,155.5,2.45,28.6,932.5,607.9,445.94
2018,7,21,12,30,822.0,150.0,2.5,28.6,935.0,647.86,476.93
2018,7,21,12,45,832.0,142.0,2.55,28.55,931.0,692.54,510.56
2018,7,21,13,0,842.0,134.0,2.6,28.5,927.0,735.73,542.55
2018,7,21,13,15,840.0,132.0,2.6,28.35,912.5,772.65,569.33
2018,7,21,13,30,838.0,130.0,2.6,28.2,898.0,806.99,592.93
2018,7,21,13,45,834.5,128.0,2.6,28.1,877.0,837.32,613.7
2018,7,21,14,0,831.0,126.0,2.6,28.0,856.0,864.67,632.53
2018,7,21,14,15,825.0,124.0,2.6,27.8,828.5,886.66,648.14
