Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,30,819.0,122.0,2.6,27.6,801.0,905.37,661.74
2018,7,21,14,45,811.5,119.0,2.6,27.4,768.0,918.31,671.7
2018,7,21,15,0,804.0,116.0,2.6,27.2,735.0,941.48,688.59
2018,7,21,15,15,791.5,113.5,2.6,27.2,696.0,943.27,690.98
2018,7,21,15,30,779.0,111.0,2.6,27.2,657.0,941.49,691.37
2018,7,21,15,45,765.0,107.5,2.55,26.6,614.5,933.5,689.06
2018,7,21,16,0,751.0,104.0,2.5,26.0,572.0,922.1,684.64
2018,7,21,16,15,733.5,99.5,2.5,25.6,526.0,902.62,674.78
2018,7,21,16,30,716.0,95.0,2.5,25.2,480.0,880.01,662.81
2018,7,21,16,45,691.0,90.5,2.45,24.75,432.0,852.99,647.42
2018,7,21,17,0,666.0,86.0,2.4,24.3,384.0,817.82,626.09
2018,7,21,17,15,631.5,81.0,2.35,23.7,335.5,770.44,595.98
2018,7,21,17,30,597.0,76.0,2.3,23.1,287.0,721.6,563.82
2018,7,21,17,45,549.5,69.5,2.25,22.5,239.5,657.27,518.86
2018,7,21,18,0,502.0,63.0,2.2,21.9,192.0,592.91,471.71
2018,7,21,18,15,433.0,54.5,2.1,21.3,148.0,507.13,405.38
2018,7,21,18,30,364.0,46.0,2.0,20.7,104.0,423.74,337.53
2018,7,21,18,45,267.5,35.0,1.9,20.1,69.5,318.32,246.33
2018,7,21,19,0,171.0,24.0,1.8,19.5,35.0,205.15,81.84
2018,7,21,19,15,90.0,13.0,1.75,19.2,18.5,77.97,0.0
2018,7,21,19,30,9.0,2.0,1.7,18.9,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.1,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.1,16.4,2.0,0.0,0.0
2018,7,22,5,15,106.0,13.5,1.1,16.8,20.5,10.62,0.0
2018,7,22,5,30,200.0,25.0,1.1,17.2,39.0,19.1,5.12
2018,7,22,5,45,299.5,35.0,1.15,17.6,75.0,28.55,18.4
2018,7,22,6,0,399.0,45.0,1.2,18.0,111.0,36.62,26.16
2018,7,22,6,15,466.0,53.0,1.2,18.5,155.5,42.86,31.96
2018,7,22,6,30,533.0,61.0,1.2,19.0,200.0,49.09,37.55
2018,7,22,6,45,579.5,67.0,1.25,19.5,248.5,53.56,41.44
2018,7,22,7,0,626.0,73.0,1.3,20.0,297.0,58.01,45.16
2018,7,22,7,15,659.5,77.5,1.3,20.55,346.0,61.16,47.66
2018,7,22,7,30,693.0,82.0,1.3,21.1,395.0,69.56,54.6
2018,7,22,7,45,718.0,85.5,1.35,21.65,443.5,71.91,56.28
2018,7,22,8,0,743.0,89.0,1.4,22.2,492.0,74.2,57.89
2018,7,22,8,15,762.0,92.5,1.45,22.75,538.5,76.27,59.3
2018,7,22,8,30,781.0,96.0,1.5,23.3,585.0,78.23,60.62
2018,7,22,8,45,795.5,98.0,1.5,23.8,627.5,79.03,60.97
2018,7,22,9,0,810.0,100.0,1.5,24.3,670.0,89.47,69.34
2018,7,22,9,15,818.5,104.0,1.55,24.75,708.5,91.52,70.71
2018,7,22,9,30,827.0,108.0,1.6,25.2,747.0,93.34,71.92
2018,7,22,9,45,832.5,111.5,1.65,25.65,779.5,94.58,72.66
2018,7,22,10,0,838.0,115.0,1.7,26.1,812.0,143.35,81.55
2018,7,22,10,15,845.0,116.0,1.75,26.45,839.5,196.03,112.04
2018,7,22,10,30,852.0,117.0,1.8,26.8,867.0,249.53,151.93
2018,7,22,10,45,857.0,118.0,1.85,27.15,888.5,303.13,195.96
2018,7,22,11,0,862.0,119.0,1.9,27.5,910.0,356.97,241.42
2018,7,22,11,15,865.5,119.5,1.95,27.7,924.5,409.98,286.29
2018,7,22,11,30,869.0,120.0,2.0,27.9,939.0,462.69,330.08
2018,7,22,11,45,871.0,120.5,2.05,28.15,946.5,514.18,371.8
2018,7,22,12,0,873.0,121.0,2.1,28.4,954.0,564.87,411.71
2018,7,22,12,15,874.5,119.5,2.15,28.5,954.0,612.88,448.88
2018,7,22,12,30,876.0,118.0,2.2,28.6,954.0,659.5,484.13
2018,7,22,12,45,877.0,115.5,2.25,28.7,946.5,703.38,516.68
2018,7,22,13,0,878.0,113.0,2.3,28.8,939.0,745.26,547.19
2018,7,22,13,15,875.0,112.5,2.35,28.75,924.5,783.45,574.09
2018,7,22,13,30,872.0,112.0,2.4,28.7,910.0,819.0,598.37
2018,7,22,13,45,868.0,110.5,2.45,28.65,888.5,849.99,619.62
2018,7,22,14,0,864.0,109.0,2.5,28.6,867.0,877.9,638.92
2018,7,22,14,15,857.0,108.0,2.55,28.4,839.0,900.39,655.14
2018,7,22,14,30,850.0,107.0,2.6,28.2,811.0,919.51,669.35
2018,7,22,14,45,841.5,105.0,2.6,28.0,777.0,932.74,679.47
2018,7,22,15,0,833.0,103.0,2.6,27.8,743.0,942.46,687.51
2018,7,22,15,15,821.0,101.0,2.6,27.8,704.0,945.18,690.63
2018,7,22,15,30,809.0,99.0,2.6,27.8,665.0,944.38,691.67
2018,7,22,15,45,794.5,96.0,2.65,27.15,621.5,949.67,699.13
2018,7,22,16,0,780.0,93.0,2.7,26.5,578.0,938.31,695.7
2018,7,22,16,15,761.0,90.0,2.7,26.0,531.5,919.03,686.32
2018,7,22,16,30,742.0,87.0,2.7,25.5,485.0,896.62,674.82
2018,7,22,16,45,717.0,83.0,2.65,25.0,436.5,863.9,655.73
2018,7,22,17,0,692.0,79.0,2.6,24.5,388.0,828.6,634.53
2018,7,22,17,15,658.5,74.5,2.6,23.85,339.0,787.98,609.68
2018,7,22,17,30,625.0,70.0,2.6,23.2,290.0,740.38,578.82
2018,7,22,17,45,577.5,64.5,2.55,22.55,242.0,676.93,534.61
2018,7,22,18,0,530.0,59.0,2.5,21.9,194.0,613.46,488.16
2018,7,22,18,15,461.0,51.0,2.4,21.25,149.5,527.73,421.85
2018,7,22,18,30,392.0,43.0,2.3,20.6,105.0,444.51,353.93
2018,7,22,18,45,291.5,33.0,2.25,19.95,70.0,336.34,259.64
2018,7,22,19,0,191.0,23.0,2.2,19.3,35.0,218.22,74.54
2018,7,22,19,15,100.5,12.5,2.15,18.95,18.5,85.47,0.0
2018,7,22,19,30,10.0,2.0,2.1,18.6,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.05,18.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.4,15.2,2.0,0.0,0.0
2018,7,23,5,15,129.0,13.0,1.45,15.65,21.0,10.23,0.0
2018,7,23,5,30,242.0,24.0,1.5,16.1,40.0,19.81,4.61
2018,7,23,5,45,345.0,32.5,1.5,16.5,77.0,26.73,16.88
2018,7,23,6,0,448.0,41.0,1.5,16.9,114.0,33.76,23.78
2018,7,23,6,15,341.0,50.0,1.5,17.5,117.0,39.42,29.07
2018,7,23,6,30,234.0,59.0,1.5,18.1,120.0,43.26,32.57
2018,7,23,6,45,120.5,87.5,1.45,18.65,119.0,64.39,51.06
2018,7,23,7,0,7.0,116.0,1.4,19.2,118.0,84.67,68.45
2018,7,23,7,15,39.0,147.5,1.45,19.85,164.5,102.98,83.79
2018,7,23,7,30,71.0,179.0,1.5,20.5,211.0,122.6,99.94
2018,7,23,7,45,288.5,164.0,1.5,21.15,317.0,110.77,89.32
2018,7,23,8,0,506.0,149.0,1.5,21.8,423.0,100.86,80.48
2018,7,23,8,15,664.0,116.0,1.5,22.5,510.0,82.39,64.49
2018,7,23,8,30,822.0,83.0,1.5,23.2,597.0,80.02,62.14
2018,7,23,8,45,836.0,85.0,1.55,23.9,640.5,81.69,63.17
2018,7,23,9,0,850.0,87.0,1.6,24.6,684.0,83.23,64.09
2018,7,23,9,15,861.5,89.0,1.65,25.2,724.0,84.56,64.87
2018,7,23,9,30,873.0,91.0,1.7,25.8,764.0,85.74,65.53
2018,7,23,9,45,882.5,91.0,1.75,26.35,798.0,85.64,65.17
2018,7,23,10,0,892.0,91.0,1.8,26.9,832.0,134.05,72.93
2018,7,23,10,15,896.5,93.5,1.85,27.3,860.0,190.06,105.17
2018,7,23,10,30,901.0,96.0,1.9,27.7,888.0,246.63,147.28
2018,7,23,10,45,903.5,98.0,1.95,28.1,909.0,302.75,193.36
2018,7,23,11,0,906.0,100.0,2.0,28.5,930.0,358.8,240.68
2018,7,23,11,15,907.0,102.0,2.05,28.6,944.0,414.03,287.52
2018,7,23,11,30,908.0,104.0,2.1,28.7,958.0,468.65,333.01
2018,7,23,11,45,907.5,105.5,2.15,28.85,965.0,521.44,375.92
2018,7,23,12,0,907.0,107.0,2.2,29.0,972.0,573.1,416.77
2018,7,23,12,15,905.0,108.5,2.3,28.95,971.5,622.57,455.46
2018,7,23,12,30,903.0,110.0,2.4,28.9,971.0,670.4,492.07
2018,7,23,12,45,898.5,112.0,2.45,28.9,962.5,715.03,525.3
2018,7,23,13,0,894.0,114.0,2.5,28.9,954.0,757.38,556.29
2018,7,23,13,15,891.5,112.5,2.55,28.85,939.0,795.89,583.41
2018,7,23,13,30,889.0,111.0,2.6,28.8,924.0,831.67,607.84
2018,7,23,13,45,885.0,110.0,2.65,28.8,902.5,863.74,629.7
2018,7,23,14,0,881.0,109.0,2.7,28.8,881.0,892.71,649.56
2018,7,23,14,15,874.5,108.0,2.75,28.6,853.0,916.21,666.45
2018,7,23,14,30,868.0,107.0,2.8,28.4,825.0,936.31,681.29
2018,7,23,14,45,839.0,116.0,2.8,28.2,785.5,941.6,686.24
2018,7,23,15,0,810.0,125.0,2.8,28.0,746.0,957.26,698.28
2018,7,23,15,15,804.0,118.5,2.8,28.0,707.5,961.41,702.3
2018,7,23,15,30,798.0,112.0,2.8,28.0,669.0,961.87,704.18
2018,7,23,15,45,780.0,109.5,2.8,27.3,624.0,951.2,700.89
2018,7,23,16,0,762.0,107.0,2.8,26.6,579.0,937.02,695.43
2018,7,23,16,15,752.5,99.5,2.75,26.0,534.5,922.18,688.92
2018,7,23,16,30,743.0,92.0,2.7,25.4,490.0,904.0,680.14
2018,7,23,16,45,719.0,87.5,2.65,24.8,441.0,871.69,661.61
2018,7,23,17,0,695.0,83.0,2.6,24.2,392.0,842.92,645.25
2018,7,23,17,15,660.0,77.5,2.55,23.55,341.5,793.9,614.19
2018,7,23,17,30,625.0,72.0,2.5,22.9,291.0,743.37,581.04
2018,7,23,17,45,578.5,66.0,2.45,22.2,243.0,680.13,537.13
2018,7,23,18,0,532.0,60.0,2.4,21.5,195.0,616.78,490.85
2018,7,23,18,15,455.0,52.5,2.3,20.85,149.5,524.41,419.44
2018,7,23,18,30,378.0,45.0,2.2,20.2,104.0,434.72,346.42
2018,7,23,18,45,265.5,34.0,2.1,19.6,68.0,315.67,243.1
2018,7,23,19,0,153.0,23.0,2.0,19.0,32.0,187.5,49.63
2018,7,23,19,15,76.5,11.5,1.95,18.7,16.0,66.61,0.0
2018,7,23,19,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.5,15.65,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.5,15.8,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.5,1.55,16.15,20.0,10.62,0.0
2018,7,24,5,30,207.0,25.0,1.6,16.5,38.0,20.62,3.83
2018,7,24,5,45,310.5,35.0,1.65,16.85,74.5,28.68,18.4
2018,7,24,6,0,414.0,45.0,1.7,17.2,111.0,36.78,26.33
2018,7,24,6,15,485.0,52.0,1.7,17.7,156.5,42.3,31.54
2018,7,24,6,30,556.0,59.0,1.7,18.2,202.0,47.87,36.6
2018,7,24,6,45,606.0,64.0,1.75,18.75,251.5,51.76,39.98
2018,7,24,7,0,656.0,69.0,1.8,19.3,301.0,55.67,43.26
2018,7,24,7,15,691.5,72.5,1.8,19.85,351.5,63.09,49.49
2018,7,24,7,30,727.0,76.0,1.8,20.4,402.0,65.89,51.62
2018,7,24,7,45,754.5,78.5,1.85,21.0,452.0,67.81,52.95
2018,7,24,8,0,782.0,81.0,1.9,21.6,502.0,69.72,54.25
2018,7,24,8,15,801.5,83.0,1.95,22.25,549.5,71.08,55.07
2018,7,24,8,30,821.0,85.0,2.0,22.9,597.0,81.21,63.26
2018,7,24,8,45,836.0,87.0,2.0,23.5,641.0,82.89,64.3
2018,7,24,9,0,851.0,89.0,2.0,24.1,685.0,84.43,65.25
2018,7,24,9,15,859.0,92.5,2.1,24.55,724.0,86.47,66.65
2018,7,24,9,30,867.0,96.0,2.2,25.0,763.0,88.3,67.89
2018,7,24,9,45,872.0,99.5,2.25,25.5,796.5,89.82,68.86
2018,7,24,10,0,877.0,103.0,2.3,26.0,830.0,138.03,77.22
2018,7,24,10,15,884.0,104.0,2.35,26.3,858.5,192.93,108.54
2018,7,24,10,30,891.0,105.0,2.4,26.6,887.0,248.66,150.06
2018,7,24,10,45,896.5,105.5,2.45,26.85,909.0,304.32,196.04
2018,7,24,11,0,902.0,106.0,2.5,27.1,931.0,360.22,243.68
2018,7,24,11,15,905.0,107.0,2.55,27.2,946.0,415.53,291.0
2018,7,24,11,30,908.0,108.0,2.6,27.3,961.0,470.43,337.16
2018,7,24,11,45,910.0,107.5,2.65,27.35,968.0,523.27,380.77
2018,7,24,12,0,912.0,107.0,2.7,27.4,975.0,575.15,422.49
2018,7,24,12,15,910.5,108.0,2.7,27.35,974.5,624.89,461.52
2018,7,24,12,30,909.0,109.0,2.7,27.3,974.0,672.98,498.33
2018,7,24,12,45,905.0,110.5,2.75,27.25,966.0,717.89,532.25
2018,7,24,13,0,901.0,112.0,2.8,27.2,958.0,760.51,563.9
2018,7,24,13,15,899.5,110.5,2.8,27.1,943.5,800.06,591.81
2018,7,24,13,30,898.0,109.0,2.8,27.0,929.0,836.94,617.05
2018,7,24,13,45,894.5,107.5,2.8,26.9,907.5,869.28,639.19
2018,7,24,14,0,891.0,106.0,2.8,26.8,886.0,898.5,659.3
2018,7,24,14,15,885.5,104.0,2.8,26.65,857.5,922.17,675.93
2018,7,24,14,30,880.0,102.0,2.8,26.5,829.0,942.38,690.43
2018,7,24,14,45,872.5,100.0,2.8,26.3,795.0,957.17,701.67
2018,7,24,15,0,865.0,98.0,2.8,26.1,761.0,968.37,710.76
2018,7,24,15,15,853.5,96.5,2.8,26.1,721.0,972.56,714.89
2018,7,24,15,30,842.0,95.0,2.8,26.1,681.0,973.14,716.89
2018,7,24,15,45,829.0,92.0,2.75,25.5,637.5,966.9,715.85
2018,7,24,16,0,816.0,89.0,2.7,24.9,594.0,970.16,721.3
2018,7,24,16,15,799.0,85.5,2.7,24.5,546.5,952.27,712.58
2018,7,24,16,30,782.0,82.0,2.7,24.1,499.0,931.09,701.81
2018,7,24,16,45,758.0,78.5,2.65,23.65,449.5,899.73,683.69
2018,7,24,17,0,734.0,75.0,2.6,23.2,400.0,865.65,663.4
2018,7,24,17,15,702.0,70.5,2.55,22.55,349.5,819.89,634.82
2018,7,24,17,30,670.0,66.0,2.5,21.9,299.0,772.24,603.85
2018,7,24,17,45,623.5,60.5,2.4,21.3,249.5,714.9,563.89
2018,7,24,18,0,577.0,55.0,2.3,20.7,200.0,651.32,517.18
2018,7,24,18,15,507.0,48.0,2.2,20.15,154.0,564.91,450.36
2018,7,24,18,30,437.0,41.0,2.1,19.6,108.0,480.98,381.61
2018,7,24,18,45,323.5,31.5,2.0,19.1,71.0,361.37,276.24
2018,7,24,19,0,210.0,22.0,1.9,18.6,34.0,229.54,41.29
2018,7,24,19,15,105.0,11.0,1.9,18.35,17.0,87.65,0.0
2018,7,24,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,15.3,2.0,0.0,0.0
2018,7,25,5,15,150.5,12.5,1.45,15.75,21.0,9.83,0.0
2018,7,25,5,30,281.0,22.0,1.5,16.2,40.0,18.26,1.49
2018,7,25,5,45,389.0,29.5,1.55,16.7,78.0,24.5,14.84
2018,7,25,6,0,497.0,37.0,1.6,17.2,116.0,30.93,21.24
2018,7,25,6,15,564.0,43.0,1.55,17.85,163.0,39.06,28.68
2018,7,25,6,30,631.0,49.0,1.5,18.5,210.0,44.59,33.67
2018,7,25,6,45,654.5,56.0,1.5,19.15,256.0,50.39,38.72
2018,7,25,7,0,678.0,63.0,1.5,19.8,302.0,56.0,43.46
2018,7,25,7,15,728.5,63.5,1.55,20.55,357.0,57.02,44.1
2018,7,25,7,30,779.0,64.0,1.6,21.3,412.0,58.26,44.88
2018,7,25,7,45,801.5,66.5,1.7,22.0,462.0,67.59,52.56
2018,7,25,8,0,824.0,69.0,1.8,22.7,512.0,70.38,54.57
2018,7,25,8,15,841.0,71.5,1.85,23.3,560.0,72.92,56.38
2018,7,25,8,30,858.0,74.0,1.9,23.9,608.0,75.33,58.08
2018,7,25,8,45,870.5,76.5,1.95,24.5,652.5,77.48,59.54
2018,7,25,9,0,883.0,79.0,2.0,25.1,697.0,79.47,60.89
2018,7,25,9,15,889.5,83.0,2.05,25.6,736.0,82.0,62.69
2018,7,25,9,30,896.0,87.0,2.1,26.1,775.0,84.3,64.3
2018,7,25,9,45,899.5,90.0,2.15,26.65,808.0,85.72,65.19
2018,7,25,10,0,903.0,93.0,2.2,27.2,841.0,133.57,73.07
2018,7,25,10,15,908.5,95.0,2.25,27.6,869.5,190.26,105.02
2018,7,25,10,30,914.0,97.0,2.3,28.0,898.0,247.62,147.42
2018,7,25,10,45,917.5,98.0,2.35,28.35,919.5,304.34,193.97
2018,7,25,11,0,921.0,99.0,2.4,28.7,941.0,361.06,242.0
2018,7,25,11,15,923.0,101.0,2.45,28.9,956.0,417.66,289.96
2018,7,25,11,30,925.0,103.0,2.5,29.1,971.0,473.75,336.61
2018,7,25,11,45,925.5,103.5,2.55,29.25,978.0,527.41,380.38
2018,7,25,12,0,926.0,104.0,2.6,29.4,985.0,579.97,422.09
2018,7,25,12,15,926.5,104.5,2.65,29.35,985.5,631.24,462.04
2018,7,25,12,30,927.0,105.0,2.7,29.3,986.0,680.99,499.91
2018,7,25,12,45,914.5,112.5,2.75,29.25,976.0,725.52,533.15
2018,7,25,13,0,902.0,120.0,2.8,29.2,966.0,767.25,563.77
2018,7,25,13,15,889.5,125.5,2.85,29.05,948.5,804.43,590.45
2018,7,25,13,30,877.0,131.0,2.9,28.9,931.0,838.48,614.05
2018,7,25,13,45,889.5,118.5,2.95,28.7,912.5,874.74,639.28
2018,7,25,14,0,902.0,106.0,3.0,28.5,894.0,908.01,662.53
2018,7,25,14,15,898.0,103.5,3.0,28.1,866.0,932.92,680.56
2018,7,25,14,30,894.0,101.0,3.0,27.7,838.0,954.39,696.53
2018,7,25,14,45,876.5,103.5,3.0,27.3,800.5,964.62,705.32
2018,7,25,15,0,859.0,106.0,3.0,26.9,763.0,971.06,711.91
2018,7,25,15,15,857.5,99.5,3.0,26.9,725.5,979.87,719.13
2018,7,25,15,30,856.0,93.0,3.0,26.9,688.0,984.96,724.06
2018,7,25,15,45,841.5,91.0,2.95,25.85,643.5,978.46,724.16
2018,7,25,16,0,827.0,89.0,2.9,24.8,599.0,968.46,722.14
2018,7,25,16,15,806.5,86.0,2.85,24.05,550.0,960.63,720.83
2018,7,25,16,30,786.0,83.0,2.8,23.3,501.0,936.52,708.52
2018,7,25,16,45,759.5,80.0,2.7,22.6,450.5,903.26,689.34
2018,7,25,17,0,733.0,77.0,2.6,21.9,400.0,867.29,667.93
2018,7,25,17,15,698.5,73.0,2.55,21.3,349.5,819.68,637.78
2018,7,25,17,30,664.0,69.0,2.5,20.7,299.0,777.07,610.15
2018,7,25,17,45,595.0,64.0,2.4,20.1,244.5,693.09,550.44
2018,7,25,18,0,526.0,59.0,2.3,19.5,190.0,609.97,488.76
2018,7,25,18,15,453.0,51.0,2.2,19.1,145.5,520.74,418.74
2018,7,25,18,30,380.0,43.0,2.1,18.7,101.0,434.16,347.03
2018,7,25,18,45,262.0,32.0,2.05,18.3,65.0,310.88,238.01
2018,7,25,19,0,144.0,21.0,2.0,17.9,29.0,174.83,10.8
2018,7,25,19,15,72.0,10.5,1.95,17.6,14.5,62.42,0.0
2018,7,25,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,1.7,15.8,17.0,9.05,0.0
2018,7,26,5,30,178.0,23.0,1.7,16.2,34.0,17.53,0.0
2018,7,26,5,45,288.5,34.0,1.7,16.65,70.5,27.81,17.49
2018,7,26,6,0,399.0,45.0,1.7,17.1,107.0,36.75,26.25
2018,7,26,6,15,377.5,59.5,1.65,17.7,135.5,45.09,33.95
2018,7,26,6,30,356.0,74.0,1.6,18.3,164.0,54.75,42.59
2018,7,26,6,45,409.0,86.5,1.6,18.95,212.5,63.54,50.24
2018,7,26,7,0,462.0,99.0,1.6,19.6,261.0,72.17,57.54
2018,7,26,7,15,586.5,91.0,1.6,20.15,330.0,69.39,54.87
2018,7,26,7,30,711.0,83.0,1.6,20.7,399.0,70.74,55.73
2018,7,26,7,45,737.0,87.0,1.6,21.25,449.0,73.48,57.75
2018,7,26,8,0,763.0,91.0,1.6,21.8,499.0,76.14,59.67
2018,7,26,8,15,783.5,93.5,1.6,22.4,547.0,77.58,60.53
2018,7,26,8,30,804.0,96.0,1.6,23.0,595.0,78.97,61.34
2018,7,26,8,45,820.0,99.0,1.55,23.6,640.0,80.47,62.26
2018,7,26,9,0,836.0,102.0,1.5,24.2,685.0,91.42,71.01
2018,7,26,9,15,846.0,105.0,1.55,24.8,725.0,93.01,71.95
2018,7,26,9,30,856.0,108.0,1.6,25.4,765.0,94.4,72.75
2018,7,26,9,45,862.5,111.5,1.6,26.0,799.0,95.74,73.52
2018,7,26,10,0,869.0,115.0,1.6,26.6,833.0,141.19,80.47
2018,7,26,10,15,876.5,116.5,1.7,27.05,862.5,196.3,111.08
2018,7,26,10,30,884.0,118.0,1.8,27.5,892.0,252.32,152.09
2018,7,26,10,45,889.0,119.0,1.85,27.95,914.0,308.11,197.43
2018,7,26,11,0,894.0,120.0,1.9,28.4,936.0,364.11,244.35
2018,7,26,11,15,898.0,120.5,2.0,28.55,951.5,419.46,291.09
2018,7,26,11,30,902.0,121.0,2.1,28.7,967.0,474.52,336.82
2018,7,26,11,45,903.5,121.5,2.15,28.85,974.5,527.9,380.08
2018,7,26,12,0,905.0,122.0,2.2,29.0,982.0,580.35,421.43
2018,7,26,12,15,903.0,123.0,2.3,28.9,981.0,629.96,460.28
2018,7,26,12,30,901.0,124.0,2.4,28.8,980.0,677.92,497.05
2018,7,26,12,45,897.0,126.0,2.45,28.65,972.0,723.38,531.14
2018,7,26,13,0,893.0,128.0,2.5,28.5,964.0,766.6,563.03
2018,7,26,13,15,889.5,126.5,2.55,28.2,948.0,804.94,591.02
2018,7,26,13,30,886.0,125.0,2.6,27.9,932.0,840.47,615.93
2018,7,26,13,45,880.5,124.5,2.65,27.6,910.0,872.21,638.37
2018,7,26,14,0,875.0,124.0,2.7,27.3,888.0,900.79,658.83
2018,7,26,14,15,868.5,122.0,2.75,26.85,859.0,923.77,676.14
2018,7,26,14,30,862.0,120.0,2.8,26.4,830.0,943.29,691.39
2018,7,26,14,45,853.0,118.0,2.8,25.95,795.0,956.89,702.55
2018,7,26,15,0,844.0,116.0,2.8,25.5,760.0,966.87,711.58
2018,7,26,15,15,832.0,113.0,2.8,25.5,719.5,983.03,723.62
2018,7,26,15,30,820.0,110.0,2.8,25.5,679.0,981.75,724.31
2018,7,26,15,45,804.5,107.0,2.75,24.4,634.0,973.25,723.22
2018,7,26,16,0,789.0,104.0,2.7,23.3,589.0,961.14,719.88
2018,7,26,16,15,771.0,99.0,2.65,22.6,541.0,940.61,709.8
2018,7,26,16,30,753.0,94.0,2.6,21.9,493.0,916.77,697.47
2018,7,26,16,45,728.5,89.5,2.55,21.25,443.5,883.87,678.56
2018,7,26,17,0,704.0,85.0,2.5,20.6,394.0,854.99,662.12
2018,7,26,17,15,669.5,79.0,2.45,19.95,343.0,805.66,630.52
2018,7,26,17,30,635.0,73.0,2.4,19.3,292.0,754.72,596.71
2018,7,26,17,45,587.0,66.5,2.35,18.65,242.5,689.1,550.39
2018,7,26,18,0,539.0,60.0,2.3,18.0,193.0,623.38,501.56
2018,7,26,18,15,469.0,51.0,2.2,17.6,147.5,535.08,431.79
2018,7,26,18,30,399.0,42.0,2.1,17.2,102.0,449.38,360.24
2018,7,26,18,45,290.5,31.0,2.05,16.8,66.0,333.52,254.64
2018,7,26,19,0,182.0,20.0,2.0,16.4,30.0,202.99,0.0
2018,7,26,19,15,91.0,10.0,1.95,16.2,15.0,76.3,0.0
2018,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,11.0,2.25,14.9,16.5,8.65,0.0
2018,7,27,5,30,184.0,22.0,2.3,15.3,33.0,18.08,0.0
2018,7,27,5,45,271.0,34.0,2.35,15.7,67.0,27.78,17.41
2018,7,27,6,0,358.0,46.0,2.4,16.1,101.0,37.34,26.83
2018,7,27,6,15,326.0,61.5,2.4,16.6,126.0,46.01,34.89
2018,7,27,6,30,294.0,77.0,2.4,17.1,151.0,56.11,43.98
2018,7,27,6,45,293.5,99.0,2.4,17.55,187.0,70.29,56.44
2018,7,27,7,0,293.0,121.0,2.4,18.0,223.0,85.57,69.61
2018,7,27,7,15,480.0,108.5,2.4,18.45,307.5,78.15,62.87
2018,7,27,7,30,667.0,96.0,2.4,18.9,392.0,73.3,58.37
2018,7,27,7,45,697.5,101.0,2.35,19.3,443.0,76.25,60.62
2018,7,27,8,0,728.0,106.0,2.3,19.7,494.0,79.11,62.75
2018,7,27,8,15,747.5,110.5,2.3,20.2,541.5,88.13,70.08
2018,7,27,8,30,767.0,115.0,2.3,20.7,589.0,90.32,71.56
2018,7,27,8,45,780.5,119.5,2.35,21.15,633.0,92.21,72.8
2018,7,27,9,0,794.0,124.0,2.4,21.6,677.0,93.93,73.91
2018,7,27,9,15,814.0,123.0,2.4,22.05,719.0,92.44,72.35
2018,7,27,9,30,834.0,122.0,2.4,22.5,761.0,91.05,70.9
2018,7,27,9,45,853.5,119.5,2.45,22.9,799.0,99.48,77.63
2018,7,27,10,0,873.0,117.0,2.5,23.3,837.0,141.33,82.15
2018,7,27,10,15,880.0,118.5,2.55,23.6,866.0,196.72,113.18
2018,7,27,10,30,887.0,120.0,2.6,23.9,895.0,252.94,155.04
2018,7,27,10,45,892.0,121.5,2.6,24.15,917.5,309.3,201.8
2018,7,27,11,0,897.0,123.0,2.6,24.4,940.0,365.89,250.31
2018,7,27,11,15,901.0,124.0,2.65,24.5,956.0,421.85,298.53
2018,7,27,11,30,905.0,125.0,2.7,24.6,972.0,477.54,345.73
2018,7,27,11,45,906.5,125.0,2.7,24.7,979.0,530.93,389.99
2018,7,27,12,0,908.0,125.0,2.7,24.8,986.0,583.37,432.26
2018,7,27,12,15,911.5,122.5,2.75,24.8,987.0,634.09,472.46
2018,7,27,12,30,915.0,120.0,2.8,24.8,988.0,683.48,510.71
2018,7,27,12,45,918.0,117.5,2.8,24.75,982.0,730.91,546.57
2018,7,27,13,0,921.0,115.0,2.8,24.7,976.0,776.4,580.33
2018,7,27,13,15,919.5,113.0,2.8,24.55,961.0,816.64,609.07
2018,7,27,13,30,918.0,111.0,2.8,24.4,946.0,854.1,634.97
2018,7,27,13,45,916.5,108.5,2.85,24.3,924.5,888.16,658.77
2018,7,27,14,0,915.0,106.0,2.9,24.2,903.0,919.08,680.53
2018,7,27,14,15,910.5,104.0,2.85,24.0,875.0,944.5,698.21
2018,7,27,14,30,906.0,102.0,2.8,23.8,847.0,966.43,713.67
2018,7,27,14,45,899.5,99.5,2.8,23.55,812.0,982.35,725.89
2018,7,27,15,0,893.0,97.0,2.8,23.3,777.0,994.58,735.89
2018,7,27,15,15,881.5,95.0,2.8,23.3,736.0,998.69,740.03
2018,7,27,15,30,870.0,93.0,2.8,23.3,695.0,999.05,741.96
2018,7,27,15,45,856.5,90.0,2.7,22.7,649.5,992.53,740.33
2018,7,27,16,0,843.0,87.0,2.6,22.1,604.0,982.39,736.46
2018,7,27,16,15,825.0,84.5,2.6,21.6,556.0,977.64,737.0
2018,7,27,16,30,807.0,82.0,2.6,21.1,508.0,956.67,726.59
2018,7,27,16,45,781.0,79.0,2.55,20.55,457.0,923.77,707.68
2018,7,27,17,0,755.0,76.0,2.5,20.0,406.0,888.06,686.5
2018,7,27,17,15,717.5,72.0,2.5,19.3,353.5,837.15,654.68
2018,7,27,17,30,680.0,68.0,2.5,18.6,301.0,791.23,625.2
2018,7,27,17,45,627.0,62.5,2.45,17.95,249.5,721.37,575.97
2018,7,27,18,0,574.0,57.0,2.4,17.3,198.0,651.59,524.23
2018,7,27,18,15,496.0,50.0,2.4,16.85,151.0,557.93,450.81
2018,7,27,18,30,418.0,43.0,2.4,16.4,104.0,466.8,374.97
2018,7,27,18,45,297.0,32.0,2.4,15.9,67.0,339.66,258.43
2018,7,27,19,0,176.0,21.0,2.4,15.4,30.0,196.77,0.0
2018,7,27,19,15,88.0,10.5,2.4,15.2,15.0,74.41,0.0
2018,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,1.85,14.35,12.0,7.47,0.0
2018,7,28,5,30,87.0,19.0,1.9,14.8,24.0,14.38,0.0
2018,7,28,5,45,160.0,37.0,1.95,15.2,57.0,27.69,17.25
2018,7,28,6,0,233.0,55.0,2.0,15.6,90.0,40.81,29.87
2018,7,28,6,15,247.5,72.0,1.95,16.05,122.0,52.8,40.91
2018,7,28,6,30,262.0,89.0,1.9,16.5,154.0,64.44,51.4
2018,7,28,6,45,308.0,103.5,1.85,16.9,197.5,73.45,59.34
2018,7,28,7,0,354.0,118.0,1.8,17.3,241.0,82.81,67.38
2018,7,28,7,15,424.0,129.0,1.8,17.8,299.5,90.13,73.44
2018,7,28,7,30,494.0,140.0,1.8,18.3,358.0,97.38,79.3
2018,7,28,7,45,546.5,146.0,1.75,18.75,414.5,101.18,82.13
2018,7,28,8,0,599.0,152.0,1.7,19.2,471.0,106.27,86.02
2018,7,28,8,15,622.5,159.0,1.7,19.8,518.0,108.84,87.69
2018,7,28,8,30,646.0,166.0,1.7,20.4,565.0,111.23,89.21
2018,7,28,8,45,664.5,172.0,1.65,21.0,609.0,112.7,89.95
2018,7,28,9,0,683.0,178.0,1.6,21.6,653.0,113.99,90.56
2018,7,28,9,15,684.5,190.0,1.6,22.15,689.5,117.98,93.43
2018,7,28,9,30,686.0,202.0,1.6,22.7,726.0,121.53,95.93
2018,7,28,9,45,679.5,217.0,1.65,23.25,756.0,126.0,99.19
2018,7,28,10,0,673.0,232.0,1.7,23.8,786.0,167.89,108.33
2018,7,28,10,15,682.5,236.0,1.7,24.2,815.0,217.18,136.29
2018,7,28,10,30,692.0,240.0,1.7,24.6,844.0,268.09,173.28
2018,7,28,10,45,699.0,243.0,1.75,25.0,866.0,319.26,214.21
2018,7,28,11,0,706.0,246.0,1.8,25.4,888.0,371.42,257.08
2018,7,28,11,15,711.0,247.0,1.85,25.6,902.5,422.44,299.31
2018,7,28,11,30,716.0,248.0,1.9,25.8,917.0,473.81,341.09
2018,7,28,11,45,718.0,249.0,1.95,26.05,924.5,523.89,380.92
2018,7,28,12,0,720.0,250.0,2.0,26.3,932.0,573.58,419.39
2018,7,28,12,15,741.0,236.5,2.1,26.35,938.5,623.45,457.74
2018,7,28,12,30,762.0,223.0,2.2,26.4,945.0,673.31,495.39
2018,7,28,12,45,788.0,205.5,2.25,26.45,946.5,717.43,528.46
2018,7,28,13,0,814.0,188.0,2.3,26.5,948.0,766.18,564.07
2018,7,28,13,15,811.0,186.0,2.35,26.4,933.0,804.21,591.78
2018,7,28,13,30,808.0,184.0,2.4,26.3,918.0,839.49,617.36
2018,7,28,13,45,803.5,181.0,2.45,26.2,895.5,869.7,638.84
2018,7,28,14,0,799.0,178.0,2.5,26.1,873.0,896.7,657.81
2018,7,28,14,15,793.0,174.0,2.5,25.8,844.5,918.09,673.31
2018,7,28,14,30,787.0,170.0,2.5,25.5,816.0,935.96,686.66
2018,7,28,14,45,779.0,165.5,2.55,25.2,781.5,947.86,696.74
2018,7,28,15,0,771.0,161.0,2.6,24.9,747.0,965.18,710.61
2018,7,28,15,15,756.0,157.5,2.6,24.9,706.0,964.27,711.35
2018,7,28,15,30,741.0,154.0,2.6,24.9,665.0,959.64,709.96
2018,7,28,15,45,728.5,147.0,2.55,24.15,621.5,949.94,707.02
2018,7,28,16,0,716.0,140.0,2.5,23.4,578.0,936.72,701.84
2018,7,28,16,15,702.0,131.5,2.45,22.9,531.5,916.81,691.53
2018,7,28,16,30,688.0,123.0,2.4,22.4,485.0,893.65,679.01
2018,7,28,16,45,665.0,115.0,2.35,21.85,435.5,858.93,658.48
2018,7,28,17,0,642.0,107.0,2.3,21.3,386.0,821.56,635.72
2018,7,28,17,15,606.5,98.5,2.25,20.6,335.0,768.87,601.69
2018,7,28,17,30,571.0,90.0,2.2,19.9,284.0,714.56,565.25
2018,7,28,17,45,522.5,80.5,2.15,19.25,235.0,645.53,516.02
2018,7,28,18,0,474.0,71.0,2.1,18.6,186.0,576.3,464.11
2018,7,28,18,15,399.5,59.5,2.05,18.05,140.5,482.11,389.76
2018,7,28,18,30,325.0,48.0,2.0,17.5,95.0,390.54,313.54
2018,7,28,18,45,225.0,34.0,1.95,17.0,60.5,283.08,212.26
2018,7,28,19,0,125.0,20.0,1.9,16.5,26.0,155.5,0.0
2018,7,28,19,15,62.5,10.0,1.9,16.25,13.0,54.83,0.0
2018,7,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,29,5,15,81.0,10.5,1.8,14.95,15.0,8.26,0.0
2018,7,29,5,30,162.0,21.0,1.8,15.3,30.0,16.0,0.0
2018,7,29,5,45,202.0,32.5,1.85,15.6,55.0,24.65,14.58
2018,7,29,6,0,242.0,44.0,1.9,15.9,80.0,33.16,23.17
2018,7,29,6,15,194.5,62.0,1.9,16.35,98.0,45.88,34.78
2018,7,29,6,30,147.0,80.0,1.9,16.8,116.0,57.53,45.27
2018,7,29,6,45,130.5,107.0,1.9,17.25,144.5,76.05,61.55
2018,7,29,7,0,114.0,134.0,1.9,17.7,173.0,92.6,75.8
2018,7,29,7,15,242.0,142.0,1.9,18.2,243.0,97.45,79.65
2018,7,29,7,30,370.0,150.0,1.9,18.7,313.0,101.21,82.48
2018,7,29,7,45,406.5,163.0,1.9,19.15,362.0,108.49,88.26
2018,7,29,8,0,443.0,176.0,1.9,19.6,411.0,115.49,93.73
2018,7,29,8,15,414.0,204.0,1.85,20.05,440.0,129.1,104.69
2018,7,29,8,30,385.0,232.0,1.8,20.5,469.0,148.64,120.43
2018,7,29,8,45,456.5,226.0,1.8,20.95,527.5,137.99,111.0
2018,7,29,9,0,528.0,220.0,1.8,21.4,586.0,134.6,107.72
2018,7,29,9,15,646.5,185.0,1.8,21.75,659.5,114.11,90.37
2018,7,29,9,30,765.0,150.0,1.8,22.1,733.0,104.99,82.54
2018,7,29,9,45,691.5,192.5,1.85,22.45,738.0,113.64,89.41
2018,7,29,10,0,618.0,235.0,1.9,22.8,743.0,164.27,107.88
2018,7,29,10,15,612.0,251.5,1.9,23.1,769.5,215.16,138.4
2018,7,29,10,30,606.0,268.0,1.9,23.4,796.0,266.14,176.3
2018,7,29,10,45,711.0,216.5,1.95,23.7,851.0,306.32,205.44
2018,7,29,11,0,816.0,165.0,2.0,24.0,906.0,360.4,247.82
2018,7,29,11,15,817.0,168.5,2.05,24.1,921.0,414.86,294.17
2018,7,29,11,30,818.0,172.0,2.1,24.2,936.0,469.03,339.47
2018,7,29,11,45,717.0,232.5,2.1,24.3,906.0,512.02,375.75
2018,7,29,12,0,616.0,293.0,2.1,24.4,876.0,546.34,403.59
2018,7,29,12,15,549.0,328.0,2.15,24.25,847.5,578.54,429.0
2018,7,29,12,30,482.0,363.0,2.2,24.1,819.0,600.2,445.93
2018,7,29,12,45,410.5,393.5,2.25,23.95,779.5,609.32,453.31
2018,7,29,13,0,339.0,424.0,2.3,23.8,740.0,606.87,452.07
2018,7,29,13,15,320.0,423.5,2.3,23.5,718.0,618.08,461.22
2018,7,29,13,30,301.0,423.0,2.3,23.2,696.0,626.59,468.23
2018,7,29,13,45,354.5,390.5,2.35,22.9,704.0,665.22,498.4
2018,7,29,14,0,408.0,358.0,2.4,22.6,712.0,719.69,539.11
2018,7,29,14,15,458.5,324.0,2.4,22.4,709.5,757.56,567.89
2018,7,29,14,30,509.0,290.0,2.4,22.2,707.0,794.11,595.91
2018,7,29,14,45,565.5,252.0,2.4,22.0,696.5,830.51,624.1
2018,7,29,15,0,622.0,214.0,2.4,21.8,686.0,873.87,656.83
2018,7,29,15,15,637.0,193.0,2.4,21.8,653.5,883.58,664.86
2018,7,29,15,30,652.0,172.0,2.4,21.8,621.0,889.67,670.47
2018,7,29,15,45,671.0,152.0,2.45,21.35,587.0,897.13,678.82
2018,7,29,16,0,690.0,132.0,2.5,20.9,553.0,900.64,684.67
2018,7,29,16,15,691.0,120.0,2.5,20.45,512.0,891.56,681.63
2018,7,29,16,30,692.0,108.0,2.5,20.0,471.0,879.02,676.35
2018,7,29,16,45,647.5,103.5,2.45,19.55,415.5,826.8,642.74
2018,7,29,17,0,603.0,99.0,2.4,19.1,360.0,772.49,607.15
2018,7,29,17,15,538.0,95.5,2.4,18.65,306.0,697.5,555.59
2018,7,29,17,30,473.0,92.0,2.4,18.2,252.0,611.56,493.87
2018,7,29,17,45,484.5,76.5,2.35,17.7,216.0,604.78,490.1
2018,7,29,18,0,496.0,61.0,2.3,17.2,180.0,584.93,474.21
2018,7,29,18,15,419.5,51.0,2.25,16.85,135.0,490.72,398.54
2018,7,29,18,30,343.0,41.0,2.2,16.5,90.0,399.74,321.82
2018,7,29,18,45,228.5,29.5,2.15,16.15,56.5,277.26,206.57
2018,7,29,19,0,114.0,18.0,2.1,15.8,23.0,141.94,0.0
2018,7,29,19,15,57.0,9.0,2.05,15.7,11.5,49.9,0.0
2018,7,29,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.0,1.75,14.4,14.5,7.87,0.0
2018,7,30,5,30,176.0,20.0,1.8,14.9,29.0,16.45,0.0
2018,7,30,5,45,214.0,30.0,1.9,15.4,53.0,22.9,13.01
2018,7,30,6,0,252.0,40.0,2.0,15.9,77.0,30.39,20.75
2018,7,30,6,15,201.0,58.0,1.95,16.45,95.0,43.28,32.47
2018,7,30,6,30,150.0,76.0,1.9,17.0,113.0,54.99,42.99
2018,7,30,6,45,190.0,94.0,1.9,17.55,152.0,67.2,53.73
2018,7,30,7,0,230.0,112.0,1.9,18.1,191.0,79.14,63.99
2018,7,30,7,15,449.0,100.5,1.85,18.5,286.0,72.62,58.07
2018,7,30,7,30,668.0,89.0,1.8,18.9,381.0,68.69,54.4
2018,7,30,7,45,714.0,89.5,1.75,19.3,436.5,74.91,59.48
2018,7,30,8,0,760.0,90.0,1.7,19.7,492.0,75.5,59.67
2018,7,30,8,15,781.0,94.0,1.7,20.15,541.0,77.98,61.47
2018,7,30,8,30,802.0,98.0,1.7,20.6,590.0,80.33,63.15
2018,7,30,8,45,817.5,100.5,1.7,21.05,634.5,81.47,63.8
2018,7,30,9,0,833.0,103.0,1.7,21.5,679.0,91.95,72.28
2018,7,30,9,15,846.0,104.5,1.75,22.1,719.5,92.81,72.63
2018,7,30,9,30,859.0,106.0,1.8,22.7,760.0,93.55,72.9
2018,7,30,9,45,870.0,107.0,1.8,23.3,795.5,93.83,72.81
2018,7,30,10,0,881.0,108.0,1.8,23.9,831.0,133.67,77.1
2018,7,30,10,15,889.5,108.5,1.85,24.5,860.5,189.28,106.85
2018,7,30,10,30,898.0,109.0,1.9,25.1,890.0,245.87,148.03
2018,7,30,10,45,904.0,109.0,1.9,25.75,912.5,302.32,194.02
2018,7,30,11,0,910.0,109.0,1.9,26.4,935.0,359.04,241.76
2018,7,30,11,15,876.0,130.0,1.95,26.75,935.5,413.75,288.99
2018,7,30,11,30,842.0,151.0,2.0,27.1,936.0,464.05,331.58
2018,7,30,11,45,882.5,130.5,2.05,27.45,959.0,520.94,376.9
2018,7,30,12,0,923.0,110.0,2.1,27.8,982.0,579.47,422.4
2018,7,30,12,15,919.0,112.5,2.15,27.9,980.5,629.88,461.44
2018,7,30,12,30,915.0,115.0,2.2,28.0,979.0,678.43,498.12
2018,7,30,12,45,908.5,117.5,2.2,28.1,969.5,723.21,530.99
2018,7,30,13,0,902.0,120.0,2.2,28.2,960.0,765.5,561.35
2018,7,30,13,15,898.5,119.5,2.25,28.1,944.5,804.95,589.39
2018,7,30,13,30,895.0,119.0,2.3,28.0,929.0,841.63,614.45
2018,7,30,13,45,889.5,118.5,2.35,27.9,906.5,873.67,636.47
2018,7,30,14,0,884.0,118.0,2.4,27.8,884.0,902.51,656.46
2018,7,30,14,15,876.0,116.5,2.4,27.55,854.0,924.81,672.26
2018,7,30,14,30,868.0,115.0,2.4,27.3,824.0,943.55,685.91
2018,7,30,14,45,857.5,113.5,2.45,27.0,788.5,956.3,696.47
2018,7,30,15,0,847.0,112.0,2.5,26.7,753.0,965.38,704.89
2018,7,30,15,15,834.5,110.0,2.5,26.7,712.5,981.9,717.05
2018,7,30,15,30,822.0,108.0,2.5,26.7,672.0,981.32,718.2
2018,7,30,15,45,803.0,106.0,2.45,25.85,626.5,970.46,714.88
2018,7,30,16,0,784.0,104.0,2.4,25.0,581.0,955.97,709.32
2018,7,30,16,15,758.0,102.0,2.35,24.45,531.5,930.85,695.89
2018,7,30,16,30,732.0,100.0,2.3,23.9,482.0,909.34,684.88
2018,7,30,16,45,699.0,96.0,2.3,23.3,430.5,869.13,661.45
2018,7,30,17,0,666.0,92.0,2.3,22.7,379.0,826.52,635.86
2018,7,30,17,15,623.0,87.0,2.25,21.9,327.5,770.65,600.06
2018,7,30,17,30,580.0,82.0,2.2,21.1,276.0,713.41,561.88
2018,7,30,17,45,521.0,74.5,2.15,20.25,226.5,636.88,507.59
2018,7,30,18,0,462.0,67.0,2.1,19.4,177.0,560.61,450.67
2018,7,30,18,15,383.5,56.0,2.05,18.75,132.5,463.98,374.37
2018,7,30,18,30,305.0,45.0,2.0,18.1,88.0,369.0,295.24
2018,7,30,18,45,201.5,30.5,1.95,17.45,54.0,258.18,188.15
2018,7,30,19,0,98.0,16.0,1.9,16.8,20.0,124.3,0.0
2018,7,30,19,15,49.0,8.0,1.9,16.5,10.0,43.08,0.0
2018,7,30,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,31,5,15,63.0,9.5,1.55,14.2,12.5,7.47,0.0
2018,7,31,5,30,126.0,19.0,1.6,14.7,25.0,14.44,0.0
2018,7,31,5,45,222.5,33.0,1.65,15.25,59.0,25.08,14.61
2018,7,31,6,0,319.0,47.0,1.7,15.8,93.0,35.73,25.34
2018,7,31,6,15,274.0,61.0,1.65,16.4,112.0,45.23,34.17
2018,7,31,6,30,229.0,75.0,1.6,17.0,131.0,55.15,43.12
2018,7,31,6,45,159.5,103.0,1.6,17.55,146.5,73.96,59.63
2018,7,31,7,0,90.0,131.0,1.6,18.1,162.0,90.46,73.81
2018,7,31,7,15,163.0,149.0,1.6,18.65,216.0,102.95,84.25
2018,7,31,7,30,236.0,167.0,1.6,19.2,270.0,111.75,91.32
2018,7,31,7,45,462.0,140.5,1.6,19.7,373.0,96.24,77.6
2018,7,31,8,0,688.0,114.0,1.6,20.2,476.0,83.51,66.36
2018,7,31,8,15,716.5,116.5,1.6,20.85,525.5,84.42,66.76
2018,7,31,8,30,745.0,119.0,1.6,21.5,575.0,85.35,67.14
2018,7,31,8,45,761.0,123.5,1.6,22.1,619.5,94.46,74.41
2018,7,31,9,0,777.0,128.0,1.6,22.7,664.0,96.15,75.41
2018,7,31,9,15,785.0,134.0,1.6,23.3,703.0,98.34,76.85
2018,7,31,9,30,793.0,140.0,1.6,23.9,742.0,100.29,78.09
2018,7,31,9,45,786.5,150.5,1.65,24.45,771.0,104.04,80.84
2018,7,31,10,0,780.0,161.0,1.7,25.0,800.0,143.94,87.76
