Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,15,732.5,192.5,1.7,25.4,809.5,197.63,119.13
2018,7,31,10,30,685.0,224.0,1.7,25.8,819.0,255.35,163.2
2018,7,31,10,45,660.0,244.0,1.75,26.2,829.0,307.77,205.94
2018,7,31,11,0,635.0,264.0,1.8,26.6,839.0,357.97,247.85
2018,7,31,11,15,735.5,212.5,1.85,26.85,889.0,408.41,287.26
2018,7,31,11,30,836.0,161.0,1.9,27.1,939.0,468.23,334.24
2018,7,31,11,45,838.0,161.0,2.0,27.35,946.5,520.95,376.86
2018,7,31,12,0,840.0,161.0,2.1,27.6,954.0,572.91,417.78
2018,7,31,12,15,841.0,160.5,2.15,27.65,954.0,622.92,456.37
2018,7,31,12,30,842.0,160.0,2.2,27.7,954.0,671.57,493.02
2018,7,31,12,45,841.5,158.5,2.25,27.7,946.5,716.74,526.56
2018,7,31,13,0,841.0,157.0,2.3,27.7,939.0,759.81,558.01
2018,7,31,13,15,837.0,155.5,2.35,27.55,923.0,797.82,585.86
2018,7,31,13,30,833.0,154.0,2.4,27.4,907.0,832.99,611.03
2018,7,31,13,45,828.0,152.0,2.4,27.3,884.5,863.84,632.02
2018,7,31,14,0,823.0,150.0,2.4,27.2,862.0,891.47,650.92
2018,7,31,14,15,816.5,147.5,2.45,26.9,833.5,913.92,667.46
2018,7,31,14,30,810.0,145.0,2.5,26.6,805.0,932.88,681.91
2018,7,31,14,45,801.0,141.0,2.5,26.3,770.0,944.35,691.22
2018,7,31,15,0,792.0,137.0,2.5,26.0,735.0,952.11,698.34
2018,7,31,15,15,778.0,134.0,2.5,26.0,694.5,952.28,699.87
2018,7,31,15,30,764.0,131.0,2.5,26.0,654.0,948.71,699.17
2018,7,31,15,45,749.5,125.5,2.5,25.1,609.5,938.26,696.57
2018,7,31,16,0,735.0,120.0,2.5,24.2,565.0,931.94,696.86
2018,7,31,16,15,716.5,114.0,2.45,23.5,518.0,910.11,685.75
2018,7,31,16,30,698.0,108.0,2.4,22.8,471.0,885.15,672.52
2018,7,31,16,45,672.0,101.5,2.4,22.1,421.5,849.03,651.77
2018,7,31,17,0,646.0,95.0,2.4,21.4,372.0,810.41,628.75
2018,7,31,17,15,609.0,88.5,2.35,20.65,322.0,758.74,595.31
2018,7,31,17,30,572.0,82.0,2.3,19.9,272.0,705.59,559.5
2018,7,31,17,45,521.0,73.5,2.3,19.1,223.5,635.56,509.64
2018,7,31,18,0,470.0,65.0,2.3,18.3,175.0,565.58,457.04
2018,7,31,18,15,396.5,54.5,2.25,17.75,131.5,473.85,383.73
2018,7,31,18,30,323.0,44.0,2.2,17.2,88.0,384.82,308.37
2018,7,31,18,45,218.5,30.0,2.15,16.65,54.5,272.19,195.62
2018,7,31,19,0,114.0,16.0,2.1,16.1,21.0,102.26,0.0
2018,7,31,19,15,57.0,8.0,2.05,15.9,10.5,6.29,0.0
2018,7,31,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,5,15,78.5,9.0,1.7,14.35,12.5,7.08,0.0
2018,8,1,5,30,157.0,18.0,1.7,14.8,25.0,14.76,0.0
2018,8,1,5,45,277.0,29.0,1.75,15.3,60.5,23.78,13.35
2018,8,1,6,0,397.0,40.0,1.8,15.8,96.0,32.84,22.81
2018,8,1,6,15,292.0,53.5,1.75,16.4,104.0,40.2,29.74
2018,8,1,6,30,187.0,67.0,1.7,17.0,112.0,49.5,38.15
2018,8,1,6,45,112.5,95.0,1.7,17.6,124.0,68.55,54.9
2018,8,1,7,0,38.0,123.0,1.7,18.2,136.0,86.8,70.63
2018,8,1,7,15,171.0,138.0,1.65,18.75,210.5,96.87,78.99
2018,8,1,7,30,304.0,153.0,1.6,19.3,285.0,104.99,85.52
2018,8,1,7,45,538.0,118.0,1.6,19.85,386.5,84.57,67.6
2018,8,1,8,0,772.0,83.0,1.6,20.4,488.0,71.0,55.66
2018,8,1,8,15,791.5,86.5,1.6,21.05,536.5,73.3,57.28
2018,8,1,8,30,811.0,90.0,1.6,21.7,585.0,75.49,58.79
2018,8,1,8,45,826.5,93.0,1.6,22.4,630.0,86.19,67.42
2018,8,1,9,0,842.0,96.0,1.6,23.1,675.0,88.27,68.75
2018,8,1,9,15,855.0,97.5,1.65,23.65,716.0,89.26,69.24
2018,8,1,9,30,868.0,99.0,1.7,24.2,757.0,90.12,69.64
2018,8,1,9,45,879.0,99.5,1.75,24.8,792.5,90.27,69.46
2018,8,1,10,0,890.0,100.0,1.8,25.4,828.0,127.69,72.75
2018,8,1,10,15,896.5,101.5,1.9,25.7,857.0,184.13,102.4
2018,8,1,10,30,903.0,103.0,2.0,26.0,886.0,241.35,143.89
2018,8,1,10,45,908.0,104.0,2.1,26.3,908.5,298.48,190.62
2018,8,1,11,0,913.0,105.0,2.2,26.6,931.0,355.8,239.33
2018,8,1,11,15,916.0,106.5,2.25,26.65,946.5,412.68,288.02
2018,8,1,11,30,919.0,108.0,2.3,26.7,962.0,469.15,335.57
2018,8,1,11,45,920.5,108.5,2.4,26.7,970.0,523.63,380.74
2018,8,1,12,0,922.0,109.0,2.5,26.7,978.0,577.1,423.98
2018,8,1,12,15,921.5,109.5,2.55,26.55,977.5,628.18,464.48
2018,8,1,12,30,921.0,110.0,2.6,26.4,977.0,677.63,502.8
2018,8,1,12,45,919.0,110.5,2.7,26.3,969.5,724.19,538.39
2018,8,1,13,0,917.0,111.0,2.8,26.2,962.0,768.51,571.77
2018,8,1,13,15,915.0,109.5,2.8,26.0,947.0,808.69,600.51
2018,8,1,13,30,913.0,108.0,2.8,25.8,932.0,846.09,626.42
2018,8,1,13,45,909.0,106.5,2.8,25.65,909.5,878.85,649.06
2018,8,1,14,0,905.0,105.0,2.8,25.5,887.0,908.38,669.58
2018,8,1,14,15,899.0,103.5,2.8,25.2,858.0,932.75,687.17
2018,8,1,14,30,893.0,102.0,2.8,24.9,829.0,953.59,702.59
2018,8,1,14,45,885.5,99.5,2.8,24.6,793.5,968.37,714.19
2018,8,1,15,0,878.0,97.0,2.8,24.3,758.0,979.44,723.58
2018,8,1,15,15,866.0,95.0,2.8,24.3,717.0,982.9,727.31
2018,8,1,15,30,854.0,93.0,2.8,24.3,676.0,982.63,728.82
2018,8,1,15,45,840.0,90.0,2.75,23.45,631.0,975.51,727.96
2018,8,1,16,0,826.0,87.0,2.7,22.6,586.0,964.81,724.87
2018,8,1,16,15,807.5,84.0,2.7,22.0,537.5,958.89,724.86
2018,8,1,16,30,789.0,81.0,2.7,21.4,489.0,936.78,713.82
2018,8,1,16,45,763.5,77.5,2.7,20.85,438.5,903.8,695.08
2018,8,1,17,0,738.0,74.0,2.7,20.3,388.0,868.06,674.0
2018,8,1,17,15,700.5,69.5,2.65,19.55,336.0,816.69,641.13
2018,8,1,17,30,663.0,65.0,2.6,18.8,284.0,770.25,610.54
2018,8,1,17,45,610.0,59.5,2.55,18.05,233.5,700.79,561.11
2018,8,1,18,0,557.0,54.0,2.5,17.3,183.0,631.53,509.05
2018,8,1,18,15,475.5,46.5,2.45,16.8,137.5,534.74,431.97
2018,8,1,18,30,394.0,39.0,2.4,16.3,92.0,441.07,352.4
2018,8,1,18,45,267.0,28.0,2.35,15.8,57.0,309.41,218.12
2018,8,1,19,0,140.0,17.0,2.3,15.3,22.0,123.42,0.0
2018,8,1,19,15,70.0,8.5,2.25,15.1,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,2,5,15,71.0,9.0,1.95,13.6,12.0,7.08,0.0
2018,8,2,5,30,142.0,18.0,2.0,14.0,24.0,13.72,0.0
2018,8,2,5,45,280.0,29.0,2.05,14.4,61.0,23.83,13.2
2018,8,2,6,0,418.0,40.0,2.1,14.8,98.0,33.0,23.0
2018,8,2,6,15,495.5,47.0,2.1,15.3,144.0,38.66,28.5
2018,8,2,6,30,573.0,54.0,2.1,15.8,190.0,44.41,33.83
2018,8,2,6,45,626.5,59.0,2.1,16.25,241.0,48.48,37.49
2018,8,2,7,0,680.0,64.0,2.1,16.7,292.0,56.89,44.84
2018,8,2,7,15,715.5,68.0,2.15,17.25,344.0,60.23,47.57
2018,8,2,7,30,751.0,72.0,2.2,17.8,396.0,63.56,50.21
2018,8,2,7,45,777.5,75.0,2.2,18.3,447.0,65.95,52.01
2018,8,2,8,0,804.0,78.0,2.2,18.8,498.0,68.31,53.75
2018,8,2,8,15,824.0,81.0,2.25,19.35,547.5,78.47,62.14
2018,8,2,8,30,844.0,84.0,2.3,19.9,597.0,81.14,64.06
2018,8,2,8,45,858.5,86.5,2.35,20.4,642.5,83.2,65.48
2018,8,2,9,0,873.0,89.0,2.4,20.9,688.0,85.12,66.77
2018,8,2,9,15,881.0,92.0,2.45,21.25,727.5,86.97,68.06
2018,8,2,9,30,889.0,95.0,2.5,21.6,767.0,88.63,69.2
2018,8,2,9,45,894.0,99.0,2.55,22.0,802.0,90.54,70.53
2018,8,2,10,0,899.0,103.0,2.6,22.4,837.0,128.75,74.87
2018,8,2,10,15,906.5,104.0,2.6,22.65,866.5,185.72,104.81
2018,8,2,10,30,914.0,105.0,2.6,22.9,896.0,243.57,147.17
2018,8,2,10,45,920.0,105.5,2.6,23.15,919.0,301.42,195.08
2018,8,2,11,0,926.0,106.0,2.6,23.4,942.0,359.56,245.14
2018,8,2,11,15,930.0,106.0,2.6,23.5,957.5,416.72,294.75
2018,8,2,11,30,934.0,106.0,2.6,23.6,973.0,473.5,343.2
2018,8,2,11,45,937.0,106.0,2.6,23.75,981.5,529.22,389.53
2018,8,2,12,0,940.0,106.0,2.6,23.9,990.0,584.03,433.81
2018,8,2,12,15,938.0,107.0,2.65,23.9,989.0,635.52,474.84
2018,8,2,12,30,936.0,108.0,2.7,23.9,988.0,685.2,513.48
2018,8,2,12,45,932.5,109.0,2.7,23.9,979.5,731.84,548.79
2018,8,2,13,0,929.0,110.0,2.7,23.9,971.0,776.09,581.63
2018,8,2,13,15,927.5,108.5,2.75,23.8,956.0,817.18,611.18
2018,8,2,13,30,926.0,107.0,2.8,23.7,941.0,855.48,637.93
2018,8,2,13,45,924.0,105.0,2.8,23.55,919.5,889.95,661.85
2018,8,2,14,0,922.0,103.0,2.8,23.4,898.0,921.23,683.66
2018,8,2,14,15,917.0,101.0,2.8,23.15,868.5,946.49,701.79
2018,8,2,14,30,912.0,99.0,2.8,22.9,839.0,968.17,717.72
2018,8,2,14,45,905.5,96.0,2.8,22.65,803.5,983.73,729.77
2018,8,2,15,0,899.0,93.0,2.8,22.4,768.0,995.51,739.54
2018,8,2,15,15,887.5,91.5,2.8,22.4,727.0,1000.26,744.16
2018,8,2,15,30,876.0,90.0,2.8,22.4,686.0,1001.24,746.54
2018,8,2,15,45,864.5,86.5,2.8,21.65,641.0,996.13,747.24
2018,8,2,16,0,853.0,83.0,2.8,20.9,596.0,987.35,745.67
2018,8,2,16,15,837.0,79.5,2.8,20.5,547.5,970.44,737.69
2018,8,2,16,30,821.0,76.0,2.8,20.1,499.0,962.62,735.99
2018,8,2,16,45,797.0,72.5,2.75,19.65,447.5,930.88,717.38
2018,8,2,17,0,773.0,69.0,2.7,19.2,396.0,896.29,696.55
2018,8,2,17,15,737.0,64.5,2.7,18.6,343.0,845.92,664.56
2018,8,2,17,30,701.0,60.0,2.7,18.0,290.0,793.7,629.89
2018,8,2,17,45,648.5,55.0,2.65,17.45,238.5,723.72,579.7
2018,8,2,18,0,596.0,50.0,2.6,16.9,187.0,661.46,532.45
2018,8,2,18,15,511.5,43.5,2.5,16.4,140.0,562.59,453.51
2018,8,2,18,30,427.0,37.0,2.4,15.9,93.0,467.03,371.85
2018,8,2,18,45,290.0,27.0,2.3,15.4,57.5,325.19,222.59
2018,8,2,19,0,153.0,17.0,2.2,14.9,22.0,133.55,0.0
2018,8,2,19,15,76.5,8.5,2.15,14.7,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,3,5,15,33.0,7.5,1.7,13.15,9.0,5.9,0.0
2018,8,3,5,30,66.0,15.0,1.8,13.8,18.0,11.8,0.0
2018,8,3,5,45,138.0,33.0,1.85,14.4,49.0,24.72,13.61
2018,8,3,6,0,210.0,51.0,1.9,15.0,80.0,37.87,27.13
2018,8,3,6,15,268.5,69.0,1.85,15.5,122.0,50.7,39.01
2018,8,3,6,30,327.0,87.0,1.8,16.0,164.0,63.26,50.39
2018,8,3,6,45,367.5,104.0,1.8,16.5,210.5,74.65,60.48
2018,8,3,7,0,408.0,121.0,1.8,17.0,257.0,85.69,70.0
2018,8,3,7,15,441.0,135.0,1.75,17.55,305.0,94.38,77.24
2018,8,3,7,30,474.0,149.0,1.7,18.1,353.0,102.76,84.05
2018,8,3,7,45,497.0,163.0,1.65,18.6,400.5,110.61,90.31
2018,8,3,8,0,520.0,177.0,1.6,19.1,448.0,118.11,96.16
2018,8,3,8,15,539.5,189.0,1.55,19.75,494.0,124.01,100.54
2018,8,3,8,30,559.0,201.0,1.5,20.4,540.0,129.59,104.6
2018,8,3,8,45,571.0,213.0,1.5,21.05,582.0,134.63,108.2
2018,8,3,9,0,583.0,225.0,1.5,21.7,624.0,139.33,111.49
2018,8,3,9,15,628.0,217.5,1.5,22.35,671.0,133.05,105.76
2018,8,3,9,30,673.0,210.0,1.5,23.0,718.0,126.52,99.92
2018,8,3,9,45,724.5,193.5,1.55,23.7,763.5,116.04,90.89
2018,8,3,10,0,776.0,177.0,1.6,24.4,809.0,149.67,93.84
2018,8,3,10,15,784.5,179.5,1.6,24.95,838.0,202.52,121.36
2018,8,3,10,30,793.0,182.0,1.6,25.5,867.0,256.7,159.85
2018,8,3,10,45,797.5,184.0,1.65,26.0,888.0,310.71,203.07
2018,8,3,11,0,802.0,186.0,1.7,26.5,909.0,365.17,248.21
2018,8,3,11,15,805.5,187.0,1.75,26.9,923.5,418.92,292.9
2018,8,3,11,30,809.0,188.0,1.8,27.3,938.0,472.61,336.71
2018,8,3,11,45,810.5,189.0,1.85,27.7,945.0,525.09,378.5
2018,8,3,12,0,812.0,190.0,1.9,28.1,952.0,576.89,418.53
2018,8,3,12,15,810.0,191.0,1.95,28.35,951.0,625.74,455.58
2018,8,3,12,30,808.0,192.0,2.0,28.6,950.0,673.06,490.55
2018,8,3,12,45,803.0,192.5,2.05,28.85,940.5,716.17,521.79
2018,8,3,13,0,798.0,193.0,2.1,29.1,931.0,756.94,550.75
2018,8,3,13,15,792.0,193.0,2.15,29.25,915.0,793.96,576.9
2018,8,3,13,30,786.0,193.0,2.2,29.4,899.0,828.11,600.76
2018,8,3,13,45,778.0,191.5,2.25,29.55,875.5,856.25,620.44
2018,8,3,14,0,770.0,190.0,2.3,29.7,852.0,889.85,642.84
2018,8,3,14,15,759.5,187.5,2.35,29.55,822.0,908.67,656.41
2018,8,3,14,30,749.0,185.0,2.4,29.4,792.0,923.84,667.9
2018,8,3,14,45,734.0,182.0,2.4,29.3,755.0,930.52,673.51
2018,8,3,15,0,719.0,179.0,2.4,29.2,718.0,933.39,676.88
2018,8,3,15,15,703.5,174.0,2.4,29.2,677.0,929.89,676.04
2018,8,3,15,30,688.0,169.0,2.4,29.2,636.0,922.69,672.99
2018,8,3,15,45,668.0,163.5,2.4,28.6,591.0,906.8,665.98
2018,8,3,16,0,648.0,158.0,2.4,28.0,546.0,887.43,656.75
2018,8,3,16,15,624.0,150.0,2.4,27.4,498.0,857.94,640.66
2018,8,3,16,30,600.0,142.0,2.4,26.8,450.0,825.38,622.29
2018,8,3,16,45,570.0,133.0,2.4,26.2,400.5,782.86,596.62
2018,8,3,17,0,540.0,124.0,2.4,25.6,351.0,729.06,562.28
2018,8,3,17,15,503.0,113.0,2.35,24.7,302.0,674.63,526.71
2018,8,3,17,30,466.0,102.0,2.3,23.8,253.0,619.38,489.01
2018,8,3,17,45,417.0,88.5,2.2,22.9,205.5,549.0,437.83
2018,8,3,18,0,368.0,75.0,2.1,22.0,158.0,479.41,384.7
2018,8,3,18,15,300.5,59.5,2.05,21.2,116.0,391.81,314.62
2018,8,3,18,30,233.0,44.0,2.0,20.4,74.0,307.66,242.67
2018,8,3,18,45,151.0,28.5,1.9,19.55,44.5,210.37,135.59
2018,8,3,19,0,69.0,13.0,1.8,18.7,15.0,64.38,0.0
2018,8,3,19,15,34.5,6.5,1.75,18.3,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,5,15,23.5,5.5,1.0,14.45,6.5,4.33,0.0
2018,8,4,5,30,47.0,11.0,1.1,14.9,13.0,8.65,0.0
2018,8,4,5,45,106.0,28.5,1.15,15.3,40.5,21.49,10.76
2018,8,4,6,0,165.0,46.0,1.2,15.7,68.0,34.25,23.91
2018,8,4,6,15,222.5,65.5,1.2,16.25,109.0,48.16,36.66
2018,8,4,6,30,280.0,85.0,1.2,16.8,150.0,61.88,49.01
2018,8,4,6,45,329.0,102.0,1.25,17.3,197.0,72.89,58.73
2018,8,4,7,0,378.0,119.0,1.3,17.8,244.0,84.01,68.3
2018,8,4,7,15,420.0,132.0,1.3,18.65,293.0,92.19,74.99
2018,8,4,7,30,462.0,145.0,1.3,19.5,342.0,100.12,81.3
2018,8,4,7,45,497.5,154.0,1.35,20.4,391.0,105.27,85.1
2018,8,4,8,0,533.0,163.0,1.4,21.3,440.0,110.24,88.69
2018,8,4,8,15,562.5,170.0,1.45,22.2,487.5,113.75,91.01
2018,8,4,8,30,592.0,177.0,1.5,23.1,535.0,117.67,93.64
2018,8,4,8,45,618.0,181.5,1.6,24.0,580.5,118.1,93.39
2018,8,4,9,0,644.0,186.0,1.7,24.9,626.0,118.49,93.12
2018,8,4,9,15,690.5,176.5,1.75,25.5,674.0,111.47,86.93
2018,8,4,9,30,737.0,167.0,1.8,26.1,722.0,105.16,81.39
2018,8,4,9,45,788.5,148.5,1.9,26.7,767.5,103.43,79.64
2018,8,4,10,0,840.0,130.0,2.0,27.3,813.0,126.66,74.07
2018,8,4,10,15,851.5,129.5,2.1,27.75,843.0,189.88,108.18
2018,8,4,10,30,863.0,129.0,2.2,28.2,873.0,245.04,147.02
2018,8,4,10,45,873.0,127.5,2.3,28.65,897.0,300.39,191.34
2018,8,4,11,0,883.0,126.0,2.4,29.1,921.0,356.45,238.15
2018,8,4,11,15,889.0,125.0,2.5,29.35,936.5,411.85,284.95
2018,8,4,11,30,895.0,124.0,2.6,29.6,952.0,467.12,330.94
2018,8,4,11,45,900.5,123.0,2.65,29.8,961.5,521.81,375.35
2018,8,4,12,0,906.0,122.0,2.7,30.0,971.0,575.9,418.08
2018,8,4,12,15,912.0,118.5,2.8,29.95,973.0,627.66,458.65
2018,8,4,12,30,918.0,115.0,2.9,29.9,975.0,678.22,497.44
2018,8,4,12,45,924.5,110.5,2.95,29.8,970.5,726.82,533.98
2018,8,4,13,0,931.0,106.0,3.0,29.7,966.0,773.6,568.58
2018,8,4,13,15,930.0,105.5,3.05,29.45,952.0,815.95,598.75
2018,8,4,13,30,929.0,105.0,3.1,29.2,938.0,855.62,626.33
2018,8,4,13,45,926.5,103.5,3.1,29.0,916.5,890.23,650.11
2018,8,4,14,0,924.0,102.0,3.1,28.8,895.0,921.64,671.83
2018,8,4,14,15,917.5,101.0,3.15,28.4,865.5,946.6,690.3
2018,8,4,14,30,911.0,100.0,3.2,28.0,836.0,967.98,706.63
2018,8,4,14,45,902.0,99.0,3.2,27.65,800.5,983.32,718.72
2018,8,4,15,0,893.0,98.0,3.2,27.3,765.0,994.91,728.59
2018,8,4,15,15,881.5,95.5,3.2,27.3,723.0,998.61,732.49
2018,8,4,15,30,870.0,93.0,3.2,27.3,681.0,998.49,734.13
2018,8,4,15,45,854.0,91.0,3.2,26.45,635.0,990.67,733.38
2018,8,4,16,0,838.0,89.0,3.2,25.6,589.0,992.22,739.04
2018,8,4,16,15,816.0,87.0,3.1,25.05,539.5,971.16,727.97
2018,8,4,16,30,794.0,85.0,3.0,24.5,490.0,946.72,714.73
2018,8,4,16,45,766.5,81.5,2.95,24.0,438.5,911.64,694.26
2018,8,4,17,0,739.0,78.0,2.9,23.5,387.0,873.73,671.39
2018,8,4,17,15,696.5,73.5,2.8,22.75,333.5,824.21,639.83
2018,8,4,17,30,654.0,69.0,2.7,22.0,280.0,767.12,601.52
2018,8,4,17,45,593.0,63.0,2.6,21.25,228.0,689.48,546.13
2018,8,4,18,0,532.0,57.0,2.5,20.5,176.0,612.24,488.03
2018,8,4,18,15,443.0,48.5,2.35,19.8,130.0,507.83,405.36
2018,8,4,18,30,354.0,40.0,2.2,19.1,84.0,406.69,319.66
2018,8,4,18,45,225.5,26.5,2.05,18.35,50.0,266.55,165.04
2018,8,4,19,0,97.0,13.0,1.9,17.6,16.0,86.29,0.0
2018,8,4,19,15,48.5,6.5,1.85,17.25,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,1.5,13.8,10.5,0.0,0.0
2018,8,5,5,30,114.0,17.0,1.6,14.4,21.0,13.38,0.0
2018,8,5,5,45,232.5,30.0,1.7,15.0,55.0,22.9,11.45
2018,8,5,6,0,351.0,43.0,1.8,15.6,89.0,35.23,24.69
2018,8,5,6,15,435.5,52.0,1.8,16.15,135.0,42.27,31.49
2018,8,5,6,30,520.0,61.0,1.8,16.7,181.0,49.37,38.03
2018,8,5,6,45,579.0,67.5,1.8,17.25,232.5,54.29,42.44
2018,8,5,7,0,638.0,74.0,1.8,17.8,284.0,59.24,46.7
2018,8,5,7,15,677.0,79.0,1.8,18.3,336.5,62.81,49.63
2018,8,5,7,30,716.0,84.0,1.8,18.8,389.0,66.36,52.46
2018,8,5,7,45,744.5,88.0,1.8,19.3,440.5,74.64,59.31
2018,8,5,8,0,773.0,92.0,1.8,19.8,492.0,77.37,61.3
2018,8,5,8,15,794.0,96.5,1.8,20.4,542.0,80.17,63.33
2018,8,5,8,30,815.0,101.0,1.8,21.0,592.0,82.84,65.22
2018,8,5,8,45,830.0,104.5,1.8,21.6,638.0,84.57,66.31
2018,8,5,9,0,845.0,108.0,1.8,22.2,684.0,86.17,67.3
2018,8,5,9,15,851.0,113.5,1.85,22.7,723.5,88.55,68.97
2018,8,5,9,30,857.0,119.0,1.9,23.2,763.0,90.69,70.45
2018,8,5,9,45,858.5,125.5,1.9,23.65,796.5,103.0,80.32
2018,8,5,10,0,860.0,132.0,1.9,24.1,830.0,137.28,83.44
2018,8,5,10,15,866.0,134.5,1.95,24.5,859.0,193.26,111.72
2018,8,5,10,30,872.0,137.0,2.0,24.9,888.0,249.99,152.21
2018,8,5,10,45,875.5,139.5,2.1,25.25,910.0,306.67,198.26
2018,8,5,11,0,879.0,142.0,2.2,25.6,932.0,363.45,246.34
2018,8,5,11,15,881.0,144.5,2.25,25.9,947.0,419.62,294.06
2018,8,5,11,30,883.0,147.0,2.3,26.2,962.0,475.37,340.6
2018,8,5,11,45,882.5,149.0,2.35,26.45,969.0,529.03,384.5
2018,8,5,12,0,882.0,151.0,2.4,26.7,976.0,581.65,426.34
2018,8,5,12,15,894.0,144.0,2.45,26.95,980.0,634.36,467.06
2018,8,5,12,30,906.0,137.0,2.5,27.2,984.0,686.28,506.16
2018,8,5,12,45,920.0,127.0,2.55,27.45,981.0,736.16,543.0
2018,8,5,13,0,934.0,117.0,2.6,27.7,978.0,784.45,577.98
2018,8,5,13,15,931.5,115.5,2.6,27.8,962.0,825.34,606.27
2018,8,5,13,30,929.0,114.0,2.6,27.9,946.0,863.35,631.45
2018,8,5,13,45,924.5,113.0,2.55,28.0,923.0,897.08,653.33
2018,8,5,14,0,920.0,112.0,2.5,28.1,900.0,927.5,672.98
2018,8,5,14,15,913.0,110.5,2.55,28.05,869.5,951.76,689.92
2018,8,5,14,30,906.0,109.0,2.6,28.0,839.0,972.37,704.67
2018,8,5,14,45,897.5,106.5,2.6,27.9,802.5,986.8,715.31
2018,8,5,15,0,889.0,104.0,2.6,27.8,766.0,997.42,723.71
2018,8,5,15,15,876.5,102.0,2.6,27.8,724.0,1000.83,727.38
2018,8,5,15,30,864.0,100.0,2.6,27.8,682.0,1000.43,728.84
2018,8,5,15,45,848.0,96.5,2.6,27.25,635.0,1004.22,734.84
2018,8,5,16,0,832.0,93.0,2.6,26.7,588.0,991.02,729.88
2018,8,5,16,15,810.0,90.5,2.6,26.25,538.0,969.34,719.23
2018,8,5,16,30,788.0,88.0,2.6,25.8,488.0,944.26,706.28
2018,8,5,16,45,758.5,84.0,2.55,25.35,435.5,906.52,684.11
2018,8,5,17,0,729.0,80.0,2.5,24.9,383.0,865.99,659.56
2018,8,5,17,15,686.0,75.5,2.4,24.1,329.5,816.6,628.48
2018,8,5,17,30,643.0,71.0,2.3,23.3,276.0,759.15,590.32
2018,8,5,17,45,581.5,64.5,2.2,22.5,224.5,680.51,534.74
2018,8,5,18,0,520.0,58.0,2.1,21.7,173.0,602.27,476.39
2018,8,5,18,15,426.0,49.0,1.95,20.8,126.5,493.0,390.88
2018,8,5,18,30,332.0,40.0,1.8,19.9,80.0,387.3,302.13
2018,8,5,18,45,206.5,26.5,1.65,19.0,47.5,249.26,143.11
2018,8,5,19,0,81.0,13.0,1.5,18.1,15.0,73.69,0.0
2018,8,5,19,15,40.5,6.5,1.55,17.65,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,0.95,13.15,3.5,0.0,0.0
2018,8,6,5,30,20.0,6.0,1.0,13.6,7.0,4.72,0.0
2018,8,6,5,45,49.0,20.0,1.05,14.05,25.5,15.31,5.54
2018,8,6,6,0,78.0,34.0,1.1,14.5,44.0,25.6,16.49
2018,8,6,6,15,110.0,57.0,1.1,14.95,78.0,41.72,31.17
2018,8,6,6,30,142.0,80.0,1.1,15.4,112.0,57.31,45.25
2018,8,6,6,45,170.0,105.0,1.05,15.8,153.5,73.62,59.73
2018,8,6,7,0,198.0,130.0,1.0,16.2,195.0,89.4,73.43
2018,8,6,7,15,224.5,155.0,1.0,16.85,240.5,104.62,86.28
2018,8,6,7,30,251.0,180.0,1.0,17.5,286.0,119.31,98.39
2018,8,6,7,45,273.5,203.0,1.0,18.2,332.0,132.3,108.79
2018,8,6,8,0,296.0,226.0,1.0,18.9,378.0,144.78,118.58
2018,8,6,8,15,317.5,245.0,1.0,19.75,423.0,154.67,125.99
2018,8,6,8,30,339.0,264.0,1.0,20.6,468.0,164.13,132.94
2018,8,6,8,45,357.5,280.0,1.0,21.5,510.0,171.6,138.15
2018,8,6,9,0,376.0,296.0,1.0,22.4,552.0,178.68,143.0
2018,8,6,9,15,405.5,304.0,1.1,23.25,595.0,181.96,144.86
2018,8,6,9,30,435.0,312.0,1.2,24.1,638.0,173.8,137.56
2018,8,6,9,45,466.5,313.5,1.25,24.95,678.0,172.07,135.49
2018,8,6,10,0,498.0,315.0,1.3,25.8,718.0,193.63,134.18
2018,8,6,10,15,507.5,322.0,1.4,26.45,745.5,236.56,157.14
2018,8,6,10,30,517.0,329.0,1.5,27.1,773.0,281.18,187.94
2018,8,6,10,45,523.5,334.5,1.65,27.7,794.0,325.85,222.16
2018,8,6,11,0,530.0,340.0,1.8,28.3,815.0,371.62,258.36
2018,8,6,11,15,537.0,342.5,1.9,28.75,830.5,416.79,294.28
2018,8,6,11,30,544.0,345.0,2.0,29.2,846.0,462.72,330.29
2018,8,6,11,45,549.5,345.0,2.1,29.65,854.5,506.93,364.41
2018,8,6,12,0,555.0,345.0,2.2,30.1,863.0,551.22,397.81
2018,8,6,12,15,601.0,316.0,2.25,30.35,877.0,594.4,430.29
2018,8,6,12,30,647.0,287.0,2.3,30.6,891.0,645.1,467.47
2018,8,6,12,45,706.5,248.0,2.4,30.8,902.5,698.43,506.49
2018,8,6,13,0,766.0,209.0,2.5,31.0,914.0,752.06,545.36
2018,8,6,13,15,769.0,203.5,2.55,31.0,901.0,791.36,573.39
2018,8,6,13,30,772.0,198.0,2.6,31.0,888.0,820.46,594.65
2018,8,6,13,45,775.5,190.0,2.65,31.0,868.0,852.44,617.54
2018,8,6,14,0,779.0,182.0,2.7,31.0,848.0,881.52,637.41
2018,8,6,14,15,777.0,176.0,2.7,30.85,820.5,904.38,653.32
2018,8,6,14,30,775.0,170.0,2.7,30.7,793.0,923.87,667.2
2018,8,6,14,45,772.5,162.0,2.75,30.5,759.5,937.5,677.97
2018,8,6,15,0,770.0,154.0,2.8,30.3,726.0,947.51,686.64
2018,8,6,15,15,755.0,150.0,2.8,30.3,684.5,954.48,692.59
2018,8,6,15,30,740.0,146.0,2.8,30.3,643.0,949.2,690.76
2018,8,6,15,45,729.0,138.5,2.75,29.65,599.5,940.26,688.19
2018,8,6,16,0,718.0,131.0,2.7,29.0,556.0,927.78,683.39
2018,8,6,16,15,702.0,123.0,2.65,28.45,509.0,906.18,672.31
2018,8,6,16,30,686.0,115.0,2.6,27.9,462.0,881.35,659.03
2018,8,6,16,45,656.5,108.5,2.55,27.35,411.5,841.73,635.42
2018,8,6,17,0,627.0,102.0,2.5,26.8,361.0,799.61,609.57
2018,8,6,17,15,577.0,95.5,2.35,25.85,308.5,735.08,567.24
2018,8,6,17,30,527.0,89.0,2.2,24.9,256.0,669.26,522.38
2018,8,6,17,45,460.0,79.5,2.05,23.95,205.5,576.92,455.68
2018,8,6,18,0,393.0,70.0,1.9,23.0,155.0,495.5,394.01
2018,8,6,18,15,306.0,55.5,1.8,22.05,111.0,391.4,311.59
2018,8,6,18,30,219.0,41.0,1.7,21.1,67.0,292.34,227.26
2018,8,6,18,45,130.0,25.0,1.6,20.1,38.5,181.95,93.19
2018,8,6,19,0,41.0,9.0,1.5,19.1,10.0,39.17,0.0
2018,8,6,19,15,20.5,4.5,1.5,18.75,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,1.2,13.75,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,1.3,14.2,9.0,6.29,0.0
2018,8,7,5,45,85.0,24.5,1.4,14.65,34.0,18.57,7.45
2018,8,7,6,0,138.0,41.0,1.5,15.1,59.0,30.66,20.72
2018,8,7,6,15,190.5,62.5,1.5,15.5,99.0,45.87,34.68
2018,8,7,6,30,243.0,84.0,1.5,15.9,139.0,60.77,48.16
2018,8,7,6,45,287.5,103.5,1.45,16.35,185.0,74.07,59.98
2018,8,7,7,0,332.0,123.0,1.4,16.8,231.0,87.09,71.27
2018,8,7,7,15,369.5,140.0,1.45,17.4,279.5,96.53,79.16
2018,8,7,7,30,407.0,157.0,1.5,18.0,328.0,106.64,87.45
2018,8,7,7,45,438.5,170.0,1.5,18.65,376.0,113.85,93.08
2018,8,7,8,0,470.0,183.0,1.5,19.3,424.0,120.77,98.37
2018,8,7,8,15,496.5,194.5,1.5,19.85,471.5,126.41,102.56
2018,8,7,8,30,523.0,206.0,1.5,20.4,519.0,131.77,106.48
2018,8,7,8,45,545.0,215.0,1.55,21.0,563.5,135.37,108.9
2018,8,7,9,0,567.0,224.0,1.6,21.6,608.0,138.74,111.13
2018,8,7,9,15,568.0,238.5,1.6,22.1,643.5,144.09,115.02
2018,8,7,9,30,569.0,253.0,1.6,22.6,679.0,149.01,118.54
2018,8,7,9,45,560.5,271.0,1.65,23.05,707.0,154.9,122.88
2018,8,7,10,0,552.0,289.0,1.7,23.5,735.0,183.9,127.36
2018,8,7,10,15,560.5,296.0,1.75,23.8,763.0,229.5,151.78
2018,8,7,10,30,569.0,303.0,1.8,24.1,791.0,276.64,185.0
2018,8,7,10,45,574.5,308.0,1.9,24.4,811.5,323.39,221.75
2018,8,7,11,0,580.0,313.0,2.0,24.7,832.0,371.03,260.56
2018,8,7,11,15,584.5,316.5,2.05,24.75,847.0,418.18,299.36
2018,8,7,11,30,589.0,320.0,2.1,24.8,862.0,465.77,338.02
2018,8,7,11,45,591.5,321.0,2.15,24.8,869.0,511.06,374.39
2018,8,7,12,0,594.0,322.0,2.2,24.8,876.0,556.07,409.76
2018,8,7,12,15,609.5,312.5,2.25,24.8,880.5,596.83,441.58
2018,8,7,12,30,625.0,303.0,2.3,24.8,885.0,642.38,476.12
2018,8,7,12,45,644.0,289.0,2.3,24.8,884.5,686.7,509.05
2018,8,7,13,0,663.0,275.0,2.3,24.8,884.0,730.31,540.98
2018,8,7,13,15,661.5,271.0,2.35,24.7,869.5,765.07,566.62
2018,8,7,13,30,660.0,267.0,2.4,24.6,855.0,797.3,590.33
2018,8,7,13,45,656.0,261.5,2.4,24.55,833.5,823.43,609.28
2018,8,7,14,0,652.0,256.0,2.4,24.5,812.0,846.45,626.07
2018,8,7,14,15,645.0,249.5,2.4,24.3,783.5,862.68,638.64
2018,8,7,14,30,638.0,243.0,2.4,24.1,755.0,875.46,648.98
2018,8,7,14,45,629.0,235.5,2.4,23.9,721.0,881.93,655.21
2018,8,7,15,0,620.0,228.0,2.4,23.7,687.0,884.83,659.19
2018,8,7,15,15,603.5,220.5,2.4,23.7,646.5,876.73,655.31
2018,8,7,15,30,587.0,213.0,2.4,23.7,606.0,857.72,644.4
2018,8,7,15,45,571.5,202.5,2.35,23.1,563.0,840.86,636.03
2018,8,7,16,0,556.0,192.0,2.3,22.5,520.0,820.98,625.52
2018,8,7,16,15,539.0,179.5,2.25,22.05,474.5,794.44,609.95
2018,8,7,16,30,522.0,167.0,2.2,21.6,429.0,765.26,592.26
2018,8,7,16,45,495.0,153.5,2.15,21.1,380.5,722.41,564.57
2018,8,7,17,0,468.0,140.0,2.1,20.6,332.0,677.66,534.89
2018,8,7,17,15,431.0,125.5,2.05,19.95,283.0,620.3,495.18
2018,8,7,17,30,394.0,111.0,2.0,19.3,234.0,562.22,453.3
2018,8,7,17,45,347.0,94.0,1.9,18.65,187.5,491.16,399.14
2018,8,7,18,0,300.0,77.0,1.8,18.0,141.0,420.83,343.03
2018,8,7,18,15,236.0,58.5,1.75,17.45,100.5,334.53,271.28
2018,8,7,18,30,172.0,40.0,1.7,16.9,60.0,251.07,197.29
2018,8,7,18,45,105.5,24.0,1.65,16.35,34.5,158.52,70.69
2018,8,7,19,0,39.0,8.0,1.6,15.8,9.0,36.79,0.0
2018,8,7,19,15,19.5,4.0,1.55,15.55,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.25,13.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,14.2,14.0,9.44,0.0
2018,8,8,5,45,165.0,27.5,1.35,14.8,45.0,20.83,8.44
2018,8,8,6,0,261.0,43.0,1.4,15.4,76.0,32.5,22.2
2018,8,8,6,15,242.5,59.5,1.4,15.95,101.0,43.98,32.93
2018,8,8,6,30,224.0,76.0,1.4,16.5,126.0,55.51,43.42
2018,8,8,6,45,212.0,98.5,1.35,17.1,156.0,70.09,56.32
2018,8,8,7,0,200.0,121.0,1.3,17.7,186.0,84.05,68.38
2018,8,8,7,15,335.0,125.5,1.25,18.3,256.5,86.88,70.52
2018,8,8,7,30,470.0,130.0,1.2,18.9,327.0,91.15,73.83
2018,8,8,7,45,579.5,124.0,1.2,19.5,398.5,90.09,72.49
2018,8,8,8,0,689.0,118.0,1.2,20.1,470.0,86.62,69.11
2018,8,8,8,15,714.5,122.0,1.2,20.85,519.0,88.31,70.1
2018,8,8,8,30,740.0,126.0,1.2,21.6,568.0,89.94,71.02
2018,8,8,8,45,760.0,130.0,1.2,22.3,614.5,91.34,71.77
2018,8,8,9,0,780.0,134.0,1.2,23.0,661.0,100.63,79.07
2018,8,8,9,15,774.5,146.0,1.2,23.65,696.5,106.04,83.11
2018,8,8,9,30,769.0,158.0,1.2,24.3,732.0,101.83,79.23
2018,8,8,9,45,754.0,175.5,1.25,24.95,760.5,108.31,84.17
2018,8,8,10,0,739.0,193.0,1.3,25.6,789.0,141.48,90.12
2018,8,8,10,15,751.5,194.0,1.35,26.1,819.0,193.71,115.94
2018,8,8,10,30,764.0,195.0,1.4,26.6,849.0,247.74,153.42
2018,8,8,10,45,775.0,194.5,1.45,27.1,872.5,307.77,200.24
2018,8,8,11,0,786.0,194.0,1.5,27.6,896.0,361.87,244.4
2018,8,8,11,15,793.0,193.5,1.55,27.9,912.0,415.51,288.69
2018,8,8,11,30,800.0,193.0,1.6,28.2,928.0,469.47,332.49
2018,8,8,11,45,805.0,192.0,1.65,28.5,936.5,522.22,374.37
2018,8,8,12,0,810.0,191.0,1.7,28.8,945.0,574.56,414.76
2018,8,8,12,15,808.5,192.0,1.75,28.95,944.0,623.89,452.17
2018,8,8,12,30,807.0,193.0,1.8,29.1,943.0,671.72,487.53
2018,8,8,12,45,803.0,193.0,1.85,29.25,934.0,715.31,519.18
2018,8,8,13,0,799.0,193.0,1.9,29.4,925.0,756.59,548.61
2018,8,8,13,15,797.5,190.0,1.9,29.4,910.0,794.82,575.5
2018,8,8,13,30,796.0,187.0,1.9,29.4,895.0,830.35,600.2
2018,8,8,13,45,792.0,183.0,1.95,29.45,872.0,860.04,620.87
2018,8,8,14,0,788.0,179.0,2.0,29.5,849.0,886.48,638.78
2018,8,8,14,15,781.0,175.0,2.05,29.35,819.5,906.85,653.41
2018,8,8,14,30,774.0,171.0,2.1,29.2,790.0,923.63,665.92
2018,8,8,14,45,764.5,166.5,2.1,29.0,754.5,943.04,679.95
2018,8,8,15,0,755.0,162.0,2.1,28.8,719.0,950.01,686.13
2018,8,8,15,15,739.5,157.5,2.1,28.8,677.5,947.33,685.85
2018,8,8,15,30,724.0,153.0,2.1,28.8,636.0,940.9,683.39
2018,8,8,15,45,706.0,147.5,2.15,28.1,591.0,927.14,678.74
2018,8,8,16,0,688.0,142.0,2.2,27.4,546.0,909.86,671.83
2018,8,8,16,15,664.5,135.5,2.2,26.75,497.5,882.45,657.51
2018,8,8,16,30,641.0,129.0,2.2,26.1,449.0,851.91,640.91
2018,8,8,16,45,608.5,121.0,2.2,25.5,398.0,807.67,614.36
2018,8,8,17,0,576.0,113.0,2.2,24.9,347.0,760.98,585.38
2018,8,8,17,15,532.0,103.5,2.1,23.95,296.0,699.23,544.61
2018,8,8,17,30,488.0,94.0,2.0,23.0,245.0,629.82,496.54
2018,8,8,17,45,429.5,82.0,1.95,22.05,196.5,552.06,440.06
2018,8,8,18,0,371.0,70.0,1.9,21.1,148.0,475.77,381.56
2018,8,8,18,15,294.0,54.5,1.8,20.3,105.5,379.95,304.14
2018,8,8,18,30,217.0,39.0,1.7,19.5,63.0,288.53,223.51
2018,8,8,18,45,129.0,23.0,1.6,18.7,35.5,174.42,61.38
2018,8,8,19,0,41.0,7.0,1.5,17.9,8.0,37.54,0.0
2018,8,8,19,15,20.5,3.5,1.5,17.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,1.0,13.45,5.5,0.0,0.0
2018,8,9,5,30,52.0,10.0,1.0,13.9,11.0,7.87,0.0
2018,8,9,5,45,131.5,26.5,1.05,14.4,40.0,19.99,7.23
2018,8,9,6,0,211.0,43.0,1.1,14.9,69.0,32.23,21.96
2018,8,9,6,15,234.0,59.0,1.1,15.5,100.5,43.57,32.62
2018,8,9,6,30,257.0,75.0,1.1,16.1,132.0,54.55,42.64
2018,8,9,6,45,216.5,99.0,1.05,16.7,155.5,70.42,56.69
2018,8,9,7,0,176.0,123.0,1.0,17.3,179.0,86.58,70.67
2018,8,9,7,15,333.0,127.0,1.05,18.2,257.0,89.94,73.19
2018,8,9,7,30,490.0,131.0,1.1,19.1,335.0,92.16,74.63
2018,8,9,7,45,555.0,134.0,1.1,20.05,394.0,94.51,76.1
2018,8,9,8,0,620.0,137.0,1.1,21.0,453.0,97.85,78.37
2018,8,9,8,15,647.0,143.5,1.1,21.75,502.0,100.61,80.18
2018,8,9,8,30,674.0,150.0,1.1,22.5,551.0,103.22,81.84
2018,8,9,8,45,695.5,154.5,1.1,23.3,596.5,104.31,82.23
2018,8,9,9,0,717.0,159.0,1.1,24.1,642.0,105.32,82.56
2018,8,9,9,15,731.0,163.5,1.15,24.85,682.5,106.01,82.67
2018,8,9,9,30,745.0,168.0,1.2,25.6,723.0,106.58,82.7
2018,8,9,9,45,756.0,172.0,1.2,26.35,758.0,106.69,82.36
2018,8,9,10,0,767.0,176.0,1.2,27.1,793.0,133.4,83.23
2018,8,9,10,15,778.5,178.0,1.25,27.65,824.0,195.51,115.68
2018,8,9,10,30,790.0,180.0,1.3,28.2,855.0,250.01,152.97
2018,8,9,10,45,798.5,181.0,1.35,28.8,878.0,304.66,195.56
2018,8,9,11,0,807.0,182.0,1.4,29.4,901.0,360.21,240.61
2018,8,9,11,15,813.0,181.5,1.45,29.75,916.5,414.59,285.21
2018,8,9,11,30,819.0,181.0,1.5,30.1,932.0,469.1,329.14
2018,8,9,11,45,823.0,180.5,1.55,30.45,940.0,522.58,371.22
2018,8,9,12,0,827.0,180.0,1.6,30.8,948.0,575.49,411.64
2018,8,9,12,15,818.5,185.0,1.65,30.95,945.0,624.35,448.39
2018,8,9,12,30,810.0,190.0,1.7,31.1,942.0,671.12,482.67
2018,8,9,12,45,796.0,197.0,1.8,31.3,930.5,713.39,513.24
2018,8,9,13,0,782.0,204.0,1.9,31.5,919.0,752.7,541.18
2018,8,9,13,15,779.0,201.5,1.95,31.5,903.5,789.76,567.46
2018,8,9,13,30,776.0,199.0,2.0,31.5,888.0,831.85,596.45
2018,8,9,13,45,770.5,196.0,2.05,31.45,865.0,861.41,617.27
2018,8,9,14,0,765.0,193.0,2.1,31.4,842.0,887.67,635.68
2018,8,9,14,15,756.5,190.0,2.1,31.25,812.5,907.85,649.63
2018,8,9,14,30,748.0,187.0,2.1,31.1,783.0,924.43,661.45
2018,8,9,14,45,737.0,182.0,2.1,30.9,747.0,932.95,668.44
2018,8,9,15,0,726.0,177.0,2.1,30.7,711.0,937.7,673.27
2018,8,9,15,15,709.5,172.5,2.1,30.7,669.5,933.8,672.22
2018,8,9,15,30,693.0,168.0,2.1,30.7,628.0,926.15,668.98
2018,8,9,15,45,674.0,161.5,2.1,30.0,582.5,910.15,662.35
2018,8,9,16,0,655.0,155.0,2.1,29.3,537.0,890.6,653.47
2018,8,9,16,15,631.0,147.0,2.05,28.75,488.5,860.97,636.98
2018,8,9,16,30,607.0,139.0,2.0,28.2,440.0,828.22,618.24
2018,8,9,16,45,574.5,130.0,2.0,27.6,390.0,782.94,591.08
2018,8,9,17,0,542.0,121.0,2.0,27.0,340.0,727.13,555.8
2018,8,9,17,15,500.0,110.0,1.9,26.1,290.0,667.81,516.69
2018,8,9,17,30,458.0,99.0,1.8,25.2,240.0,607.9,475.47
2018,8,9,17,45,402.5,85.5,1.65,24.3,192.0,531.81,419.84
2018,8,9,18,0,347.0,72.0,1.5,23.4,144.0,457.03,362.42
2018,8,9,18,15,273.0,55.0,1.45,22.45,102.0,362.63,286.87
2018,8,9,18,30,199.0,38.0,1.4,21.5,60.0,272.16,207.39
2018,8,9,18,45,118.0,22.5,1.3,20.5,34.0,163.13,36.54
2018,8,9,19,0,37.0,7.0,1.2,19.5,8.0,34.38,0.0
2018,8,9,19,15,18.5,3.5,1.25,19.15,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,45.0,6.0,1.1,14.9,7.0,0.0,0.0
2018,8,10,5,30,90.0,12.0,1.2,15.4,14.0,9.44,0.0
2018,8,10,5,45,205.5,25.0,1.25,15.9,45.5,20.5,6.63
2018,8,10,6,0,321.0,38.0,1.3,16.4,77.0,31.11,20.78
2018,8,10,6,15,400.0,49.5,1.3,17.1,121.5,40.2,29.43
2018,8,10,6,30,479.0,61.0,1.3,17.8,166.0,49.17,37.62
2018,8,10,6,45,531.5,69.5,1.3,18.45,215.0,55.43,43.21
2018,8,10,7,0,584.0,78.0,1.3,19.1,264.0,61.6,48.51
2018,8,10,7,15,623.0,84.5,1.35,20.0,315.0,66.02,52.08
2018,8,10,7,30,662.0,91.0,1.4,20.9,366.0,70.35,55.47
2018,8,10,7,45,689.0,96.5,1.4,21.85,415.5,73.68,57.9
2018,8,10,8,0,716.0,102.0,1.4,22.8,465.0,76.89,60.19
2018,8,10,8,15,739.0,106.5,1.45,23.5,514.0,79.26,61.79
2018,8,10,8,30,762.0,111.0,1.5,24.2,563.0,88.34,68.99
2018,8,10,8,45,780.0,114.0,1.55,24.9,608.0,89.53,69.55
2018,8,10,9,0,798.0,117.0,1.6,25.6,653.0,90.64,70.08
2018,8,10,9,15,804.5,123.0,1.65,26.2,692.0,93.13,71.76
2018,8,10,9,30,811.0,129.0,1.7,26.8,731.0,95.38,73.26
2018,8,10,9,45,813.0,136.0,1.75,27.35,764.0,97.82,74.92
