Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,10,0,815.0,143.0,1.8,27.9,797.0,125.91,76.89
2018,8,10,10,15,823.5,145.0,1.85,28.25,826.5,181.04,103.13
2018,8,10,10,30,832.0,147.0,1.9,28.6,856.0,237.38,142.09
2018,8,10,10,45,838.5,147.5,1.95,28.95,878.0,293.36,186.42
2018,8,10,11,0,845.0,148.0,2.0,29.3,900.0,349.86,233.21
2018,8,10,11,15,848.5,149.0,2.05,29.55,914.5,407.17,280.9
2018,8,10,11,30,852.0,150.0,2.1,29.8,929.0,461.3,325.54
2018,8,10,11,45,853.0,150.5,2.15,30.0,936.0,513.49,367.79
2018,8,10,12,0,854.0,151.0,2.2,30.2,943.0,564.73,408.14
2018,8,10,12,15,852.0,152.0,2.25,30.35,941.5,613.43,445.64
2018,8,10,12,30,850.0,153.0,2.3,30.5,940.0,660.51,480.97
2018,8,10,12,45,845.5,154.0,2.35,30.7,931.0,712.84,518.61
2018,8,10,13,0,841.0,155.0,2.4,30.9,922.0,755.53,549.06
2018,8,10,13,15,836.5,154.5,2.45,30.85,906.0,794.31,576.97
2018,8,10,13,30,832.0,154.0,2.5,30.8,890.0,830.23,602.29
2018,8,10,13,45,824.5,153.0,2.5,30.75,866.5,860.13,622.35
2018,8,10,14,0,817.0,152.0,2.5,30.7,843.0,886.65,640.27
2018,8,10,14,15,807.0,151.0,2.55,30.5,813.0,907.44,655.35
2018,8,10,14,30,797.0,150.0,2.6,30.3,783.0,924.57,668.25
2018,8,10,14,45,783.5,148.0,2.6,30.05,746.5,933.65,675.86
2018,8,10,15,0,770.0,146.0,2.6,29.8,710.0,938.88,681.21
2018,8,10,15,15,755.0,142.5,2.6,29.8,669.0,945.45,686.96
2018,8,10,15,30,740.0,139.0,2.6,29.8,628.0,940.6,685.43
2018,8,10,15,45,717.5,135.5,2.6,29.0,582.0,924.56,678.98
2018,8,10,16,0,695.0,132.0,2.6,28.2,536.0,904.98,670.26
2018,8,10,16,15,667.0,127.0,2.55,27.6,487.0,874.69,653.36
2018,8,10,16,30,639.0,122.0,2.5,27.0,438.0,841.32,634.18
2018,8,10,16,45,605.0,115.5,2.45,26.4,388.0,797.33,607.24
2018,8,10,17,0,571.0,109.0,2.4,25.8,338.0,750.94,577.9
2018,8,10,17,15,527.5,100.0,2.3,24.95,288.0,690.35,537.54
2018,8,10,17,30,484.0,91.0,2.2,24.1,238.0,621.74,489.62
2018,8,10,17,45,425.0,79.0,2.1,23.25,190.0,543.61,432.19
2018,8,10,18,0,366.0,67.0,2.0,22.4,142.0,467.04,372.89
2018,8,10,18,15,286.0,52.5,1.9,21.65,101.0,370.46,294.62
2018,8,10,18,30,206.0,38.0,1.8,20.9,60.0,279.12,211.98
2018,8,10,18,45,121.0,23.0,1.75,20.15,34.0,165.3,10.11
2018,8,10,19,0,36.0,8.0,1.7,19.4,8.0,34.36,0.0
2018,8,10,19,15,18.0,4.0,1.7,19.1,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,1.55,15.65,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,1.6,16.1,12.0,8.65,0.0
2018,8,11,5,45,132.5,27.0,1.7,16.5,40.0,20.34,5.51
2018,8,11,6,0,216.0,43.0,1.8,16.9,68.0,32.24,21.58
2018,8,11,6,15,289.0,58.0,1.8,17.45,110.0,43.28,32.01
2018,8,11,6,30,362.0,73.0,1.8,18.0,152.0,54.19,41.94
2018,8,11,6,45,417.0,86.0,1.8,18.6,200.0,63.43,50.15
2018,8,11,7,0,472.0,99.0,1.8,19.2,248.0,72.5,57.98
2018,8,11,7,15,511.5,109.5,1.85,19.85,297.5,79.56,63.84
2018,8,11,7,30,551.0,120.0,1.9,20.5,347.0,86.44,69.41
2018,8,11,7,45,580.0,129.0,1.95,21.15,396.0,93.85,75.31
2018,8,11,8,0,609.0,138.0,2.0,21.8,445.0,98.49,78.77
2018,8,11,8,15,632.0,145.5,2.0,22.35,492.5,101.77,81.08
2018,8,11,8,30,655.0,153.0,2.0,22.9,540.0,104.85,83.2
2018,8,11,8,45,672.0,160.0,2.05,23.5,584.5,107.25,84.75
2018,8,11,9,0,689.0,167.0,2.1,24.1,629.0,109.46,86.13
2018,8,11,9,15,700.5,174.0,2.15,24.55,668.5,111.31,87.27
2018,8,11,9,30,712.0,181.0,2.2,25.0,708.0,112.95,88.26
2018,8,11,9,45,636.5,220.0,2.2,25.45,708.0,128.94,100.95
2018,8,11,10,0,561.0,259.0,2.2,25.9,708.0,166.86,114.55
2018,8,11,10,15,595.5,254.5,2.25,26.2,747.0,205.82,131.8
2018,8,11,10,30,630.0,250.0,2.3,26.5,786.0,252.3,162.99
2018,8,11,10,45,690.5,228.5,2.35,26.75,830.0,299.48,198.24
2018,8,11,11,0,751.0,207.0,2.4,27.0,874.0,353.16,240.82
2018,8,11,11,15,754.5,209.0,2.45,27.1,888.5,407.02,285.96
2018,8,11,11,30,758.0,211.0,2.5,27.2,903.0,460.92,330.49
2018,8,11,11,45,759.5,212.5,2.55,27.3,910.5,513.37,373.0
2018,8,11,12,0,761.0,214.0,2.6,27.4,918.0,565.19,413.93
2018,8,11,12,15,751.0,219.0,2.65,27.3,913.5,612.07,450.62
2018,8,11,12,30,741.0,224.0,2.7,27.2,909.0,656.84,484.92
2018,8,11,12,45,738.0,222.5,2.75,27.1,899.5,698.89,516.7
2018,8,11,13,0,735.0,221.0,2.8,27.0,890.0,738.69,546.35
2018,8,11,13,15,731.0,218.5,2.8,26.8,874.0,774.4,572.75
2018,8,11,13,30,727.0,216.0,2.8,26.6,858.0,807.33,596.94
2018,8,11,13,45,675.0,233.0,2.85,26.35,817.0,814.42,602.92
2018,8,11,14,0,623.0,250.0,2.9,26.1,776.0,815.47,604.82
2018,8,11,14,15,531.0,277.0,2.85,25.8,714.0,779.58,580.29
2018,8,11,14,30,439.0,304.0,2.8,25.5,652.0,742.21,554.36
2018,8,11,14,45,556.5,246.5,2.8,25.15,666.5,816.31,610.94
2018,8,11,15,0,674.0,189.0,2.8,24.8,681.0,899.13,671.01
2018,8,11,15,15,674.5,178.0,2.8,24.8,646.5,904.62,675.49
2018,8,11,15,30,675.0,167.0,2.8,24.8,612.0,906.68,678.51
2018,8,11,15,45,658.0,160.0,2.7,24.05,568.0,891.96,671.57
2018,8,11,16,0,641.0,153.0,2.6,23.3,524.0,873.78,662.41
2018,8,11,16,15,617.5,145.0,2.55,22.85,476.5,844.59,645.25
2018,8,11,16,30,594.0,137.0,2.5,22.4,429.0,812.33,625.79
2018,8,11,16,45,562.5,128.0,2.45,21.95,379.5,768.1,597.45
2018,8,11,17,0,531.0,119.0,2.4,21.5,330.0,713.42,560.86
2018,8,11,17,15,487.5,108.0,2.35,20.95,280.0,652.8,518.9
2018,8,11,17,30,444.0,97.0,2.3,20.4,230.0,591.71,474.86
2018,8,11,17,45,387.0,83.5,2.2,19.8,183.0,514.59,416.22
2018,8,11,18,0,330.0,70.0,2.1,19.2,136.0,438.97,355.92
2018,8,11,18,15,254.0,53.5,2.1,18.75,95.5,344.34,276.98
2018,8,11,18,30,178.0,37.0,2.1,18.3,55.0,254.38,193.29
2018,8,11,18,45,103.0,22.0,2.05,17.8,31.0,147.27,0.0
2018,8,11,19,0,28.0,7.0,2.0,17.3,7.0,27.31,0.0
2018,8,11,19,15,14.0,3.5,1.95,17.1,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,1.2,14.85,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,1.3,15.3,10.0,7.08,0.0
2018,8,12,5,45,121.0,25.5,1.4,15.8,37.5,19.22,3.78
2018,8,12,6,0,200.0,42.0,1.5,16.3,65.0,31.45,20.89
2018,8,12,6,15,276.0,57.5,1.45,16.9,107.0,42.84,31.68
2018,8,12,6,30,352.0,73.0,1.4,17.5,149.0,54.1,41.93
2018,8,12,6,45,412.0,84.5,1.4,18.05,196.5,62.38,49.34
2018,8,12,7,0,472.0,96.0,1.4,18.6,244.0,70.56,56.42
2018,8,12,7,15,517.5,105.0,1.4,19.3,294.5,76.79,61.58
2018,8,12,7,30,563.0,114.0,1.4,20.0,345.0,84.96,68.26
2018,8,12,7,45,600.0,119.5,1.4,20.65,395.0,87.72,70.2
2018,8,12,8,0,637.0,125.0,1.4,21.3,445.0,90.43,72.07
2018,8,12,8,15,664.5,129.5,1.45,22.0,493.5,92.22,73.13
2018,8,12,8,30,692.0,134.0,1.5,22.7,542.0,93.96,74.13
2018,8,12,8,45,714.5,137.0,1.5,23.35,587.5,94.59,74.23
2018,8,12,9,0,737.0,140.0,1.5,24.0,633.0,95.18,74.32
2018,8,12,9,15,752.0,143.5,1.55,24.6,673.5,95.8,74.45
2018,8,12,9,30,767.0,147.0,1.6,25.2,714.0,104.82,81.5
2018,8,12,9,45,778.5,150.0,1.65,25.8,749.0,104.91,81.19
2018,8,12,10,0,790.0,153.0,1.7,26.4,784.0,128.11,80.57
2018,8,12,10,15,799.0,154.5,1.8,26.8,813.0,181.77,105.54
2018,8,12,10,30,808.0,156.0,1.9,27.2,842.0,236.72,143.38
2018,8,12,10,45,814.5,157.5,1.95,27.6,864.0,292.17,187.31
2018,8,12,11,0,821.0,159.0,2.0,28.0,886.0,348.21,233.76
2018,8,12,11,15,824.5,160.0,2.1,28.2,900.5,403.26,280.05
2018,8,12,11,30,828.0,161.0,2.2,28.4,915.0,458.14,325.55
2018,8,12,11,45,829.0,162.0,2.25,28.6,922.0,511.45,368.75
2018,8,12,12,0,830.0,163.0,2.3,28.8,929.0,563.88,410.08
2018,8,12,12,15,829.0,163.0,2.35,28.85,927.5,613.31,448.41
2018,8,12,12,30,828.0,163.0,2.4,28.9,926.0,661.12,484.61
2018,8,12,12,45,825.0,163.0,2.45,28.95,917.5,705.72,517.76
2018,8,12,13,0,822.0,163.0,2.5,29.0,909.0,748.05,548.65
2018,8,12,13,15,817.5,162.0,2.55,28.85,893.0,785.87,576.45
2018,8,12,13,30,813.0,161.0,2.6,28.7,877.0,820.82,601.99
2018,8,12,13,45,806.0,159.5,2.65,28.55,853.5,850.2,622.58
2018,8,12,14,0,799.0,158.0,2.7,28.4,830.0,876.23,641.07
2018,8,12,14,15,790.5,155.5,2.75,28.1,800.5,896.52,656.29
2018,8,12,14,30,782.0,153.0,2.8,27.8,771.0,913.2,669.34
2018,8,12,14,45,770.5,150.0,2.8,27.45,735.0,922.89,677.74
2018,8,12,15,0,759.0,147.0,2.8,27.1,699.0,928.8,683.88
2018,8,12,15,15,743.0,143.0,2.8,27.1,657.5,933.82,688.7
2018,8,12,15,30,727.0,139.0,2.8,27.1,616.0,927.22,685.98
2018,8,12,15,45,709.0,133.5,2.8,26.2,571.0,913.22,680.97
2018,8,12,16,0,691.0,128.0,2.8,25.3,526.0,895.74,673.67
2018,8,12,16,15,669.0,122.0,2.75,24.7,478.5,870.29,659.72
2018,8,12,16,30,647.0,116.0,2.7,24.1,431.0,841.78,643.51
2018,8,12,16,45,616.5,108.0,2.65,23.5,381.0,799.46,617.26
2018,8,12,17,0,586.0,100.0,2.6,22.9,331.0,754.78,588.65
2018,8,12,17,15,544.0,91.5,2.5,22.1,281.5,696.21,548.99
2018,8,12,17,30,502.0,83.0,2.4,21.3,232.0,636.37,506.71
2018,8,12,17,45,444.5,72.5,2.35,20.55,185.0,558.92,448.93
2018,8,12,18,0,387.0,62.0,2.3,19.8,138.0,478.79,385.9
2018,8,12,18,15,303.5,48.0,2.2,19.2,97.0,379.19,303.67
2018,8,12,18,30,220.0,34.0,2.1,18.6,56.0,285.19,214.18
2018,8,12,18,45,128.5,20.5,2.0,18.0,31.5,163.73,0.0
2018,8,12,19,0,37.0,7.0,1.9,17.4,7.0,34.28,0.0
2018,8,12,19,15,18.5,3.5,1.85,17.15,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,5,15,22.5,4.0,1.4,14.1,4.5,0.0,0.0
2018,8,13,5,30,45.0,8.0,1.5,14.6,9.0,6.29,0.0
2018,8,13,5,45,138.0,24.0,1.6,15.1,37.5,18.17,1.98
2018,8,13,6,0,231.0,40.0,1.7,15.6,66.0,30.17,19.78
2018,8,13,6,15,310.0,53.5,1.7,16.05,108.0,40.29,29.54
2018,8,13,6,30,389.0,67.0,1.7,16.5,150.0,50.35,38.8
2018,8,13,6,45,447.5,77.5,1.7,16.9,198.0,58.1,45.81
2018,8,13,7,0,506.0,88.0,1.7,17.3,246.0,68.22,54.68
2018,8,13,7,15,549.0,96.0,1.7,17.85,296.0,73.37,58.98
2018,8,13,7,30,592.0,104.0,1.7,18.4,346.0,78.4,63.05
2018,8,13,7,45,623.5,110.5,1.7,18.95,395.5,82.04,65.84
2018,8,13,8,0,655.0,117.0,1.7,19.5,445.0,85.57,68.48
2018,8,13,8,15,679.0,122.5,1.7,20.05,493.0,88.15,70.28
2018,8,13,8,30,703.0,128.0,1.7,20.6,541.0,90.6,71.96
2018,8,13,8,45,722.0,132.5,1.7,21.2,586.0,92.19,72.9
2018,8,13,9,0,741.0,137.0,1.7,21.8,631.0,93.66,73.75
2018,8,13,9,15,746.5,145.0,1.75,22.3,669.0,96.57,75.82
2018,8,13,9,30,752.0,153.0,1.8,22.8,707.0,99.19,77.67
2018,8,13,9,45,752.0,162.0,1.85,23.25,739.0,101.89,79.59
2018,8,13,10,0,752.0,171.0,1.9,23.7,771.0,126.17,81.16
2018,8,13,10,15,759.5,175.0,1.95,24.05,799.5,188.18,113.4
2018,8,13,10,30,767.0,179.0,2.0,24.4,828.0,242.27,150.96
2018,8,13,10,45,772.0,181.5,2.05,24.75,849.5,295.89,193.81
2018,8,13,11,0,777.0,184.0,2.1,25.1,871.0,350.05,239.12
2018,8,13,11,15,780.0,186.0,2.15,25.2,885.5,403.51,284.47
2018,8,13,11,30,783.0,188.0,2.2,25.3,900.0,456.88,329.11
2018,8,13,11,45,782.5,190.0,2.3,25.35,906.0,508.31,371.55
2018,8,13,12,0,782.0,192.0,2.4,25.4,912.0,558.85,412.27
2018,8,13,12,15,786.5,189.0,2.45,25.3,913.0,607.56,450.79
2018,8,13,12,30,791.0,186.0,2.5,25.2,914.0,655.18,487.65
2018,8,13,12,45,794.5,181.5,2.55,25.1,907.0,699.55,521.51
2018,8,13,13,0,798.0,177.0,2.6,25.0,900.0,742.05,553.48
2018,8,13,13,15,792.0,176.5,2.65,24.75,883.0,778.52,581.02
2018,8,13,13,30,786.0,176.0,2.7,24.5,866.0,812.08,606.27
2018,8,13,13,45,777.5,174.5,2.75,24.2,842.0,839.58,626.97
2018,8,13,14,0,769.0,173.0,2.8,23.9,818.0,863.67,644.92
2018,8,13,14,15,758.5,171.0,2.8,23.55,788.0,882.02,658.92
2018,8,13,14,30,748.0,169.0,2.8,23.2,758.0,905.34,676.47
2018,8,13,14,45,734.5,166.0,2.8,22.85,722.0,913.16,683.69
2018,8,13,15,0,721.0,163.0,2.8,22.5,686.0,917.24,688.69
2018,8,13,15,15,704.5,159.0,2.8,22.5,645.0,913.56,687.72
2018,8,13,15,30,688.0,155.0,2.8,22.5,604.0,906.21,684.47
2018,8,13,15,45,667.0,150.0,2.75,21.6,559.5,889.61,677.02
2018,8,13,16,0,646.0,145.0,2.7,20.7,515.0,869.55,667.22
2018,8,13,16,15,620.5,138.0,2.65,20.25,467.0,839.39,649.14
2018,8,13,16,30,595.0,131.0,2.6,19.8,419.0,806.19,628.72
2018,8,13,16,45,561.5,122.5,2.55,19.3,369.5,760.5,599.0
2018,8,13,17,0,528.0,114.0,2.5,18.8,320.0,703.61,560.29
2018,8,13,17,15,484.0,103.5,2.45,18.3,271.0,643.14,517.6
2018,8,13,17,30,440.0,93.0,2.4,17.8,222.0,582.29,472.82
2018,8,13,17,45,381.5,79.5,2.35,17.25,175.5,503.83,412.18
2018,8,13,18,0,323.0,66.0,2.3,16.7,129.0,427.0,349.84
2018,8,13,18,15,245.5,50.0,2.25,16.35,89.5,332.08,268.98
2018,8,13,18,30,168.0,34.0,2.2,16.0,50.0,242.26,180.41
2018,8,13,18,45,93.5,19.0,2.15,15.6,27.0,130.95,0.0
2018,8,13,19,0,19.0,4.0,2.1,15.2,4.0,17.91,0.0
2018,8,13,19,15,9.5,2.0,2.05,15.0,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,1.7,14.55,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,1.8,14.9,7.0,5.51,0.0
2018,8,14,5,45,75.0,24.0,1.9,15.2,31.0,17.95,0.29
2018,8,14,6,0,130.0,41.0,2.0,15.5,55.0,30.33,19.8
2018,8,14,6,15,126.5,54.0,2.05,15.85,74.0,39.64,28.95
2018,8,14,6,30,123.0,67.0,2.1,16.2,93.0,48.64,37.32
2018,8,14,6,45,63.5,84.0,2.1,16.55,97.5,61.51,48.87
2018,8,14,7,0,4.0,101.0,2.1,16.9,102.0,73.83,59.69
2018,8,14,7,15,22.0,127.0,2.1,17.25,135.5,91.83,75.23
2018,8,14,7,30,40.0,153.0,2.1,17.6,169.0,106.16,87.33
2018,8,14,7,45,50.0,175.5,2.1,18.0,198.5,120.39,99.1
2018,8,14,8,0,60.0,198.0,2.1,18.4,228.0,134.34,110.46
2018,8,14,8,15,102.0,227.0,2.1,18.75,284.0,152.08,124.88
2018,8,14,8,30,144.0,256.0,2.1,19.1,340.0,162.51,132.99
2018,8,14,8,45,276.5,253.5,2.05,19.5,431.5,156.59,127.42
2018,8,14,9,0,409.0,251.0,2.0,19.9,523.0,149.37,120.88
2018,8,14,9,15,492.0,238.5,2.05,20.25,586.0,142.69,114.9
2018,8,14,9,30,575.0,226.0,2.1,20.6,649.0,136.52,109.39
2018,8,14,9,45,634.5,212.0,2.1,21.0,699.5,125.1,99.57
2018,8,14,10,0,694.0,198.0,2.1,21.4,750.0,136.26,91.39
2018,8,14,10,15,668.5,217.5,2.1,21.65,765.0,191.99,121.09
2018,8,14,10,30,643.0,237.0,2.1,21.9,780.0,245.56,160.23
2018,8,14,10,45,716.5,207.0,2.15,22.2,827.0,291.45,194.5
2018,8,14,11,0,790.0,177.0,2.2,22.5,874.0,349.01,240.5
2018,8,14,11,15,797.0,176.0,2.25,22.65,889.0,402.69,286.5
2018,8,14,11,30,804.0,175.0,2.3,22.8,904.0,456.58,332.07
2018,8,14,11,45,809.0,173.5,2.3,22.95,912.0,509.16,375.55
2018,8,14,12,0,814.0,172.0,2.3,23.1,920.0,561.22,417.42
2018,8,14,12,15,818.0,169.5,2.35,23.1,920.5,611.18,457.08
2018,8,14,12,30,822.0,167.0,2.4,23.1,921.0,659.9,494.9
2018,8,14,12,45,825.5,162.5,2.45,23.1,914.0,705.17,529.49
2018,8,14,13,0,829.0,158.0,2.5,23.1,907.0,748.46,562.05
2018,8,14,13,15,826.0,156.0,2.55,22.9,891.0,786.74,590.99
2018,8,14,13,30,823.0,154.0,2.6,22.7,875.0,822.2,617.42
2018,8,14,13,45,819.0,151.0,2.65,22.55,852.5,852.9,639.4
2018,8,14,14,0,815.0,148.0,2.7,22.4,830.0,880.35,659.28
2018,8,14,14,15,807.5,145.0,2.7,22.05,800.0,901.29,675.03
2018,8,14,14,30,800.0,142.0,2.7,21.7,770.0,918.62,688.54
2018,8,14,14,45,790.0,139.0,2.75,21.4,734.5,929.93,698.47
2018,8,14,15,0,780.0,136.0,2.8,21.1,699.0,937.49,706.13
2018,8,14,15,15,765.0,132.5,2.8,21.1,657.5,935.85,706.55
2018,8,14,15,30,750.0,129.0,2.8,21.1,616.0,938.01,709.82
2018,8,14,15,45,731.5,124.0,2.8,20.35,570.5,924.08,704.25
2018,8,14,16,0,713.0,119.0,2.8,19.6,525.0,906.62,696.42
2018,8,14,16,15,689.5,113.5,2.75,19.2,476.5,880.14,680.96
2018,8,14,16,30,666.0,108.0,2.7,18.8,428.0,850.59,663.2
2018,8,14,16,45,634.0,101.5,2.7,18.4,378.0,808.42,636.4
2018,8,14,17,0,602.0,95.0,2.7,18.0,328.0,763.91,607.18
2018,8,14,17,15,556.5,87.5,2.65,17.55,278.0,702.94,564.42
2018,8,14,17,30,511.0,80.0,2.6,17.1,228.0,640.75,518.97
2018,8,14,17,45,448.0,69.5,2.55,16.7,180.0,558.04,455.21
2018,8,14,18,0,385.0,59.0,2.5,16.3,132.0,472.56,386.02
2018,8,14,18,15,296.5,45.5,2.45,15.95,91.5,369.67,299.07
2018,8,14,18,30,208.0,32.0,2.4,15.6,51.0,273.3,200.16
2018,8,14,18,45,116.0,18.0,2.3,15.3,27.5,108.14,0.0
2018,8,14,19,0,24.0,4.0,2.2,15.0,4.0,3.15,0.0
2018,8,14,19,15,12.0,2.0,2.15,14.9,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,15,1.0,1.5,1.5,14.55,1.5,0.0,0.0
2018,8,15,5,30,2.0,3.0,1.6,15.0,3.0,2.36,0.0
2018,8,15,5,45,1.0,12.5,1.7,15.4,12.5,9.51,0.0
2018,8,15,6,0,0.0,22.0,1.8,15.8,22.0,16.77,8.36
2018,8,15,6,15,0.0,37.5,1.75,16.2,37.5,28.61,19.31
2018,8,15,6,30,0.0,53.0,1.7,16.6,53.0,40.03,29.7
2018,8,15,6,45,1.0,73.0,1.7,16.95,73.5,54.4,42.54
2018,8,15,7,0,2.0,93.0,1.7,17.3,94.0,68.61,55.02
2018,8,15,7,15,5.0,110.5,1.7,17.75,112.5,81.12,65.77
2018,8,15,7,30,8.0,128.0,1.7,18.2,131.0,93.55,76.23
2018,8,15,7,45,15.5,151.0,1.65,18.65,158.0,109.44,89.46
2018,8,15,8,0,23.0,174.0,1.6,19.1,185.0,125.16,102.33
2018,8,15,8,15,99.0,207.0,1.6,19.55,263.5,136.09,110.97
2018,8,15,8,30,175.0,240.0,1.6,20.0,342.0,155.4,126.52
2018,8,15,8,45,212.0,258.0,1.6,20.4,391.5,165.83,134.52
2018,8,15,9,0,249.0,276.0,1.6,20.8,441.0,165.93,133.99
2018,8,15,9,15,317.5,274.0,1.65,21.25,498.0,165.53,133.1
2018,8,15,9,30,386.0,272.0,1.7,21.7,555.0,154.02,123.17
2018,8,15,9,45,614.5,194.0,1.75,22.15,670.0,114.79,90.54
2018,8,15,10,0,843.0,116.0,1.8,22.6,785.0,117.65,74.33
2018,8,15,10,15,851.5,117.0,1.85,22.9,814.0,172.68,98.74
2018,8,15,10,30,860.0,118.0,1.9,23.2,843.0,228.71,137.45
2018,8,15,10,45,866.5,118.5,1.95,23.55,865.0,284.78,182.72
2018,8,15,11,0,873.0,119.0,2.0,23.9,887.0,341.21,230.71
2018,8,15,11,15,877.0,119.5,2.05,24.05,902.0,396.9,278.76
2018,8,15,11,30,881.0,120.0,2.1,24.2,917.0,452.26,325.86
2018,8,15,11,45,883.5,119.5,2.2,24.35,924.0,505.72,370.59
2018,8,15,12,0,886.0,119.0,2.3,24.5,931.0,558.21,413.41
2018,8,15,12,15,885.5,119.5,2.35,24.45,930.5,608.52,453.63
2018,8,15,12,30,885.0,120.0,2.4,24.4,930.0,657.17,491.62
2018,8,15,12,45,882.0,120.0,2.45,24.4,921.0,701.87,525.84
2018,8,15,13,0,879.0,120.0,2.5,24.4,912.0,744.22,557.72
2018,8,15,13,15,876.0,119.0,2.55,24.25,896.5,783.18,586.69
2018,8,15,13,30,873.0,118.0,2.6,24.1,881.0,819.35,612.25
2018,8,15,13,45,868.5,116.0,2.65,23.95,857.5,850.41,634.36
2018,8,15,14,0,864.0,114.0,2.7,23.8,834.0,878.23,654.4
2018,8,15,14,15,856.5,112.5,2.75,23.45,804.5,900.5,671.35
2018,8,15,14,30,849.0,111.0,2.8,23.1,775.0,919.24,686.15
2018,8,15,14,45,839.5,108.5,2.8,22.8,739.0,931.47,696.26
2018,8,15,15,0,830.0,106.0,2.8,22.5,703.0,940.01,704.14
2018,8,15,15,15,816.0,103.5,2.8,22.5,661.5,953.48,714.74
2018,8,15,15,30,802.0,101.0,2.8,22.5,620.0,950.37,714.32
2018,8,15,15,45,785.0,97.5,2.8,21.7,574.5,939.31,711.03
2018,8,15,16,0,768.0,94.0,2.8,20.9,529.0,924.65,705.4
2018,8,15,16,15,745.0,91.0,2.75,20.45,481.0,901.08,692.27
2018,8,15,16,30,722.0,88.0,2.7,20.0,433.0,874.28,676.8
2018,8,15,16,45,691.0,83.0,2.7,19.55,382.0,840.68,656.57
2018,8,15,17,0,660.0,78.0,2.7,19.1,331.0,798.6,629.62
2018,8,15,17,15,615.5,72.5,2.65,18.65,280.5,740.66,589.67
2018,8,15,17,30,571.0,67.0,2.6,18.2,230.0,681.62,547.13
2018,8,15,17,45,507.0,59.5,2.55,17.7,182.0,600.98,485.82
2018,8,15,18,0,443.0,52.0,2.5,17.2,134.0,521.13,421.64
2018,8,15,18,15,347.0,41.0,2.4,16.9,93.0,410.76,328.89
2018,8,15,18,30,251.0,30.0,2.3,16.6,52.0,305.17,216.48
2018,8,15,18,45,141.0,17.5,2.25,16.25,28.0,127.83,0.0
2018,8,15,19,0,31.0,5.0,2.2,15.9,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.15,15.8,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.1,13.95,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.2,14.5,9.0,6.29,0.0
2018,8,16,5,45,100.5,15.0,1.35,15.0,22.5,11.47,0.0
2018,8,16,6,0,137.0,22.0,1.5,15.5,36.0,16.8,8.32
2018,8,16,6,15,102.0,28.0,1.5,15.95,42.0,21.66,13.26
2018,8,16,6,30,67.0,34.0,1.5,16.4,48.0,25.76,17.15
2018,8,16,6,45,33.5,46.0,1.45,16.9,53.0,35.98,26.31
2018,8,16,7,0,0.0,58.0,1.4,17.4,58.0,44.43,33.77
2018,8,16,7,15,0.0,76.0,1.45,17.9,76.0,57.87,45.46
2018,8,16,7,30,0.0,94.0,1.5,18.4,94.0,70.89,56.57
2018,8,16,7,45,12.5,128.0,1.5,18.95,134.0,94.63,76.7
2018,8,16,8,0,25.0,162.0,1.5,19.5,174.0,113.43,92.25
2018,8,16,8,15,197.5,177.0,1.5,20.0,290.5,115.61,93.56
2018,8,16,8,30,370.0,192.0,1.5,20.5,407.0,120.88,97.48
2018,8,16,8,45,597.5,145.0,1.55,21.05,525.0,96.69,76.7
2018,8,16,9,0,825.0,98.0,1.6,21.6,643.0,79.99,62.34
2018,8,16,9,15,835.0,101.0,1.6,22.15,682.5,90.84,71.14
2018,8,16,9,30,845.0,104.0,1.6,22.7,722.0,92.46,72.14
2018,8,16,9,45,849.5,108.5,1.6,23.25,755.5,94.53,73.53
2018,8,16,10,0,854.0,113.0,1.6,23.8,789.0,115.73,72.86
2018,8,16,10,15,862.5,114.0,1.6,24.3,818.0,171.45,96.94
2018,8,16,10,30,871.0,115.0,1.6,24.8,847.0,228.16,135.55
2018,8,16,10,45,877.0,116.0,1.6,25.3,869.5,285.08,180.9
2018,8,16,11,0,883.0,117.0,1.6,25.8,892.0,342.3,228.84
2018,8,16,11,15,887.0,116.5,1.6,26.25,906.5,397.99,275.94
2018,8,16,11,30,891.0,116.0,1.6,26.7,921.0,453.27,321.86
2018,8,16,11,45,893.5,116.0,1.65,27.1,928.5,507.58,366.0
2018,8,16,12,0,896.0,116.0,1.7,27.5,936.0,560.93,408.05
2018,8,16,12,15,894.5,116.5,1.8,27.7,934.5,611.15,447.21
2018,8,16,12,30,893.0,117.0,1.9,27.9,933.0,659.58,484.06
2018,8,16,12,45,889.0,118.5,2.0,28.05,924.0,705.12,518.08
2018,8,16,13,0,885.0,120.0,2.1,28.2,915.0,748.27,549.76
2018,8,16,13,15,850.5,134.0,2.15,28.1,887.0,776.01,570.3
2018,8,16,13,30,816.0,148.0,2.2,28.0,859.0,810.71,594.5
2018,8,16,13,45,842.0,131.5,2.3,27.85,847.5,841.92,616.68
2018,8,16,14,0,868.0,115.0,2.4,27.7,836.0,882.44,645.12
2018,8,16,14,15,861.5,112.5,2.4,27.5,806.0,904.78,660.87
2018,8,16,14,30,855.0,110.0,2.4,27.3,776.0,923.56,674.58
2018,8,16,14,45,846.0,107.0,2.45,27.05,740.0,935.83,684.8
2018,8,16,15,0,837.0,104.0,2.5,26.8,704.0,944.37,692.83
2018,8,16,15,15,823.0,101.5,2.5,26.8,662.0,957.74,703.12
2018,8,16,15,30,809.0,99.0,2.5,26.8,620.0,954.65,702.75
2018,8,16,15,45,792.5,95.5,2.5,25.95,574.5,944.09,700.1
2018,8,16,16,0,776.0,92.0,2.5,25.1,529.0,929.91,695.15
2018,8,16,16,15,754.5,88.0,2.45,24.5,480.5,906.57,682.91
2018,8,16,16,30,733.0,84.0,2.4,23.9,432.0,879.99,668.35
2018,8,16,16,45,702.5,79.5,2.4,23.3,381.5,840.74,645.09
2018,8,16,17,0,672.0,75.0,2.4,22.7,331.0,805.85,624.18
2018,8,16,17,15,628.5,69.5,2.35,21.95,280.0,748.72,586.24
2018,8,16,17,30,585.0,64.0,2.3,21.2,229.0,690.48,545.67
2018,8,16,17,45,521.5,56.5,2.2,20.4,180.5,610.13,485.86
2018,8,16,18,0,458.0,49.0,2.1,19.6,132.0,530.71,423.17
2018,8,16,18,15,360.5,38.5,2.05,19.0,91.0,419.57,331.2
2018,8,16,18,30,263.0,28.0,2.0,18.4,50.0,310.5,210.02
2018,8,16,18,45,148.0,16.5,1.95,17.8,27.0,132.52,0.0
2018,8,16,19,0,33.0,5.0,1.9,17.2,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,1.8,17.0,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,0.95,14.8,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.0,15.3,9.0,6.29,0.0
2018,8,17,5,45,199.5,19.5,1.0,15.75,37.0,16.04,0.0
2018,8,17,6,0,329.0,31.0,1.0,16.2,65.0,25.56,15.4
2018,8,17,6,15,419.5,40.0,1.0,16.8,108.5,32.87,22.9
2018,8,17,6,30,510.0,49.0,1.0,17.4,152.0,40.23,29.75
2018,8,17,6,45,548.0,58.0,1.0,17.95,198.0,47.08,35.94
2018,8,17,7,0,586.0,67.0,1.0,18.5,244.0,53.74,41.77
2018,8,17,7,15,648.0,68.5,1.0,19.15,299.0,55.22,42.91
2018,8,17,7,30,710.0,70.0,1.0,19.8,354.0,61.55,48.17
2018,8,17,7,45,739.5,74.0,1.0,20.5,405.0,64.7,50.57
2018,8,17,8,0,769.0,78.0,1.0,21.2,456.0,67.79,52.88
2018,8,17,8,15,791.0,80.5,1.0,21.9,505.0,69.61,54.08
2018,8,17,8,30,813.0,83.0,1.0,22.6,554.0,71.4,55.24
2018,8,17,8,45,829.0,86.0,1.0,23.35,599.5,82.02,63.79
2018,8,17,9,0,845.0,89.0,1.0,24.1,645.0,84.34,65.31
2018,8,17,9,15,857.5,90.5,1.05,24.85,685.5,85.52,65.91
2018,8,17,9,30,870.0,92.0,1.1,25.6,726.0,86.59,66.43
2018,8,17,9,45,880.0,93.0,1.15,26.3,761.5,87.19,66.59
2018,8,17,10,0,890.0,94.0,1.2,27.0,797.0,106.52,64.73
2018,8,17,10,15,896.5,96.0,1.25,27.5,826.0,164.47,89.18
2018,8,17,10,30,903.0,98.0,1.3,28.0,855.0,223.2,128.61
2018,8,17,10,45,908.5,98.0,1.35,28.5,877.0,281.05,174.16
2018,8,17,11,0,914.0,98.0,1.4,29.0,899.0,339.08,222.32
2018,8,17,11,15,918.0,98.5,1.45,29.35,914.5,396.85,270.72
2018,8,17,11,30,922.0,99.0,1.5,29.7,930.0,454.21,317.98
2018,8,17,11,45,923.5,99.5,1.6,30.05,937.0,509.76,362.88
2018,8,17,12,0,925.0,100.0,1.7,30.4,944.0,564.18,405.63
2018,8,17,12,15,924.0,100.0,1.75,30.5,942.5,615.44,445.09
2018,8,17,12,30,923.0,100.0,1.8,30.6,941.0,664.84,482.15
2018,8,17,12,45,920.5,100.5,1.85,30.75,932.5,711.55,516.31
2018,8,17,13,0,918.0,101.0,1.9,30.9,924.0,755.86,548.07
2018,8,17,13,15,915.0,100.5,1.95,30.8,908.0,796.32,576.27
2018,8,17,13,30,912.0,100.0,2.0,30.7,892.0,833.9,601.64
2018,8,17,13,45,907.5,99.0,2.05,30.65,869.0,866.71,623.8
2018,8,17,14,0,903.0,98.0,2.1,30.6,846.0,896.23,643.9
2018,8,17,14,15,896.0,96.5,2.1,30.35,815.5,919.58,660.2
2018,8,17,14,30,889.0,95.0,2.1,30.1,785.0,939.29,674.35
2018,8,17,14,45,879.5,93.0,2.1,29.9,748.5,952.41,684.34
2018,8,17,15,0,870.0,91.0,2.1,29.7,712.0,961.72,692.14
2018,8,17,15,15,857.0,89.0,2.1,29.7,670.0,963.82,694.99
2018,8,17,15,30,844.0,87.0,2.1,29.7,628.0,962.15,695.67
2018,8,17,15,45,828.0,84.5,2.15,28.95,582.0,953.19,694.45
2018,8,17,16,0,812.0,82.0,2.2,28.2,536.0,953.21,699.24
2018,8,17,16,15,790.0,78.5,2.15,27.65,486.5,929.84,687.09
2018,8,17,16,30,768.0,75.0,2.1,27.1,437.0,903.18,672.81
2018,8,17,16,45,738.0,71.0,2.1,26.5,385.5,864.8,650.88
2018,8,17,17,0,708.0,67.0,2.1,25.9,334.0,823.83,626.45
2018,8,17,17,15,665.0,62.5,2.0,25.1,282.5,767.24,589.56
2018,8,17,17,30,622.0,58.0,1.9,24.3,231.0,716.69,555.14
2018,8,17,17,45,558.0,51.5,1.85,23.45,182.0,636.67,497.24
2018,8,17,18,0,494.0,45.0,1.8,22.6,133.0,557.72,436.34
2018,8,17,18,15,392.5,35.5,1.7,21.9,91.0,443.76,343.3
2018,8,17,18,30,291.0,26.0,1.6,21.2,49.0,329.15,207.78
2018,8,17,18,45,157.0,14.5,1.55,20.5,25.5,138.01,0.0
2018,8,17,19,0,23.0,3.0,1.5,19.8,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.45,19.45,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,0.95,15.25,4.5,0.0,0.0
2018,8,18,5,30,72.0,9.0,1.0,15.8,9.0,7.08,0.0
2018,8,18,5,45,207.5,20.5,1.1,16.35,37.5,16.97,0.0
2018,8,18,6,0,343.0,32.0,1.2,16.9,66.0,26.5,15.93
2018,8,18,6,15,438.0,41.0,1.15,17.55,111.5,33.82,23.6
2018,8,18,6,30,533.0,50.0,1.1,18.2,157.0,41.24,30.5
2018,8,18,6,45,593.5,56.5,1.1,18.85,208.0,46.45,35.24
2018,8,18,7,0,654.0,63.0,1.1,19.5,259.0,51.69,39.8
2018,8,18,7,15,695.0,68.0,1.1,20.45,312.0,60.15,46.95
2018,8,18,7,30,736.0,73.0,1.1,21.4,365.0,64.27,50.18
2018,8,18,7,45,765.0,76.5,1.1,22.35,417.0,67.02,52.17
2018,8,18,8,0,794.0,80.0,1.1,23.3,469.0,69.73,54.07
2018,8,18,8,15,815.5,83.0,1.1,24.1,519.0,71.89,55.51
2018,8,18,8,30,837.0,86.0,1.1,24.9,569.0,73.98,56.88
2018,8,18,8,45,853.5,88.5,1.1,25.7,615.5,84.18,64.97
2018,8,18,9,0,870.0,91.0,1.1,26.5,662.0,86.22,66.22
2018,8,18,9,15,869.5,99.5,1.2,27.1,701.0,91.05,69.83
2018,8,18,9,30,869.0,108.0,1.3,27.7,740.0,95.43,73.06
2018,8,18,9,45,861.0,119.0,1.35,28.35,771.0,100.43,76.75
2018,8,18,10,0,853.0,130.0,1.4,29.0,802.0,113.02,70.28
2018,8,18,10,15,861.0,132.0,1.45,29.4,831.5,178.94,100.98
2018,8,18,10,30,869.0,134.0,1.5,29.8,861.0,236.52,139.06
2018,8,18,10,45,874.0,136.0,1.6,30.2,883.5,294.17,183.96
2018,8,18,11,0,879.0,138.0,1.7,30.6,906.0,352.06,231.54
2018,8,18,11,15,882.5,139.0,1.75,30.85,921.0,408.86,278.78
2018,8,18,11,30,886.0,140.0,1.8,31.1,936.0,465.3,325.01
2018,8,18,11,45,887.0,140.5,1.85,31.35,942.5,519.68,368.63
2018,8,18,12,0,888.0,141.0,1.9,31.6,949.0,572.99,410.17
2018,8,18,12,15,884.0,142.5,1.95,31.6,946.5,622.83,448.51
2018,8,18,12,30,880.0,144.0,2.0,31.6,944.0,670.71,484.46
2018,8,18,12,45,873.0,147.0,2.05,31.65,934.0,715.52,517.3
2018,8,18,13,0,866.0,150.0,2.1,31.7,924.0,757.79,547.69
2018,8,18,13,15,862.5,148.0,2.15,31.55,907.0,806.62,582.11
2018,8,18,13,30,859.0,146.0,2.2,31.4,890.0,842.93,607.45
2018,8,18,13,45,854.0,144.0,2.25,31.3,866.5,874.83,629.15
2018,8,18,14,0,849.0,142.0,2.3,31.2,843.0,903.35,648.75
2018,8,18,14,15,841.0,139.5,2.3,30.95,812.0,925.19,664.13
2018,8,18,14,30,833.0,137.0,2.3,30.7,781.0,943.29,677.31
2018,8,18,14,45,822.5,134.0,2.35,30.45,744.5,954.73,686.89
2018,8,18,15,0,812.0,131.0,2.4,30.2,708.0,962.27,694.23
2018,8,18,15,15,797.0,127.5,2.4,30.2,665.0,960.97,694.94
2018,8,18,15,30,782.0,124.0,2.4,30.2,622.0,955.74,693.35
2018,8,18,15,45,764.0,119.0,2.35,29.4,575.5,949.57,693.08
2018,8,18,16,0,746.0,114.0,2.3,28.6,529.0,932.58,685.82
2018,8,18,16,15,722.5,108.5,2.3,28.0,479.5,905.95,672.14
2018,8,18,16,30,699.0,103.0,2.3,27.4,430.0,876.14,656.13
2018,8,18,16,45,665.0,97.0,2.25,26.75,378.0,832.26,629.77
2018,8,18,17,0,631.0,91.0,2.2,26.1,326.0,785.96,600.93
2018,8,18,17,15,582.5,83.0,2.05,25.2,274.0,720.99,557.44
2018,8,18,17,30,534.0,75.0,1.9,24.3,222.0,654.9,511.12
2018,8,18,17,45,465.0,65.0,1.8,23.4,173.0,566.77,446.09
2018,8,18,18,0,396.0,55.0,1.7,22.5,124.0,479.54,377.97
2018,8,18,18,15,297.5,41.0,1.65,21.6,83.0,364.86,283.73
2018,8,18,18,30,199.0,27.0,1.6,20.7,42.0,249.93,146.61
2018,8,18,18,45,105.5,14.5,1.5,19.85,22.0,96.35,0.0
2018,8,18,19,0,12.0,2.0,1.4,19.0,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,1.4,18.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,1.15,14.2,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,1.2,14.7,6.0,4.72,0.0
2018,8,19,5,45,134.0,19.5,1.3,15.2,30.5,14.82,0.0
2018,8,19,6,0,228.0,33.0,1.4,15.7,55.0,25.11,14.7
2018,8,19,6,15,296.5,45.0,1.4,16.25,92.0,34.2,24.02
2018,8,19,6,30,365.0,57.0,1.4,16.8,129.0,43.24,32.41
2018,8,19,6,45,186.0,78.5,1.4,17.35,115.5,56.99,44.71
2018,8,19,7,0,7.0,100.0,1.4,17.9,102.0,72.9,58.63
2018,8,19,7,15,15.5,120.5,1.4,18.55,126.0,87.34,70.95
2018,8,19,7,30,24.0,141.0,1.4,19.2,150.0,101.69,82.93
2018,8,19,7,45,70.0,170.0,1.45,19.8,203.0,117.37,95.83
2018,8,19,8,0,116.0,199.0,1.5,20.4,256.0,131.35,107.06
2018,8,19,8,15,343.0,180.5,1.5,21.05,373.0,120.99,97.69
2018,8,19,8,30,570.0,162.0,1.5,21.7,490.0,109.53,87.55
2018,8,19,8,45,693.0,138.5,1.55,22.35,569.5,95.58,75.42
2018,8,19,9,0,816.0,115.0,1.6,23.0,649.0,90.5,70.8
2018,8,19,9,15,831.5,117.5,1.65,23.55,691.5,91.28,71.11
2018,8,19,9,30,847.0,120.0,1.7,24.1,734.0,92.0,71.38
2018,8,19,9,45,857.5,122.5,1.7,24.65,770.5,92.5,71.47
2018,8,19,10,0,868.0,125.0,1.7,25.2,807.0,119.67,77.06
2018,8,19,10,15,876.5,126.0,1.75,25.6,836.5,176.72,100.57
2018,8,19,10,30,885.0,127.0,1.8,26.0,866.0,234.76,139.44
2018,8,19,10,45,892.5,128.0,1.85,26.35,890.0,293.35,185.75
2018,8,19,11,0,900.0,129.0,1.9,26.7,914.0,352.41,235.08
2018,8,19,11,15,904.5,129.5,1.95,26.95,929.5,410.38,284.17
2018,8,19,11,30,909.0,130.0,2.0,27.2,945.0,468.03,332.28
2018,8,19,11,45,911.5,130.0,2.05,27.45,952.5,523.89,377.89
2018,8,19,12,0,914.0,130.0,2.1,27.7,960.0,578.75,421.43
2018,8,19,12,15,915.0,129.5,2.1,27.8,959.5,631.17,461.97
2018,8,19,12,30,916.0,129.0,2.1,27.9,959.0,681.95,500.17
2018,8,19,12,45,916.5,127.0,2.15,28.0,950.5,729.35,535.35
2018,8,19,13,0,917.0,125.0,2.2,28.1,942.0,774.48,568.22
2018,8,19,13,15,913.5,123.5,2.2,28.1,925.0,814.49,596.55
2018,8,19,13,30,910.0,122.0,2.2,28.1,908.0,851.51,621.22
2018,8,19,13,45,906.0,121.0,2.2,28.05,885.0,885.43,643.92
2018,8,19,14,0,902.0,120.0,2.2,28.0,862.0,916.07,664.5
2018,8,19,14,15,895.5,118.0,2.2,27.8,831.5,940.1,681.26
2018,8,19,14,30,889.0,116.0,2.2,27.6,801.0,960.46,695.84
2018,8,19,14,45,862.5,118.0,2.25,27.4,756.0,975.3,707.58
2018,8,19,15,0,836.0,120.0,2.3,27.2,711.0,973.3,708.69
2018,8,19,15,15,825.0,115.0,2.3,27.2,668.5,974.41,711.09
2018,8,19,15,30,814.0,110.0,2.3,27.2,626.0,971.59,711.08
2018,8,19,15,45,750.0,114.0,2.25,26.5,561.5,921.88,681.86
2018,8,19,16,0,686.0,118.0,2.2,25.8,497.0,876.45,655.41
2018,8,19,16,15,702.5,105.0,2.2,25.2,461.0,880.78,662.41
2018,8,19,16,30,719.0,92.0,2.2,24.6,425.0,881.35,666.44
2018,8,19,16,45,705.5,85.5,2.15,24.0,379.5,857.07,652.93
2018,8,19,17,0,692.0,79.0,2.1,23.4,334.0,829.97,637.14
2018,8,19,17,15,575.0,78.0,2.05,22.5,267.5,706.89,552.79
2018,8,19,17,30,458.0,77.0,2.0,21.6,201.0,584.04,464.72
2018,8,19,17,45,403.5,65.0,1.95,20.75,156.5,502.79,403.33
2018,8,19,18,0,349.0,53.0,1.9,19.9,112.0,431.28,345.49
2018,8,19,18,15,281.0,39.5,1.85,19.15,76.5,348.34,273.16
2018,8,19,18,30,213.0,26.0,1.8,18.4,41.0,255.93,135.21
2018,8,19,18,45,113.5,14.0,1.75,17.65,21.5,102.25,0.0
2018,8,19,19,0,14.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,1.7,16.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,1.8,14.3,6.0,4.72,0.0
2018,8,20,5,45,76.0,13.0,1.85,14.7,18.5,9.92,0.0
2018,8,20,6,0,116.0,20.0,1.9,15.1,31.0,15.25,6.61
2018,8,20,6,15,180.0,34.0,1.9,15.55,63.5,25.69,16.68
2018,8,20,6,30,244.0,48.0,1.9,16.0,96.0,35.99,26.12
