Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,45,122.0,50.5,1.9,16.45,74.5,37.8,27.93
2018,8,20,7,0,0.0,53.0,1.9,16.9,53.0,40.56,30.41
2018,8,20,7,15,0.0,65.5,1.85,17.4,65.5,50.22,38.84
2018,8,20,7,30,0.0,78.0,1.8,17.9,78.0,59.66,46.92
2018,8,20,7,45,0.5,101.0,1.8,18.45,101.0,76.17,60.99
2018,8,20,8,0,1.0,124.0,1.8,19.0,124.0,92.38,74.56
2018,8,20,8,15,124.5,164.5,1.75,19.5,235.5,113.25,91.88
2018,8,20,8,30,248.0,205.0,1.7,20.0,347.0,131.65,106.84
2018,8,20,8,45,511.5,166.0,1.7,20.5,489.5,108.56,86.92
2018,8,20,9,0,775.0,127.0,1.7,21.0,632.0,97.08,76.91
2018,8,20,9,15,792.5,129.5,1.75,21.5,674.5,97.6,77.0
2018,8,20,9,30,810.0,132.0,1.8,22.0,717.0,98.07,77.07
2018,8,20,9,45,815.0,137.5,1.8,22.45,751.0,99.85,78.23
2018,8,20,10,0,820.0,143.0,1.8,22.9,785.0,116.91,76.87
2018,8,20,10,15,829.5,144.5,1.85,23.25,814.5,172.92,100.51
2018,8,20,10,30,839.0,146.0,1.9,23.6,844.0,230.25,139.33
2018,8,20,10,45,845.5,147.0,1.9,23.95,866.5,287.69,185.05
2018,8,20,11,0,852.0,148.0,1.9,24.3,889.0,345.63,233.71
2018,8,20,11,15,856.5,148.0,1.95,24.5,903.5,402.51,282.2
2018,8,20,11,30,861.0,148.0,2.0,24.7,918.0,458.96,329.68
2018,8,20,11,45,863.0,148.5,2.05,24.9,925.0,512.71,374.09
2018,8,20,12,0,865.0,149.0,2.1,25.1,932.0,565.54,416.55
2018,8,20,12,15,868.5,146.5,2.15,25.1,932.0,616.03,456.51
2018,8,20,12,30,872.0,144.0,2.2,25.1,932.0,665.13,494.46
2018,8,20,12,45,875.0,141.0,2.25,25.15,925.0,711.85,529.78
2018,8,20,13,0,878.0,138.0,2.3,25.2,918.0,756.59,562.99
2018,8,20,13,15,875.0,136.0,2.35,25.1,901.0,795.34,591.85
2018,8,20,13,30,872.0,134.0,2.4,25.0,884.0,831.22,617.07
2018,8,20,13,45,867.0,132.0,2.45,24.9,860.5,862.38,638.97
2018,8,20,14,0,862.0,130.0,2.5,24.8,837.0,890.26,658.78
2018,8,20,14,15,854.5,127.5,2.5,24.55,806.0,912.0,674.61
2018,8,20,14,30,847.0,125.0,2.5,24.3,775.0,943.13,696.85
2018,8,20,14,45,837.5,121.5,2.5,24.05,738.0,954.97,706.37
2018,8,20,15,0,828.0,118.0,2.5,23.8,701.0,962.92,713.7
2018,8,20,15,15,810.0,116.0,2.5,23.8,657.0,960.32,713.58
2018,8,20,15,30,792.0,114.0,2.5,23.8,613.0,953.75,711.08
2018,8,20,15,45,776.5,108.0,2.5,23.15,566.5,941.27,706.59
2018,8,20,16,0,761.0,102.0,2.5,22.5,520.0,925.07,699.66
2018,8,20,16,15,737.5,97.5,2.45,21.95,470.5,905.88,689.97
2018,8,20,16,30,714.0,93.0,2.4,21.4,421.0,877.19,673.58
2018,8,20,16,45,689.5,85.5,2.4,20.85,371.0,840.57,651.7
2018,8,20,17,0,665.0,78.0,2.4,20.3,321.0,801.39,627.2
2018,8,20,17,15,622.5,71.0,2.35,19.6,270.0,743.2,587.67
2018,8,20,17,30,580.0,64.0,2.3,18.9,219.0,683.84,545.22
2018,8,20,17,45,517.0,55.5,2.25,18.25,170.5,602.76,483.42
2018,8,20,18,0,454.0,47.0,2.2,17.6,122.0,522.58,418.35
2018,8,20,18,15,346.5,36.0,2.15,17.05,81.5,402.71,315.38
2018,8,20,18,30,239.0,25.0,2.1,16.5,41.0,273.46,121.11
2018,8,20,18,45,127.0,14.0,2.05,15.95,21.5,112.93,0.0
2018,8,20,19,0,15.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,1.95,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,1.6,14.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,1.6,14.4,1.0,0.79,0.0
2018,8,21,5,45,88.5,14.0,1.65,14.65,22.0,11.02,0.0
2018,8,21,6,0,177.0,27.0,1.7,14.9,43.0,20.56,10.68
2018,8,21,6,15,102.0,24.5,1.65,15.2,35.0,18.42,10.37
2018,8,21,6,30,27.0,22.0,1.6,15.5,27.0,17.6,9.95
2018,8,21,6,45,13.5,37.5,1.55,15.85,40.0,29.56,20.7
2018,8,21,7,0,0.0,53.0,1.5,16.2,53.0,40.56,30.52
2018,8,21,7,15,0.0,62.0,1.45,16.65,62.0,47.51,36.58
2018,8,21,7,30,0.0,71.0,1.4,17.1,71.0,54.48,42.55
2018,8,21,7,45,0.0,89.5,1.35,17.55,89.5,68.16,54.25
2018,8,21,8,0,0.0,108.0,1.3,18.0,108.0,81.47,65.45
2018,8,21,8,15,4.0,138.5,1.3,18.5,141.0,102.75,83.28
2018,8,21,8,30,8.0,169.0,1.3,19.0,174.0,123.51,100.35
2018,8,21,8,45,41.0,219.0,1.25,19.5,245.5,148.36,120.55
2018,8,21,9,0,74.0,269.0,1.2,20.0,317.0,176.4,143.01
2018,8,21,9,15,147.0,296.0,1.2,20.45,399.5,182.66,147.41
2018,8,21,9,30,220.0,323.0,1.2,20.9,482.0,197.26,158.63
2018,8,21,9,45,358.0,300.5,1.25,21.35,573.5,177.06,141.67
2018,8,21,10,0,496.0,278.0,1.3,21.8,665.0,166.61,120.58
2018,8,21,10,15,640.0,229.0,1.35,22.15,748.0,191.1,121.91
2018,8,21,10,30,784.0,180.0,1.4,22.5,831.0,240.61,149.82
2018,8,21,10,45,788.5,182.5,1.45,22.85,852.0,295.74,193.5
2018,8,21,11,0,793.0,185.0,1.5,23.2,873.0,351.3,239.91
2018,8,21,11,15,794.0,187.5,1.55,23.45,886.0,405.88,286.11
2018,8,21,11,30,795.0,190.0,1.6,23.7,899.0,460.09,331.32
2018,8,21,11,45,793.5,193.0,1.65,23.9,905.0,512.89,374.45
2018,8,21,12,0,792.0,196.0,1.7,24.1,911.0,564.66,415.57
2018,8,21,12,15,787.5,198.0,1.75,24.2,908.5,612.71,453.06
2018,8,21,12,30,783.0,200.0,1.8,24.3,906.0,658.9,488.24
2018,8,21,12,45,774.5,202.5,1.9,24.35,895.0,705.46,523.08
2018,8,21,13,0,766.0,205.0,2.0,24.4,884.0,745.91,553.13
2018,8,21,13,15,760.0,204.0,2.05,24.35,867.0,782.35,579.95
2018,8,21,13,30,754.0,203.0,2.1,24.3,850.0,815.83,604.42
2018,8,21,13,45,745.5,201.5,2.15,24.2,826.0,843.63,624.99
2018,8,21,14,0,737.0,200.0,2.2,24.1,802.0,868.02,643.19
2018,8,21,14,15,724.5,197.5,2.2,23.9,770.5,884.34,655.59
2018,8,21,14,30,712.0,195.0,2.2,23.7,739.0,896.89,665.41
2018,8,21,14,45,695.5,190.5,2.25,23.45,700.5,899.85,669.63
2018,8,21,15,0,679.0,186.0,2.3,23.2,662.0,898.87,671.47
2018,8,21,15,15,661.0,180.5,2.3,23.2,620.0,891.53,668.13
2018,8,21,15,30,643.0,175.0,2.3,23.2,578.0,880.42,662.42
2018,8,21,15,45,616.5,169.0,2.3,22.5,531.5,856.57,649.9
2018,8,21,16,0,590.0,163.0,2.3,21.8,485.0,819.82,628.39
2018,8,21,16,15,554.5,156.0,2.3,21.25,435.5,780.48,604.37
2018,8,21,16,30,519.0,149.0,2.3,20.7,386.0,738.81,578.13
2018,8,21,16,45,477.0,138.5,2.25,20.15,335.5,684.43,541.55
2018,8,21,17,0,435.0,128.0,2.2,19.6,285.0,628.75,502.89
2018,8,21,17,15,384.5,112.5,2.15,19.0,235.0,557.64,450.75
2018,8,21,17,30,334.0,97.0,2.1,18.4,185.0,486.58,396.37
2018,8,21,17,45,272.0,78.5,2.05,17.8,139.5,401.47,328.15
2018,8,21,18,0,210.0,60.0,2.0,17.2,94.0,298.58,243.22
2018,8,21,18,15,143.0,39.5,1.95,16.85,59.0,209.31,163.87
2018,8,21,18,30,76.0,19.0,1.9,16.5,24.0,106.66,31.01
2018,8,21,18,45,38.0,9.5,1.8,16.2,12.0,37.92,0.0
2018,8,21,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.0,14.05,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.0,14.5,2.0,1.57,0.0
2018,8,22,5,45,16.5,11.0,1.0,15.0,12.0,8.65,0.0
2018,8,22,6,0,26.0,20.0,1.0,15.5,22.0,15.64,6.58
2018,8,22,6,15,41.5,35.5,1.0,15.9,42.0,27.1,17.83
2018,8,22,6,30,57.0,51.0,1.0,16.3,62.0,38.34,28.14
2018,8,22,6,45,34.5,69.0,1.0,16.75,76.0,51.33,39.81
2018,8,22,7,0,12.0,87.0,1.0,17.2,90.0,64.45,51.39
2018,8,22,7,15,7.5,102.5,0.95,17.65,104.5,75.6,61.01
2018,8,22,7,30,3.0,118.0,0.9,18.1,119.0,86.67,70.33
2018,8,22,7,45,8.5,141.5,0.9,18.55,145.5,102.92,83.92
2018,8,22,8,0,14.0,165.0,0.9,19.0,172.0,118.97,97.09
2018,8,22,8,15,29.5,194.5,0.95,19.5,211.0,132.62,108.03
2018,8,22,8,30,45.0,224.0,1.0,20.0,250.0,150.06,121.98
2018,8,22,8,45,80.0,256.0,1.0,20.5,306.0,168.72,136.71
2018,8,22,9,0,115.0,288.0,1.0,21.0,362.0,177.78,143.39
2018,8,22,9,15,196.5,302.5,1.05,21.5,439.5,187.1,150.31
2018,8,22,9,30,278.0,317.0,1.1,22.0,517.0,184.04,147.21
2018,8,22,9,45,500.5,252.5,1.15,22.55,634.0,146.41,116.15
2018,8,22,10,0,723.0,188.0,1.2,23.1,751.0,126.49,86.49
2018,8,22,10,15,764.5,177.0,1.3,23.5,792.0,175.16,104.67
2018,8,22,10,30,806.0,166.0,1.4,23.9,833.0,235.29,144.11
2018,8,22,10,45,816.5,164.5,1.45,24.3,855.5,290.55,187.46
2018,8,22,11,0,827.0,163.0,1.5,24.7,878.0,346.79,234.16
2018,8,22,11,15,833.5,162.5,1.6,25.0,893.5,403.01,281.6
2018,8,22,11,30,840.0,162.0,1.7,25.3,909.0,459.28,328.45
2018,8,22,11,45,845.0,160.5,1.75,25.55,917.0,513.95,372.98
2018,8,22,12,0,850.0,159.0,1.8,25.8,925.0,567.95,415.74
2018,8,22,12,15,849.5,159.0,1.85,25.9,923.5,619.0,455.45
2018,8,22,12,30,849.0,159.0,1.9,26.0,922.0,668.36,492.89
2018,8,22,12,45,846.5,159.0,2.0,26.05,913.0,714.44,527.58
2018,8,22,13,0,844.0,159.0,2.1,26.1,904.0,758.16,559.98
2018,8,22,13,15,841.5,156.5,2.15,26.05,887.5,797.12,588.56
2018,8,22,13,30,839.0,154.0,2.2,26.0,871.0,833.17,614.61
2018,8,22,13,45,835.0,151.5,2.25,25.9,848.0,864.9,636.74
2018,8,22,14,0,831.0,149.0,2.3,25.8,825.0,893.33,656.77
2018,8,22,14,15,823.0,146.0,2.35,25.6,794.0,914.24,672.24
2018,8,22,14,30,815.0,143.0,2.4,25.4,763.0,931.42,685.48
2018,8,22,14,45,804.5,138.5,2.4,25.2,725.5,940.9,693.42
2018,8,22,15,0,794.0,134.0,2.4,25.0,688.0,946.47,699.03
2018,8,22,15,15,777.5,130.5,2.4,25.0,645.0,943.31,698.55
2018,8,22,15,30,761.0,127.0,2.4,25.0,602.0,944.07,700.92
2018,8,22,15,45,740.5,122.5,2.4,24.2,555.0,928.61,694.76
2018,8,22,16,0,720.0,118.0,2.4,23.4,508.0,909.55,686.32
2018,8,22,16,15,692.5,112.5,2.4,22.8,458.0,878.81,669.25
2018,8,22,16,30,665.0,107.0,2.4,22.2,408.0,844.95,649.75
2018,8,22,16,45,628.0,100.0,2.35,21.6,356.0,796.95,619.28
2018,8,22,17,0,591.0,93.0,2.3,21.0,304.0,746.64,586.19
2018,8,22,17,15,539.5,84.5,2.25,20.25,253.0,678.56,538.87
2018,8,22,17,30,488.0,76.0,2.2,19.5,202.0,609.43,488.36
2018,8,22,17,45,415.5,64.0,2.15,18.75,154.0,512.56,413.56
2018,8,22,18,0,343.0,52.0,2.1,18.0,106.0,425.23,342.07
2018,8,22,18,15,242.0,37.0,2.0,17.45,68.0,312.28,242.0
2018,8,22,18,30,141.0,22.0,1.9,16.9,30.0,183.65,24.13
2018,8,22,18,45,70.5,11.0,1.85,16.4,15.0,65.03,0.0
2018,8,22,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.3,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.4,13.9,4.0,0.0,0.0
2018,8,23,5,45,26.0,14.5,1.5,14.55,16.0,11.41,0.0
2018,8,23,6,0,33.0,25.0,1.6,15.2,28.0,19.11,9.01
2018,8,23,6,15,23.5,44.5,1.65,15.65,47.5,33.03,22.9
2018,8,23,6,30,14.0,64.0,1.7,16.1,67.0,46.94,35.64
2018,8,23,6,45,30.5,85.0,1.7,16.55,93.5,61.05,48.36
2018,8,23,7,0,47.0,106.0,1.7,17.0,120.0,75.32,60.95
2018,8,23,7,15,50.0,127.5,1.7,17.45,144.5,89.5,73.18
2018,8,23,7,30,53.0,149.0,1.7,17.9,169.0,103.41,84.92
2018,8,23,7,45,60.5,172.0,1.65,18.3,198.5,117.94,96.97
2018,8,23,8,0,68.0,195.0,1.6,18.7,228.0,132.17,108.56
2018,8,23,8,15,87.5,220.0,1.6,19.15,267.0,147.37,120.78
2018,8,23,8,30,107.0,245.0,1.6,19.6,306.0,162.24,132.56
2018,8,23,8,45,154.0,266.5,1.55,20.0,362.0,168.17,136.79
2018,8,23,9,0,201.0,288.0,1.5,20.4,418.0,180.13,145.99
2018,8,23,9,15,306.0,284.0,1.55,20.8,496.0,170.76,137.7
2018,8,23,9,30,411.0,280.0,1.6,21.2,574.0,160.35,128.7
2018,8,23,9,45,541.5,250.5,1.6,21.55,658.5,146.9,117.27
2018,8,23,10,0,672.0,221.0,1.6,21.9,743.0,141.49,99.9
2018,8,23,10,15,681.0,225.0,1.65,22.2,771.0,192.26,121.81
2018,8,23,10,30,690.0,229.0,1.7,22.5,799.0,244.6,157.05
2018,8,23,10,45,696.0,232.5,1.75,22.8,820.5,297.34,198.51
2018,8,23,11,0,702.0,236.0,1.8,23.1,842.0,350.91,242.85
2018,8,23,11,15,705.5,238.0,1.85,23.3,855.5,403.29,286.85
2018,8,23,11,30,709.0,240.0,1.9,23.5,869.0,455.76,330.35
2018,8,23,11,45,709.0,242.0,1.95,23.7,875.0,506.47,371.62
2018,8,23,12,0,709.0,244.0,2.0,23.9,881.0,556.41,411.22
2018,8,23,12,15,706.5,245.0,2.05,23.95,879.0,603.19,447.78
2018,8,23,12,30,704.0,246.0,2.1,24.0,877.0,648.4,482.32
2018,8,23,12,45,698.0,247.0,2.15,24.05,867.0,689.44,513.18
2018,8,23,13,0,692.0,248.0,2.2,24.1,857.0,728.08,541.78
2018,8,23,13,15,686.5,245.5,2.25,23.95,840.0,761.61,566.94
2018,8,23,13,30,681.0,243.0,2.3,23.8,823.0,792.25,589.87
2018,8,23,13,45,673.0,239.0,2.35,23.7,798.5,816.45,608.16
2018,8,23,14,0,665.0,235.0,2.4,23.6,774.0,837.27,624.13
2018,8,23,14,15,654.0,230.5,2.4,23.35,743.5,851.48,635.6
2018,8,23,14,30,643.0,226.0,2.4,23.1,713.0,862.03,644.68
2018,8,23,14,45,629.0,219.5,2.45,22.85,676.5,864.19,648.61
2018,8,23,15,0,615.0,213.0,2.5,22.6,640.0,862.56,650.12
2018,8,23,15,15,596.0,206.0,2.5,22.6,598.5,844.1,639.37
2018,8,23,15,30,577.0,199.0,2.5,22.6,557.0,830.31,631.75
2018,8,23,15,45,553.5,190.0,2.5,21.85,511.5,806.63,619.0
2018,8,23,16,0,530.0,181.0,2.5,21.1,466.0,779.99,604.04
2018,8,23,16,15,500.0,170.0,2.5,20.5,418.0,741.79,580.12
2018,8,23,16,30,470.0,159.0,2.5,19.9,370.0,701.26,554.0
2018,8,23,16,45,432.5,145.0,2.5,19.35,320.5,647.71,517.31
2018,8,23,17,0,395.0,131.0,2.5,18.8,271.0,592.79,478.36
2018,8,23,17,15,348.0,114.5,2.45,18.25,223.0,524.68,427.36
2018,8,23,17,30,301.0,98.0,2.4,17.7,175.0,436.53,358.97
2018,8,23,17,45,242.5,78.0,2.35,17.15,130.5,354.48,291.86
2018,8,23,18,0,184.0,58.0,2.3,16.6,86.0,273.78,223.01
2018,8,23,18,15,123.0,37.5,2.25,16.3,53.0,190.96,146.6
2018,8,23,18,30,62.0,17.0,2.2,16.0,20.0,89.7,0.0
2018,8,23,18,45,31.0,8.5,2.15,15.7,10.0,31.43,0.0
2018,8,23,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.45,13.7,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,1.7,14.3,10.0,7.87,0.0
2018,8,24,6,0,2.0,18.0,1.8,14.6,18.0,13.72,4.67
2018,8,24,6,15,1.0,33.0,1.8,14.95,33.0,25.17,16.14
2018,8,24,6,30,0.0,48.0,1.8,15.3,48.0,36.26,26.36
2018,8,24,6,45,0.5,68.0,1.8,15.65,68.0,50.63,39.34
2018,8,24,7,0,1.0,88.0,1.8,16.0,88.0,64.84,51.99
2018,8,24,7,15,2.5,105.0,1.8,16.5,106.0,77.03,62.57
2018,8,24,7,30,4.0,122.0,1.8,17.0,124.0,89.14,72.86
2018,8,24,7,45,14.5,148.5,1.75,17.45,155.5,107.27,88.17
2018,8,24,8,0,25.0,175.0,1.7,17.9,187.0,125.17,102.99
2018,8,24,8,15,93.5,208.5,1.65,18.4,260.0,141.44,116.18
2018,8,24,8,30,162.0,242.0,1.6,18.9,333.0,155.72,127.5
2018,8,24,8,45,391.5,212.0,1.55,19.4,457.5,131.46,106.54
2018,8,24,9,0,621.0,182.0,1.5,19.9,582.0,118.62,95.34
2018,8,24,9,15,668.5,180.5,1.5,20.4,636.0,116.19,92.9
2018,8,24,9,30,716.0,179.0,1.5,20.9,690.0,114.09,90.75
2018,8,24,9,45,709.0,192.5,1.5,21.35,720.0,118.82,94.32
2018,8,24,10,0,702.0,206.0,1.5,21.8,750.0,133.96,94.25
2018,8,24,10,15,713.0,209.5,1.55,22.2,779.5,186.4,116.26
2018,8,24,10,30,724.0,213.0,1.6,22.6,809.0,240.59,152.48
2018,8,24,10,45,733.0,214.5,1.65,23.0,831.5,294.68,194.83
2018,8,24,11,0,742.0,216.0,1.7,23.4,854.0,349.82,240.36
2018,8,24,11,15,747.0,216.5,1.75,23.65,868.0,403.76,285.68
2018,8,24,11,30,752.0,217.0,1.8,23.9,882.0,457.79,330.46
2018,8,24,11,45,754.5,217.5,1.85,24.15,889.0,510.51,373.27
2018,8,24,12,0,757.0,218.0,1.9,24.4,896.0,562.55,414.41
2018,8,24,12,15,752.5,220.0,1.95,24.5,893.0,610.79,451.97
2018,8,24,12,30,748.0,222.0,2.0,24.6,890.0,657.2,487.25
2018,8,24,12,45,739.5,224.5,2.1,24.65,879.0,699.27,519.06
2018,8,24,13,0,731.0,227.0,2.2,24.7,868.0,738.71,548.46
2018,8,24,13,15,726.5,224.0,2.25,24.65,851.0,773.69,574.39
2018,8,24,13,30,722.0,221.0,2.3,24.6,834.0,805.74,598.04
2018,8,24,13,45,714.5,218.0,2.35,24.5,810.0,832.23,617.84
2018,8,24,14,0,707.0,215.0,2.4,24.4,786.0,855.34,635.29
2018,8,24,14,15,695.5,211.5,2.45,24.15,755.0,870.93,648.04
2018,8,24,14,30,684.0,208.0,2.5,23.9,724.0,882.78,658.39
2018,8,24,14,45,669.5,202.5,2.5,23.7,686.5,886.11,662.48
2018,8,24,15,0,655.0,197.0,2.5,23.5,649.0,885.57,664.03
2018,8,24,15,15,636.5,190.5,2.5,23.5,607.0,876.31,659.35
2018,8,24,15,30,618.0,184.0,2.5,23.5,565.0,863.24,652.26
2018,8,24,15,45,593.5,176.0,2.5,22.8,518.5,830.35,633.32
2018,8,24,16,0,569.0,168.0,2.5,22.1,472.0,803.74,618.65
2018,8,24,16,15,538.0,158.5,2.45,21.6,423.0,766.04,594.99
2018,8,24,16,30,507.0,149.0,2.4,21.1,374.0,725.97,569.2
2018,8,24,16,45,468.5,136.5,2.4,20.55,324.0,672.76,533.47
2018,8,24,17,0,430.0,124.0,2.4,20.0,274.0,618.15,495.48
2018,8,24,17,15,382.0,108.5,2.35,19.35,225.5,549.63,444.97
2018,8,24,17,30,334.0,93.0,2.3,18.7,177.0,481.14,392.11
2018,8,24,17,45,272.5,74.5,2.2,18.05,132.0,396.76,323.74
2018,8,24,18,0,211.0,56.0,2.1,17.4,87.0,295.21,239.14
2018,8,24,18,15,140.0,36.5,2.05,16.9,53.5,205.32,155.26
2018,8,24,18,30,69.0,17.0,2.0,16.4,20.0,95.45,0.0
2018,8,24,18,45,34.5,8.5,1.9,15.95,10.0,34.18,0.0
2018,8,24,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.25,12.15,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,8,25,5,45,81.5,16.0,1.3,13.2,22.0,12.59,0.0
2018,8,25,6,0,146.0,29.0,1.3,13.7,41.0,21.86,10.41
2018,8,25,6,15,233.0,46.5,1.35,14.2,81.5,34.83,24.5
2018,8,25,6,30,320.0,64.0,1.4,14.7,122.0,47.67,36.44
2018,8,25,6,45,248.5,83.5,1.4,15.25,137.5,60.62,48.2
2018,8,25,7,0,177.0,103.0,1.4,15.8,153.0,72.53,58.78
2018,8,25,7,15,195.5,125.5,1.4,16.35,191.0,86.74,71.09
2018,8,25,7,30,214.0,148.0,1.4,16.9,229.0,100.45,82.69
2018,8,25,7,45,335.0,151.0,1.35,17.5,299.5,104.39,85.62
2018,8,25,8,0,456.0,154.0,1.3,18.1,370.0,104.42,85.14
2018,8,25,8,15,548.0,151.0,1.3,18.75,438.5,103.51,83.86
2018,8,25,8,30,640.0,148.0,1.3,19.4,507.0,102.92,82.86
2018,8,25,8,45,703.0,141.0,1.25,20.05,566.0,97.99,78.22
2018,8,25,9,0,766.0,134.0,1.2,20.7,625.0,93.72,74.21
2018,8,25,9,15,743.5,152.5,1.2,21.25,654.5,102.11,80.86
2018,8,25,9,30,721.0,171.0,1.2,21.8,684.0,109.86,86.91
2018,8,25,9,45,694.0,195.5,1.2,22.35,709.5,120.23,95.06
2018,8,25,10,0,667.0,220.0,1.2,22.9,735.0,139.55,98.98
2018,8,25,10,15,688.5,219.5,1.25,23.4,768.5,188.9,118.53
2018,8,25,10,30,710.0,219.0,1.3,23.9,802.0,241.22,152.55
2018,8,25,10,45,721.0,219.5,1.35,24.4,825.0,294.49,193.66
2018,8,25,11,0,732.0,220.0,1.4,24.9,848.0,349.02,238.09
2018,8,25,11,15,740.0,219.0,1.45,25.25,863.0,402.59,282.44
2018,8,25,11,30,748.0,218.0,1.5,25.6,878.0,456.54,326.48
2018,8,25,11,45,754.0,216.0,1.55,25.95,885.5,508.98,368.46
2018,8,25,12,0,760.0,214.0,1.6,26.3,893.0,560.98,408.95
2018,8,25,12,15,771.5,207.5,1.7,26.45,895.5,611.99,448.27
2018,8,25,12,30,783.0,201.0,1.8,26.6,898.0,658.8,483.92
2018,8,25,12,45,796.0,191.0,1.85,26.8,893.5,705.42,518.32
2018,8,25,13,0,809.0,181.0,1.9,27.0,889.0,750.62,551.09
2018,8,25,13,15,806.5,178.0,2.0,26.9,872.0,788.26,579.08
2018,8,25,13,30,804.0,175.0,2.1,26.8,855.0,823.03,604.88
2018,8,25,13,45,800.0,171.5,2.2,26.7,831.5,853.07,626.89
2018,8,25,14,0,796.0,168.0,2.3,26.6,808.0,879.79,646.23
2018,8,25,14,15,760.0,174.0,2.35,26.2,766.0,891.72,656.3
2018,8,25,14,30,724.0,180.0,2.4,25.8,724.0,891.71,658.76
2018,8,25,14,45,724.5,169.5,2.45,25.4,690.5,904.39,669.96
2018,8,25,15,0,725.0,159.0,2.5,25.0,657.0,913.49,678.86
2018,8,25,15,15,709.0,151.0,2.5,25.0,612.5,905.57,675.12
2018,8,25,15,30,693.0,143.0,2.5,25.0,568.0,893.79,669.05
2018,8,25,15,45,683.0,136.0,2.5,23.75,527.0,885.51,668.74
2018,8,25,16,0,673.0,129.0,2.5,22.5,486.0,873.82,666.09
2018,8,25,16,15,647.0,123.0,2.5,21.85,438.0,843.88,649.18
2018,8,25,16,30,621.0,117.0,2.5,21.2,390.0,810.82,629.82
2018,8,25,16,45,582.5,108.0,2.45,20.5,338.5,759.08,596.19
2018,8,25,17,0,544.0,99.0,2.4,19.8,287.0,705.09,559.78
2018,8,25,17,15,490.5,89.0,2.35,19.15,236.5,627.29,503.75
2018,8,25,17,30,437.0,79.0,2.3,18.5,186.0,558.54,451.93
2018,8,25,17,45,363.5,65.0,2.25,17.9,139.5,466.43,378.75
2018,8,25,18,0,290.0,51.0,2.2,17.3,93.0,377.37,304.0
2018,8,25,18,15,192.5,34.5,2.1,16.8,57.5,268.09,199.16
2018,8,25,18,30,95.0,18.0,2.0,16.3,22.0,132.19,0.0
2018,8,25,18,45,47.5,9.0,1.95,15.8,11.0,7.08,0.0
2018,8,25,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.25,12.25,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,8,26,5,45,134.0,15.5,1.5,13.3,25.5,12.2,0.0
2018,8,26,6,0,251.0,29.0,1.6,13.8,49.0,23.94,11.34
2018,8,26,6,15,354.0,40.5,1.65,14.3,91.5,33.21,23.02
2018,8,26,6,30,457.0,52.0,1.7,14.8,134.0,42.47,31.83
2018,8,26,6,45,303.5,69.0,1.7,15.3,131.0,50.89,39.6
2018,8,26,7,0,150.0,86.0,1.7,15.8,128.0,61.59,49.15
2018,8,26,7,15,134.5,100.0,1.65,16.3,143.5,72.71,58.83
2018,8,26,7,30,119.0,114.0,1.6,16.8,159.0,81.79,66.53
2018,8,26,7,45,194.0,135.5,1.6,17.35,221.5,92.71,75.65
2018,8,26,8,0,269.0,157.0,1.6,17.9,284.0,106.51,87.07
2018,8,26,8,15,493.0,137.5,1.55,18.45,401.5,94.36,76.17
2018,8,26,8,30,717.0,118.0,1.5,19.0,519.0,85.71,68.39
2018,8,26,8,45,779.0,110.5,1.45,19.6,579.5,88.24,70.17
2018,8,26,9,0,841.0,103.0,1.4,20.2,640.0,84.02,66.22
2018,8,26,9,15,859.0,103.5,1.4,20.8,683.0,93.09,73.51
2018,8,26,9,30,877.0,104.0,1.4,21.4,726.0,93.67,73.62
2018,8,26,9,45,893.5,102.5,1.4,22.0,763.5,93.05,72.77
2018,8,26,10,0,910.0,101.0,1.4,22.6,801.0,102.6,68.5
2018,8,26,10,15,917.5,102.5,1.45,23.05,831.0,162.43,90.41
2018,8,26,10,30,925.0,104.0,1.5,23.5,861.0,223.12,130.31
2018,8,26,10,45,931.0,104.5,1.55,24.0,883.5,283.5,178.05
2018,8,26,11,0,937.0,105.0,1.6,24.5,906.0,344.08,229.02
2018,8,26,11,15,940.5,105.0,1.7,24.8,920.5,403.44,279.92
2018,8,26,11,30,944.0,105.0,1.8,25.1,935.0,462.23,329.69
2018,8,26,11,45,946.0,104.5,1.9,25.35,941.5,519.17,376.97
2018,8,26,12,0,948.0,104.0,2.0,25.6,948.0,574.87,421.98
2018,8,26,12,15,943.5,107.0,2.05,25.7,945.5,628.09,463.88
2018,8,26,12,30,939.0,110.0,2.1,25.8,943.0,679.13,503.01
2018,8,26,12,45,932.0,112.0,2.2,25.9,931.5,725.33,538.08
2018,8,26,13,0,925.0,114.0,2.3,26.0,920.0,768.7,570.46
2018,8,26,13,15,921.0,113.0,2.35,25.9,902.5,808.74,599.69
2018,8,26,13,30,917.0,112.0,2.4,25.8,885.0,845.72,625.36
2018,8,26,13,45,911.0,111.0,2.45,25.75,860.0,877.83,647.68
2018,8,26,14,0,905.0,110.0,2.5,25.7,835.0,906.47,667.79
2018,8,26,14,15,896.5,108.5,2.55,25.4,803.0,928.82,684.55
2018,8,26,14,30,888.0,107.0,2.6,25.1,771.0,947.39,699.06
2018,8,26,14,45,876.5,105.0,2.65,24.85,732.5,958.82,708.93
2018,8,26,15,0,865.0,103.0,2.7,24.6,694.0,966.33,716.49
2018,8,26,15,15,850.0,101.0,2.7,24.6,650.5,979.27,726.75
2018,8,26,15,30,835.0,99.0,2.7,24.6,607.0,975.78,726.25
2018,8,26,15,45,814.0,95.5,2.7,23.7,558.0,960.58,720.76
2018,8,26,16,0,793.0,92.0,2.7,22.8,509.0,941.58,712.79
2018,8,26,16,15,764.0,88.0,2.7,22.15,457.0,910.32,695.6
2018,8,26,16,30,735.0,84.0,2.7,21.5,405.0,875.73,675.77
2018,8,26,16,45,697.0,79.5,2.65,20.85,352.0,836.12,651.35
2018,8,26,17,0,659.0,75.0,2.6,20.2,299.0,787.62,619.54
2018,8,26,17,15,605.5,68.0,2.55,19.4,246.5,718.94,571.63
2018,8,26,17,30,552.0,61.0,2.5,18.6,194.0,649.5,520.44
2018,8,26,17,45,471.0,52.0,2.45,17.85,146.0,552.05,444.28
2018,8,26,18,0,390.0,43.0,2.4,17.1,98.0,456.45,364.57
2018,8,26,18,15,264.5,30.0,2.3,16.6,60.5,322.76,234.11
2018,8,26,18,30,139.0,17.0,2.2,16.1,23.0,128.18,0.0
2018,8,26,18,45,69.5,8.5,2.15,15.6,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.0,1.8,14.65,1.0,0.0,0.0
2018,8,27,5,30,11.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,8,27,5,45,107.5,15.5,1.95,15.1,23.5,12.2,0.0
2018,8,27,6,0,204.0,29.0,2.0,15.3,45.0,22.04,9.26
2018,8,27,6,15,308.5,41.0,2.0,15.65,85.5,33.43,23.0
2018,8,27,6,30,413.0,53.0,2.0,16.0,126.0,43.0,32.09
2018,8,27,6,45,482.0,61.5,2.0,16.4,174.5,49.44,38.12
2018,8,27,7,0,551.0,70.0,2.0,16.8,223.0,55.89,43.92
2018,8,27,7,15,599.0,76.5,1.95,17.3,274.5,60.55,47.94
2018,8,27,7,30,647.0,83.0,1.9,17.8,326.0,65.18,51.8
2018,8,27,7,45,682.0,87.0,1.9,18.3,377.0,67.81,53.83
2018,8,27,8,0,717.0,91.0,1.9,18.8,428.0,70.44,55.81
2018,8,27,8,15,741.0,95.5,1.85,19.25,477.0,79.17,63.01
2018,8,27,8,30,765.0,100.0,1.8,19.7,526.0,81.94,65.03
2018,8,27,8,45,782.5,103.5,1.8,20.2,571.0,83.77,66.24
2018,8,27,9,0,800.0,107.0,1.8,20.7,616.0,85.51,67.38
2018,8,27,9,15,803.5,114.0,1.8,21.05,654.0,88.92,69.97
2018,8,27,9,30,807.0,121.0,1.8,21.4,692.0,92.07,72.33
2018,8,27,9,45,804.5,130.5,1.8,21.8,723.5,96.25,75.54
2018,8,27,10,0,802.0,140.0,1.8,22.2,755.0,108.79,75.05
2018,8,27,10,15,812.0,141.0,1.85,22.5,784.0,163.89,95.77
2018,8,27,10,30,822.0,142.0,1.9,22.8,813.0,220.33,133.07
2018,8,27,10,45,830.0,142.5,1.95,23.1,835.5,277.13,178.1
2018,8,27,11,0,838.0,143.0,2.0,23.4,858.0,334.58,226.54
2018,8,27,11,15,842.5,142.5,2.05,23.6,871.5,390.57,274.67
2018,8,27,11,30,847.0,142.0,2.1,23.8,885.0,446.55,322.18
2018,8,27,11,45,849.5,142.0,2.15,24.0,891.5,499.61,366.48
2018,8,27,12,0,852.0,142.0,2.2,24.2,898.0,551.72,408.83
2018,8,27,12,15,845.0,146.0,2.2,24.3,894.5,604.82,450.46
2018,8,27,12,30,838.0,150.0,2.2,24.4,891.0,652.85,487.3
2018,8,27,12,45,826.0,154.5,2.25,24.5,878.5,695.58,519.7
2018,8,27,13,0,814.0,159.0,2.3,24.6,866.0,735.3,549.26
2018,8,27,13,15,809.5,157.0,2.35,24.55,848.5,771.85,576.62
2018,8,27,13,30,805.0,155.0,2.4,24.5,831.0,805.42,601.58
2018,8,27,13,45,798.5,152.0,2.45,24.4,806.0,833.28,621.58
2018,8,27,14,0,792.0,149.0,2.5,24.3,781.0,857.71,639.29
2018,8,27,14,15,783.0,146.0,2.5,24.05,750.0,876.41,653.29
2018,8,27,14,30,774.0,143.0,2.5,23.8,719.0,891.43,665.01
2018,8,27,14,45,762.5,139.0,2.55,23.6,682.0,899.37,672.45
2018,8,27,15,0,751.0,135.0,2.6,23.4,645.0,903.49,677.58
2018,8,27,15,15,733.5,131.0,2.6,23.4,602.5,905.63,680.65
2018,8,27,15,30,716.0,127.0,2.6,23.4,560.0,896.86,676.51
2018,8,27,15,45,697.0,120.5,2.55,22.7,514.0,879.96,668.42
2018,8,27,16,0,678.0,114.0,2.5,22.0,468.0,859.59,657.97
2018,8,27,16,15,655.0,106.5,2.45,21.5,420.0,830.7,640.95
2018,8,27,16,30,632.0,99.0,2.4,21.0,372.0,798.83,621.53
2018,8,27,16,45,598.5,91.0,2.35,20.5,322.5,753.23,591.68
2018,8,27,17,0,565.0,83.0,2.3,20.0,273.0,705.51,559.24
2018,8,27,17,15,515.0,74.0,2.25,19.45,224.0,638.95,511.28
2018,8,27,17,30,465.0,65.0,2.2,18.9,175.0,571.72,460.33
2018,8,27,17,45,392.0,54.0,2.1,18.3,130.5,481.02,388.01
2018,8,27,18,0,319.0,43.0,2.0,17.7,86.0,392.26,312.82
2018,8,27,18,15,211.0,29.0,1.95,17.3,52.5,273.13,190.53
2018,8,27,18,30,103.0,15.0,1.9,16.9,19.0,96.69,0.0
2018,8,27,18,45,51.5,7.5,1.85,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.75,15.15,3.5,2.75,0.0
2018,8,28,6,0,0.0,7.0,1.9,15.4,7.0,5.3,0.0
2018,8,28,6,15,0.0,12.5,1.9,15.7,12.5,9.48,2.47
2018,8,28,6,30,0.0,18.0,1.9,16.0,18.0,13.68,6.38
2018,8,28,6,45,0.0,25.0,1.95,16.25,25.0,19.03,11.26
2018,8,28,7,0,0.0,32.0,2.0,16.5,32.0,24.39,16.1
2018,8,28,7,15,0.0,40.5,1.95,16.9,40.5,30.93,21.88
2018,8,28,7,30,0.0,49.0,1.9,17.3,49.0,37.48,27.58
2018,8,28,7,45,0.0,66.0,1.9,17.65,66.0,50.61,38.98
2018,8,28,8,0,0.0,83.0,1.9,18.0,83.0,63.77,50.23
2018,8,28,8,15,4.0,111.5,1.9,18.5,113.5,84.26,67.61
2018,8,28,8,30,8.0,140.0,1.9,19.0,144.0,104.23,84.25
2018,8,28,8,45,50.0,205.0,1.9,19.45,236.0,140.54,114.4
2018,8,28,9,0,92.0,270.0,1.9,19.9,328.0,176.89,143.98
2018,8,28,9,15,169.0,290.0,1.9,20.25,405.5,180.42,146.22
2018,8,28,9,30,246.0,310.0,1.9,20.6,483.0,180.47,145.71
2018,8,28,9,45,488.5,235.0,1.9,21.0,601.0,138.3,110.57
2018,8,28,10,0,731.0,160.0,1.9,21.4,719.0,107.82,85.08
2018,8,28,10,15,807.0,134.0,1.95,21.65,772.5,158.56,92.32
2018,8,28,10,30,883.0,108.0,2.0,21.9,826.0,217.01,128.52
2018,8,28,10,45,890.5,107.0,2.05,22.2,848.0,274.48,174.44
2018,8,28,11,0,898.0,106.0,2.1,22.5,870.0,332.28,223.86
2018,8,28,11,15,902.0,106.5,2.1,22.65,884.5,389.96,274.01
2018,8,28,11,30,906.0,107.0,2.1,22.8,899.0,447.18,323.12
2018,8,28,11,45,909.5,106.0,2.1,22.95,906.0,502.43,369.57
2018,8,28,12,0,913.0,105.0,2.1,23.1,913.0,556.64,413.84
2018,8,28,12,15,914.5,104.5,2.15,23.2,912.5,608.81,455.58
2018,8,28,12,30,916.0,104.0,2.2,23.3,912.0,659.28,494.95
2018,8,28,12,45,916.0,102.5,2.2,23.35,903.0,705.98,530.51
2018,8,28,13,0,916.0,101.0,2.2,23.4,894.0,750.31,563.57
2018,8,28,13,15,914.5,99.5,2.25,23.35,877.5,790.94,593.17
2018,8,28,13,30,913.0,98.0,2.3,23.3,861.0,828.69,619.56
2018,8,28,13,45,909.0,96.0,2.3,23.3,837.0,860.81,641.63
2018,8,28,14,0,905.0,94.0,2.3,23.3,813.0,889.55,661.47
2018,8,28,14,15,899.0,92.0,2.3,23.15,782.0,913.0,678.26
2018,8,28,14,30,893.0,90.0,2.3,23.0,751.0,932.78,692.78
2018,8,28,14,45,883.5,87.5,2.3,22.8,713.5,944.98,702.61
2018,8,28,15,0,874.0,85.0,2.3,22.6,676.0,953.31,710.12
2018,8,28,15,15,860.0,83.0,2.3,22.6,633.0,953.99,712.24
2018,8,28,15,30,846.0,81.0,2.3,22.6,590.0,950.85,712.06
2018,8,28,15,45,829.5,78.0,2.25,22.1,543.0,940.27,707.94
2018,8,28,16,0,813.0,75.0,2.2,21.6,496.0,938.18,709.68
2018,8,28,16,15,791.0,71.5,2.15,21.2,446.5,914.35,696.33
2018,8,28,16,30,769.0,68.0,2.1,20.8,397.0,887.27,680.69
2018,8,28,16,45,735.5,64.0,2.05,20.4,345.0,845.11,654.04
2018,8,28,17,0,702.0,60.0,2.0,20.0,293.0,800.49,624.68
2018,8,28,17,15,651.5,54.5,1.95,19.45,241.0,735.41,579.26
2018,8,28,17,30,601.0,49.0,1.9,18.9,189.0,669.25,530.34
2018,8,28,17,45,520.5,42.0,1.85,18.3,141.0,582.47,462.46
2018,8,28,18,0,440.0,35.0,1.8,17.7,93.0,490.52,384.92
2018,8,28,18,15,292.0,24.5,1.75,17.25,56.0,335.11,221.01
2018,8,28,18,30,144.0,14.0,1.7,16.8,19.0,129.44,0.0
2018,8,28,18,45,72.0,7.0,1.65,16.35,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.15,13.95,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,8,29,5,45,130.5,14.5,1.25,15.05,23.0,11.41,0.0
2018,8,29,6,0,246.0,26.0,1.3,15.6,44.0,21.48,7.23
2018,8,29,6,15,354.0,36.5,1.35,16.05,85.5,30.0,19.91
2018,8,29,6,30,462.0,47.0,1.4,16.5,127.0,38.58,28.13
2018,8,29,6,45,530.0,55.0,1.4,17.0,176.5,44.9,34.02
2018,8,29,7,0,598.0,63.0,1.4,17.5,226.0,51.22,39.69
2018,8,29,7,15,644.0,69.0,1.4,17.9,278.5,55.76,43.64
2018,8,29,7,30,690.0,75.0,1.4,18.3,331.0,60.28,47.44
2018,8,29,7,45,723.0,79.5,1.35,18.7,383.0,68.71,54.54
2018,8,29,8,0,756.0,84.0,1.3,19.1,435.0,72.08,57.17
2018,8,29,8,15,782.0,86.5,1.35,19.6,485.0,73.83,58.35
2018,8,29,8,30,808.0,89.0,1.4,20.1,535.0,75.58,59.52
2018,8,29,8,45,827.5,91.0,1.4,20.6,581.5,76.81,60.25
2018,8,29,9,0,847.0,93.0,1.4,21.1,628.0,86.75,68.33
2018,8,29,9,15,863.0,94.5,1.45,21.5,670.5,88.07,69.13
2018,8,29,9,30,879.0,96.0,1.5,21.9,713.0,89.29,69.87
2018,8,29,9,45,892.0,95.5,1.55,22.35,749.0,89.21,69.52
2018,8,29,10,0,905.0,95.0,1.6,22.8,785.0,96.39,75.21
2018,8,29,10,15,913.0,96.0,1.65,23.1,814.5,155.77,86.07
2018,8,29,10,30,921.0,97.0,1.7,23.4,844.0,216.02,125.31
2018,8,29,10,45,927.0,97.0,1.8,23.7,866.0,275.88,172.82
2018,8,29,11,0,933.0,97.0,1.9,24.0,888.0,335.89,223.83
2018,8,29,11,15,937.0,97.5,1.95,24.15,903.0,395.47,275.32
2018,8,29,11,30,941.0,98.0,2.0,24.3,918.0,454.54,325.75
2018,8,29,11,45,943.0,98.5,2.05,24.45,925.0,511.94,373.74
2018,8,29,12,0,945.0,99.0,2.1,24.6,932.0,568.14,419.42
2018,8,29,12,15,941.5,100.5,2.15,24.7,929.0,620.57,461.14
2018,8,29,12,30,938.0,102.0,2.2,24.8,926.0,670.81,500.09
2018,8,29,12,45,931.5,104.0,2.25,24.85,915.0,717.11,535.35
2018,8,29,13,0,925.0,106.0,2.3,24.9,904.0,760.6,567.87
2018,8,29,13,15,921.5,105.0,2.35,24.9,886.5,800.72,596.98
2018,8,29,13,30,918.0,104.0,2.4,24.9,869.0,837.8,622.65
2018,8,29,13,45,913.5,102.5,2.4,24.85,844.5,870.37,645.02
2018,8,29,14,0,909.0,101.0,2.4,24.8,820.0,899.54,665.17
2018,8,29,14,15,902.0,99.5,2.4,24.65,788.5,922.96,681.87
2018,8,29,14,30,895.0,98.0,2.4,24.5,757.0,942.67,696.29
2018,8,29,14,45,884.0,95.5,2.45,24.4,718.5,953.77,705.57
2018,8,29,15,0,873.0,93.0,2.5,24.3,680.0,960.91,712.51
2018,8,29,15,15,854.5,91.0,2.5,24.3,634.0,957.42,711.89
2018,8,29,15,30,836.0,89.0,2.5,24.3,588.0,962.32,717.12
2018,8,29,15,45,797.5,88.5,2.45,23.75,533.0,933.18,700.7
2018,8,29,16,0,759.0,88.0,2.4,23.2,478.0,900.19,681.82
2018,8,29,16,15,712.0,88.5,2.4,22.85,424.5,862.71,659.46
2018,8,29,16,30,665.0,89.0,2.4,22.5,371.0,817.27,631.0
2018,8,29,16,45,608.5,84.5,2.35,22.1,316.0,753.27,588.18
2018,8,29,17,0,552.0,80.0,2.3,21.7,261.0,687.58,542.65
2018,8,29,17,15,541.5,66.5,2.2,21.15,217.5,653.29,518.3
2018,8,29,17,30,531.0,53.0,2.1,20.6,174.0,616.71,489.84
2018,8,29,17,45,450.0,45.0,2.0,20.05,129.0,521.84,414.65
2018,8,29,18,0,369.0,37.0,1.9,19.5,84.0,429.41,335.9
2018,8,29,18,15,229.0,25.0,1.8,19.0,49.5,277.69,169.01
2018,8,29,18,30,89.0,13.0,1.7,18.5,15.0,83.26,0.0
2018,8,29,18,45,44.5,6.5,1.65,18.0,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
