Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.85,15.8,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,16.1,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,0.95,16.45,5.0,3.93,0.0
2018,8,30,6,0,4.0,9.0,1.0,16.8,9.0,7.06,0.0
2018,8,30,6,15,2.0,17.0,1.05,17.15,17.0,12.93,5.32
2018,8,30,6,30,0.0,25.0,1.1,17.5,25.0,19.04,10.99
2018,8,30,6,45,0.0,35.5,1.15,17.85,35.5,27.09,18.27
2018,8,30,7,0,0.0,46.0,1.2,18.2,46.0,35.17,25.48
2018,8,30,7,15,0.0,63.0,1.15,18.45,63.0,48.29,37.02
2018,8,30,7,30,0.0,80.0,1.1,18.7,80.0,60.83,47.85
2018,8,30,7,45,0.0,95.0,1.05,19.0,95.0,71.76,57.12
2018,8,30,8,0,0.0,110.0,1.0,19.3,110.0,82.59,66.16
2018,8,30,8,15,0.5,116.5,0.95,19.65,117.0,87.57,70.06
2018,8,30,8,30,1.0,123.0,0.9,20.0,124.0,92.49,73.89
2018,8,30,8,45,5.0,154.5,0.9,20.35,158.0,114.31,91.89
2018,8,30,9,0,9.0,186.0,0.9,20.7,192.0,135.56,109.12
2018,8,30,9,15,36.5,240.5,0.95,21.2,266.0,160.89,129.39
2018,8,30,9,30,64.0,295.0,1.0,21.7,340.0,190.39,152.72
2018,8,30,9,45,132.5,306.5,1.0,22.2,405.5,187.01,149.26
2018,8,30,10,0,201.0,318.0,1.0,22.7,471.0,196.45,156.27
2018,8,30,10,15,329.5,309.5,1.1,23.05,571.0,211.75,149.23
2018,8,30,10,30,458.0,301.0,1.2,23.4,671.0,246.8,167.57
2018,8,30,10,45,574.5,258.5,1.3,23.7,735.5,283.29,191.29
2018,8,30,11,0,691.0,216.0,1.4,24.0,800.0,333.12,228.39
2018,8,30,11,15,781.0,174.5,1.45,24.25,845.0,389.43,273.11
2018,8,30,11,30,871.0,133.0,1.5,24.5,890.0,449.22,321.16
2018,8,30,11,45,872.0,134.0,1.6,24.7,896.0,503.48,366.17
2018,8,30,12,0,873.0,135.0,1.7,24.9,902.0,556.61,409.12
2018,8,30,12,15,871.0,135.5,1.8,24.95,899.5,606.33,448.73
2018,8,30,12,30,869.0,136.0,1.9,25.0,897.0,654.16,485.99
2018,8,30,12,45,865.0,137.0,1.95,25.05,887.5,698.94,519.92
2018,8,30,13,0,861.0,138.0,2.0,25.1,878.0,741.27,551.43
2018,8,30,13,15,857.0,136.5,2.1,25.0,860.5,778.89,579.91
2018,8,30,13,30,853.0,135.0,2.2,24.9,843.0,823.87,612.04
2018,8,30,13,45,847.0,133.0,2.25,24.8,818.0,854.2,633.35
2018,8,30,14,0,841.0,131.0,2.3,24.7,793.0,881.07,652.56
2018,8,30,14,15,832.0,129.0,2.35,24.5,761.5,901.72,668.04
2018,8,30,14,30,823.0,127.0,2.4,24.3,730.0,918.59,681.24
2018,8,30,14,45,811.5,123.5,2.45,24.05,692.0,927.71,689.63
2018,8,30,15,0,800.0,120.0,2.5,23.8,654.0,932.9,695.69
2018,8,30,15,15,783.0,116.5,2.5,23.8,610.5,928.84,694.65
2018,8,30,15,30,766.0,113.0,2.5,23.8,567.0,920.84,691.2
2018,8,30,15,45,746.0,108.5,2.55,23.1,520.5,911.97,689.61
2018,8,30,16,0,726.0,104.0,2.6,22.4,474.0,893.0,681.12
2018,8,30,16,15,699.5,98.0,2.6,21.9,424.0,862.26,663.43
2018,8,30,16,30,673.0,92.0,2.6,21.4,374.0,828.48,643.23
2018,8,30,16,45,634.0,85.5,2.6,20.9,322.5,778.99,611.07
2018,8,30,17,0,595.0,79.0,2.6,20.4,271.0,727.4,576.08
2018,8,30,17,15,537.5,71.0,2.6,19.8,220.5,654.5,523.5
2018,8,30,17,30,480.0,63.0,2.6,19.2,170.0,580.98,467.46
2018,8,30,17,45,394.0,52.0,2.55,18.6,124.0,478.17,384.99
2018,8,30,18,0,308.0,41.0,2.5,18.0,78.0,377.74,298.39
2018,8,30,18,15,192.5,26.5,2.45,17.55,46.0,245.23,133.58
2018,8,30,18,30,77.0,12.0,2.4,17.1,14.0,72.49,0.0
2018,8,30,18,45,38.5,6.0,2.3,16.7,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.6,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.5,15.0,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.65,15.4,19.5,10.62,0.0
2018,8,31,6,0,186.0,26.0,1.8,15.8,38.0,19.76,3.96
2018,8,31,6,15,301.5,37.5,1.8,16.2,78.5,30.66,20.28
2018,8,31,6,30,417.0,49.0,1.8,16.6,119.0,39.96,29.24
2018,8,31,6,45,359.5,68.0,1.75,17.0,143.5,50.77,39.12
2018,8,31,7,0,302.0,87.0,1.7,17.4,168.0,62.78,49.84
2018,8,31,7,15,249.5,114.5,1.65,17.85,191.0,80.77,65.51
2018,8,31,7,30,197.0,142.0,1.6,18.3,214.0,98.97,81.04
2018,8,31,7,45,331.5,141.0,1.5,18.8,284.0,98.45,80.17
2018,8,31,8,0,466.0,140.0,1.4,19.3,354.0,96.48,78.06
2018,8,31,8,15,622.0,117.5,1.35,19.95,437.5,85.07,67.86
2018,8,31,8,30,778.0,95.0,1.3,20.6,521.0,79.02,62.33
2018,8,31,8,45,800.0,97.0,1.25,21.25,567.5,80.13,62.91
2018,8,31,9,0,822.0,99.0,1.2,21.9,614.0,81.23,63.47
2018,8,31,9,15,837.0,101.0,1.25,22.5,655.5,82.11,63.88
2018,8,31,9,30,852.0,103.0,1.3,23.1,697.0,92.46,72.18
2018,8,31,9,45,864.5,103.5,1.3,23.65,732.5,92.83,72.14
2018,8,31,10,0,877.0,104.0,1.3,24.2,768.0,98.48,76.49
2018,8,31,10,15,885.5,105.0,1.4,24.65,797.0,156.51,87.44
2018,8,31,10,30,894.0,106.0,1.5,25.1,826.0,215.47,125.14
2018,8,31,10,45,900.0,106.5,1.55,25.6,848.0,274.31,171.09
2018,8,31,11,0,906.0,107.0,1.6,26.1,870.0,333.33,220.41
2018,8,31,11,15,909.5,107.0,1.7,26.4,883.5,391.15,269.79
2018,8,31,11,30,913.0,107.0,1.8,26.7,897.0,448.4,318.13
2018,8,31,11,45,915.0,107.0,1.9,27.0,903.5,504.16,364.23
2018,8,31,12,0,917.0,107.0,2.0,27.3,910.0,558.73,408.14
2018,8,31,12,15,919.0,105.0,2.15,27.4,908.5,610.35,449.26
2018,8,31,12,30,921.0,103.0,2.3,27.5,907.0,660.18,488.12
2018,8,31,12,45,922.5,100.5,2.4,27.6,898.0,707.23,523.93
2018,8,31,13,0,924.0,98.0,2.5,27.7,889.0,751.95,557.41
2018,8,31,13,15,921.5,97.0,2.6,27.55,872.0,792.47,587.14
2018,8,31,13,30,919.0,96.0,2.7,27.4,855.0,830.02,613.72
2018,8,31,13,45,914.0,94.5,2.8,27.3,830.0,861.88,636.43
2018,8,31,14,0,909.0,93.0,2.9,27.2,805.0,890.28,656.96
2018,8,31,14,15,900.5,91.5,3.0,26.85,773.0,912.01,673.88
2018,8,31,14,30,892.0,90.0,3.1,26.5,741.0,929.95,688.52
2018,8,31,14,45,876.5,90.0,3.15,26.2,701.5,939.19,697.12
2018,8,31,15,0,861.0,90.0,3.2,25.9,662.0,944.48,703.35
2018,8,31,15,15,852.0,86.0,3.2,25.9,620.0,947.54,707.12
2018,8,31,15,30,843.0,82.0,3.2,25.9,578.0,946.79,708.53
2018,8,31,15,45,825.0,79.0,3.25,24.9,531.0,946.68,713.71
2018,8,31,16,0,807.0,76.0,3.3,23.9,484.0,930.94,708.29
2018,8,31,16,15,784.0,72.5,3.25,23.2,434.0,906.04,695.01
2018,8,31,16,30,761.0,69.0,3.2,22.5,384.0,877.89,679.14
2018,8,31,16,45,725.0,64.5,3.15,21.85,331.5,832.59,650.29
2018,8,31,17,0,689.0,60.0,3.1,21.2,279.0,784.88,618.47
2018,8,31,17,15,583.0,57.5,3.0,20.4,219.0,678.74,541.62
2018,8,31,17,30,477.0,55.0,2.9,19.6,159.0,567.61,457.14
2018,8,31,17,45,344.5,44.0,2.8,18.85,108.5,423.3,342.11
2018,8,31,18,0,212.0,33.0,2.7,18.1,58.0,278.27,219.86
2018,8,31,18,15,135.5,21.5,2.6,17.55,34.5,183.45,80.97
2018,8,31,18,30,59.0,10.0,2.5,17.0,11.0,56.07,0.0
2018,8,31,18,45,29.5,5.0,2.4,16.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,1,5,45,21.0,6.0,1.3,15.1,7.5,4.72,0.0
2018,9,1,6,0,42.0,12.0,1.4,15.5,15.0,9.39,0.0
2018,9,1,6,15,21.0,23.5,1.35,15.95,25.0,18.49,9.97
2018,9,1,6,30,0.0,35.0,1.3,16.4,35.0,26.74,17.75
2018,9,1,6,45,0.0,49.5,1.25,16.8,49.5,37.74,27.72
2018,9,1,7,0,0.0,64.0,1.2,17.2,64.0,48.45,37.3
2018,9,1,7,15,0.0,77.5,1.15,17.85,77.5,58.42,45.99
2018,9,1,7,30,0.0,91.0,1.1,18.5,91.0,68.32,54.42
2018,9,1,7,45,15.5,127.0,1.0,19.1,134.0,93.22,75.61
2018,9,1,8,0,31.0,163.0,0.9,19.7,177.0,113.22,92.15
2018,9,1,8,15,212.0,174.5,0.9,20.25,288.5,115.05,93.13
2018,9,1,8,30,393.0,186.0,0.9,20.8,400.0,119.59,96.41
2018,9,1,8,45,606.5,145.0,0.9,21.35,508.0,98.89,78.58
2018,9,1,9,0,820.0,104.0,0.9,21.9,616.0,84.43,66.12
2018,9,1,9,15,828.0,109.5,1.0,22.4,656.0,87.19,68.14
2018,9,1,9,30,836.0,115.0,1.1,22.9,696.0,89.76,69.98
2018,9,1,9,45,839.0,121.0,1.2,23.4,729.0,92.29,71.78
2018,9,1,10,0,842.0,127.0,1.3,23.9,762.0,99.14,77.14
2018,9,1,10,15,850.0,129.0,1.4,24.25,791.0,157.2,89.53
2018,9,1,10,30,858.0,131.0,1.5,24.6,820.0,216.34,127.57
2018,9,1,10,45,864.0,133.0,1.6,24.95,842.5,281.18,178.08
2018,9,1,11,0,870.0,135.0,1.7,25.3,865.0,339.59,226.88
2018,9,1,11,15,874.0,135.5,1.8,25.5,879.5,396.5,275.5
2018,9,1,11,30,878.0,136.0,1.9,25.7,894.0,452.98,323.27
2018,9,1,11,45,879.5,136.5,2.0,25.95,900.0,507.68,368.62
2018,9,1,12,0,881.0,137.0,2.1,26.2,906.0,561.24,411.87
2018,9,1,12,15,875.0,139.5,2.15,26.3,902.0,610.65,450.99
2018,9,1,12,30,869.0,142.0,2.2,26.4,898.0,657.82,487.4
2018,9,1,12,45,860.0,145.0,2.3,26.5,886.0,708.46,525.31
2018,9,1,13,0,851.0,148.0,2.4,26.6,874.0,750.36,556.51
2018,9,1,13,15,847.0,147.5,2.45,26.6,857.0,789.8,585.56
2018,9,1,13,30,843.0,147.0,2.5,26.6,840.0,826.28,611.94
2018,9,1,13,45,836.0,144.5,2.55,26.6,814.5,855.22,632.13
2018,9,1,14,0,829.0,142.0,2.6,26.6,789.0,880.61,650.09
2018,9,1,14,15,819.0,140.0,2.6,26.4,757.0,900.19,664.45
2018,9,1,14,30,809.0,138.0,2.6,26.2,725.0,915.94,676.47
2018,9,1,14,45,796.0,134.5,2.6,26.0,686.5,923.47,683.25
2018,9,1,15,0,783.0,131.0,2.6,25.8,648.0,927.0,687.63
2018,9,1,15,15,764.5,127.5,2.6,25.8,604.0,928.82,690.54
2018,9,1,15,30,746.0,124.0,2.6,25.8,560.0,919.79,686.38
2018,9,1,15,45,724.0,118.5,2.55,25.05,512.5,901.12,677.49
2018,9,1,16,0,702.0,113.0,2.5,24.3,465.0,878.87,666.16
2018,9,1,16,15,673.0,106.5,2.5,23.7,414.5,845.05,646.66
2018,9,1,16,30,644.0,100.0,2.5,23.1,364.0,808.2,624.56
2018,9,1,16,45,602.0,92.5,2.45,22.45,312.5,754.62,589.43
2018,9,1,17,0,560.0,85.0,2.4,21.8,261.0,698.92,551.36
2018,9,1,17,15,500.0,75.0,2.3,20.95,210.0,621.53,495.21
2018,9,1,17,30,440.0,65.0,2.2,20.1,159.0,543.64,435.6
2018,9,1,17,45,354.0,52.0,2.15,19.25,114.0,437.63,350.71
2018,9,1,18,0,268.0,39.0,2.1,18.4,69.0,341.03,265.56
2018,9,1,18,15,159.5,23.5,2.1,17.85,39.0,206.5,62.01
2018,9,1,18,30,51.0,8.0,2.1,17.3,9.0,47.86,0.0
2018,9,1,18,45,25.5,4.0,2.1,16.7,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.25,14.05,15.5,9.05,0.0
2018,9,2,6,0,139.0,23.0,1.3,14.5,31.0,17.43,0.0
2018,9,2,6,15,241.5,37.5,1.3,15.1,69.5,28.44,18.31
2018,9,2,6,30,344.0,52.0,1.3,15.7,108.0,39.48,28.88
2018,9,2,6,45,417.5,63.5,1.3,16.3,156.0,50.75,39.19
2018,9,2,7,0,491.0,75.0,1.3,16.9,204.0,59.36,46.92
2018,9,2,7,15,543.0,83.0,1.25,17.55,255.0,64.91,51.72
2018,9,2,7,30,595.0,91.0,1.2,18.2,306.0,70.4,56.3
2018,9,2,7,45,633.0,98.0,1.2,18.9,358.0,74.86,59.85
2018,9,2,8,0,671.0,105.0,1.2,19.6,410.0,79.22,63.22
2018,9,2,8,15,699.0,109.5,1.2,20.25,459.0,81.6,64.87
2018,9,2,8,30,727.0,114.0,1.2,20.9,508.0,83.93,66.45
2018,9,2,8,45,748.5,117.5,1.25,21.6,554.0,85.42,67.31
2018,9,2,9,0,770.0,121.0,1.3,22.3,600.0,94.23,74.29
2018,9,2,9,15,782.5,126.0,1.3,22.95,640.5,96.4,75.69
2018,9,2,9,30,795.0,131.0,1.3,23.6,681.0,98.44,76.99
2018,9,2,9,45,803.0,135.5,1.35,24.2,715.5,99.92,77.85
2018,9,2,10,0,811.0,140.0,1.4,24.8,750.0,104.83,81.54
2018,9,2,10,15,820.5,141.5,1.4,25.3,778.5,161.07,93.35
2018,9,2,10,30,830.0,143.0,1.4,25.8,807.0,218.59,129.81
2018,9,2,10,45,836.5,144.5,1.45,26.35,829.0,276.51,174.46
2018,9,2,11,0,843.0,146.0,1.5,26.9,851.0,334.9,222.5
2018,9,2,11,15,847.5,146.0,1.55,27.25,865.0,391.83,270.27
2018,9,2,11,30,852.0,146.0,1.6,27.6,879.0,448.48,317.17
2018,9,2,11,45,855.0,146.0,1.65,27.95,885.5,503.9,362.02
2018,9,2,12,0,858.0,146.0,1.7,28.3,892.0,558.37,404.83
2018,9,2,12,15,855.5,147.0,1.75,28.4,889.5,609.32,444.31
2018,9,2,12,30,853.0,148.0,1.8,28.5,887.0,658.31,481.33
2018,9,2,12,45,847.5,149.0,1.85,28.65,876.0,703.13,514.45
2018,9,2,13,0,842.0,150.0,1.9,28.8,865.0,745.28,545.02
2018,9,2,13,15,837.5,148.5,1.95,28.7,847.0,783.1,572.74
2018,9,2,13,30,833.0,147.0,2.0,28.6,829.0,817.87,597.92
2018,9,2,13,45,825.5,144.5,2.05,28.55,803.0,846.0,617.42
2018,9,2,14,0,818.0,142.0,2.1,28.5,777.0,870.57,634.73
2018,9,2,14,15,808.0,139.0,2.15,28.2,744.5,888.77,648.66
2018,9,2,14,30,798.0,136.0,2.2,27.9,712.0,903.14,660.33
2018,9,2,14,45,784.5,133.0,2.2,27.65,674.0,910.39,666.97
2018,9,2,15,0,771.0,130.0,2.2,27.4,636.0,913.68,671.26
2018,9,2,15,15,752.5,126.5,2.2,27.4,592.5,915.21,673.93
2018,9,2,15,30,734.0,123.0,2.2,27.4,549.0,905.99,669.68
2018,9,2,15,45,711.0,117.5,2.25,26.45,501.5,886.19,661.5
2018,9,2,16,0,688.0,112.0,2.3,25.5,454.0,862.86,650.84
2018,9,2,16,15,657.5,105.5,2.3,24.75,403.5,827.54,630.7
2018,9,2,16,30,627.0,99.0,2.3,24.0,353.0,789.25,607.95
2018,9,2,16,45,584.5,91.5,2.25,23.3,302.0,735.33,572.66
2018,9,2,17,0,542.0,84.0,2.2,22.6,251.0,679.37,534.43
2018,9,2,17,15,481.0,74.0,2.15,21.65,201.5,601.35,478.14
2018,9,2,17,30,420.0,64.0,2.1,20.7,152.0,522.94,418.31
2018,9,2,17,45,332.0,51.0,2.0,19.8,108.0,416.25,332.57
2018,9,2,18,0,244.0,38.0,1.9,18.9,64.0,319.02,245.57
2018,9,2,18,15,142.5,23.0,1.9,18.3,36.0,188.98,17.05
2018,9,2,18,30,41.0,8.0,1.9,17.7,8.0,39.63,0.0
2018,9,2,18,45,20.5,4.0,1.85,17.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,1.15,14.15,15.0,8.65,0.0
2018,9,3,6,0,131.0,22.0,1.2,14.5,30.0,16.68,0.0
2018,9,3,6,15,231.5,37.0,1.2,15.0,67.5,28.03,17.86
2018,9,3,6,30,332.0,52.0,1.2,15.5,105.0,39.38,28.79
2018,9,3,6,45,362.0,66.0,1.25,16.05,143.5,49.42,38.05
2018,9,3,7,0,392.0,80.0,1.3,16.6,182.0,59.16,46.8
2018,9,3,7,15,409.0,96.0,1.3,17.15,223.5,69.74,56.04
2018,9,3,7,30,426.0,112.0,1.3,17.7,265.0,79.9,64.69
2018,9,3,7,45,525.5,111.5,1.3,18.2,329.5,82.68,66.79
2018,9,3,8,0,625.0,111.0,1.3,18.7,394.0,82.51,66.3
2018,9,3,8,15,665.5,114.0,1.3,19.3,446.0,83.93,67.13
2018,9,3,8,30,706.0,117.0,1.3,19.9,498.0,85.43,68.02
2018,9,3,8,45,726.5,121.0,1.3,20.5,543.0,87.11,69.05
2018,9,3,9,0,747.0,125.0,1.3,21.1,588.0,88.72,70.03
2018,9,3,9,15,752.0,133.5,1.3,21.65,626.0,92.43,72.79
2018,9,3,9,30,757.0,142.0,1.3,22.2,664.0,95.88,75.32
2018,9,3,9,45,756.0,151.5,1.3,22.75,695.5,99.46,77.94
2018,9,3,10,0,755.0,161.0,1.3,23.3,727.0,105.39,82.5
2018,9,3,10,15,765.5,163.5,1.35,23.8,756.0,168.4,101.67
2018,9,3,10,30,776.0,166.0,1.4,24.3,785.0,223.64,136.72
2018,9,3,10,45,783.0,167.5,1.45,24.8,806.5,278.78,179.28
2018,9,3,11,0,790.0,169.0,1.5,25.3,828.0,334.53,225.25
2018,9,3,11,15,794.5,170.0,1.55,25.6,842.0,389.51,271.5
2018,9,3,11,30,799.0,171.0,1.6,25.9,856.0,444.34,317.05
2018,9,3,11,45,801.5,171.0,1.65,26.2,862.0,497.17,360.11
2018,9,3,12,0,804.0,171.0,1.7,26.5,868.0,549.11,401.28
2018,9,3,12,15,806.5,169.0,1.75,26.65,866.5,598.39,439.66
2018,9,3,12,30,809.0,167.0,1.8,26.8,865.0,646.16,475.97
2018,9,3,12,45,810.0,164.0,1.85,27.0,856.0,690.37,508.87
2018,9,3,13,0,811.0,161.0,1.9,27.2,847.0,732.37,539.56
2018,9,3,13,15,806.0,159.5,1.95,27.15,829.0,768.76,566.4
2018,9,3,13,30,801.0,158.0,2.0,27.1,811.0,802.14,590.87
2018,9,3,13,45,793.5,155.5,2.05,27.1,785.5,829.35,610.2
2018,9,3,14,0,786.0,153.0,2.1,27.1,760.0,853.07,626.99
2018,9,3,14,15,775.0,150.5,2.15,26.8,728.0,870.11,640.26
2018,9,3,14,30,764.0,148.0,2.2,26.5,696.0,890.48,655.98
2018,9,3,14,45,749.5,144.5,2.25,26.2,658.0,896.24,662.19
2018,9,3,15,0,735.0,141.0,2.3,25.9,620.0,898.13,666.16
2018,9,3,15,15,715.5,137.0,2.3,25.9,577.0,890.79,662.93
2018,9,3,15,30,696.0,133.0,2.3,25.9,534.0,879.67,657.37
2018,9,3,15,45,670.5,127.5,2.25,24.95,486.5,857.22,646.21
2018,9,3,16,0,645.0,122.0,2.2,24.0,439.0,831.26,632.58
2018,9,3,16,15,611.5,114.5,2.15,23.4,389.0,791.77,608.37
2018,9,3,16,30,578.0,107.0,2.1,22.8,339.0,749.38,581.55
2018,9,3,16,45,532.0,98.5,2.05,22.15,288.5,691.06,542.38
2018,9,3,17,0,486.0,90.0,2.0,21.5,238.0,623.59,494.86
2018,9,3,17,15,423.0,79.0,1.95,20.85,189.5,545.8,437.2
2018,9,3,17,30,360.0,68.0,1.9,20.2,141.0,469.15,377.29
2018,9,3,17,45,274.5,53.0,1.8,19.5,99.0,368.09,294.71
2018,9,3,18,0,189.0,38.0,1.7,18.8,57.0,272.02,206.45
2018,9,3,18,15,108.0,22.0,1.65,18.4,31.5,155.76,0.0
2018,9,3,18,30,27.0,6.0,1.6,18.0,6.0,26.63,0.0
2018,9,3,18,45,13.5,3.0,1.5,17.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,5,45,17.5,6.0,1.35,14.3,7.0,4.72,0.0
2018,9,4,6,0,35.0,12.0,1.4,14.7,14.0,9.34,0.0
2018,9,4,6,15,38.0,24.0,1.4,15.3,28.0,18.7,9.94
2018,9,4,6,30,41.0,36.0,1.4,15.9,42.0,27.66,18.51
2018,9,4,6,45,44.0,51.0,1.45,16.5,60.0,38.47,28.34
2018,9,4,7,0,47.0,66.0,1.5,17.1,78.0,49.86,38.52
2018,9,4,7,15,34.0,88.0,1.45,17.65,97.5,64.83,51.65
2018,9,4,7,30,21.0,110.0,1.4,18.2,117.0,79.36,64.11
2018,9,4,7,45,70.5,145.0,1.35,18.8,175.5,102.1,83.39
2018,9,4,8,0,120.0,180.0,1.3,19.4,234.0,120.57,98.62
2018,9,4,8,15,335.5,167.0,1.25,20.1,342.0,113.49,91.98
2018,9,4,8,30,551.0,154.0,1.2,20.8,450.0,104.91,84.2
2018,9,4,8,45,653.0,138.5,1.15,21.5,519.5,96.32,76.49
2018,9,4,9,0,755.0,123.0,1.1,22.2,589.0,87.83,68.95
2018,9,4,9,15,778.5,123.0,1.1,22.9,631.5,94.58,74.21
2018,9,4,9,30,802.0,123.0,1.1,23.6,674.0,93.93,73.26
2018,9,4,9,45,823.5,121.0,1.1,24.35,712.0,92.13,71.39
2018,9,4,10,0,845.0,119.0,1.1,25.1,750.0,92.4,71.25
2018,9,4,10,15,854.5,120.5,1.1,25.7,779.5,158.99,90.85
2018,9,4,10,30,864.0,122.0,1.1,26.3,809.0,217.05,126.89
2018,9,4,10,45,870.5,122.5,1.15,26.9,830.5,274.74,171.08
2018,9,4,11,0,877.0,123.0,1.2,27.5,852.0,332.68,218.7
2018,9,4,11,15,881.0,123.5,1.25,27.9,866.0,389.82,266.59
2018,9,4,11,30,885.0,124.0,1.3,28.3,880.0,446.5,313.45
2018,9,4,11,45,887.0,124.0,1.35,28.7,886.0,501.24,357.73
2018,9,4,12,0,889.0,124.0,1.4,29.1,892.0,554.82,399.8
2018,9,4,12,15,887.5,124.5,1.5,29.3,889.5,605.43,439.09
2018,9,4,12,30,886.0,125.0,1.6,29.5,887.0,654.09,475.98
2018,9,4,12,45,883.0,125.0,1.65,29.7,876.5,699.23,509.2
2018,9,4,13,0,880.0,125.0,1.7,29.9,866.0,741.86,539.96
2018,9,4,13,15,875.5,123.5,1.8,29.85,847.5,779.38,567.74
2018,9,4,13,30,871.0,122.0,1.9,29.8,829.0,813.86,591.86
2018,9,4,13,45,864.5,120.5,1.95,29.8,803.5,843.49,612.14
2018,9,4,14,0,858.0,119.0,2.0,29.8,778.0,869.71,630.29
2018,9,4,14,15,848.5,116.5,2.05,29.55,745.5,900.18,651.99
2018,9,4,14,30,839.0,114.0,2.1,29.3,713.0,915.97,664.28
2018,9,4,14,45,826.5,111.5,2.15,29.0,674.5,925.09,672.72
2018,9,4,15,0,814.0,109.0,2.2,28.7,636.0,930.25,678.86
2018,9,4,15,15,796.5,106.0,2.2,28.7,592.0,926.08,677.83
2018,9,4,15,30,779.0,103.0,2.2,28.7,548.0,917.98,674.44
2018,9,4,15,45,755.5,99.0,2.25,27.7,500.0,898.96,667.07
2018,9,4,16,0,732.0,95.0,2.3,26.7,452.0,883.01,661.7
2018,9,4,16,15,699.0,90.5,2.3,25.95,401.0,847.58,641.71
2018,9,4,16,30,666.0,86.0,2.3,25.2,350.0,809.24,619.21
2018,9,4,16,45,621.5,79.5,2.25,24.4,298.0,754.44,583.83
2018,9,4,17,0,577.0,73.0,2.2,23.6,246.0,697.76,545.49
2018,9,4,17,15,512.5,65.0,2.15,22.6,196.0,618.81,488.8
2018,9,4,17,30,448.0,57.0,2.1,21.6,146.0,539.65,428.45
2018,9,4,17,45,351.5,45.5,2.0,20.6,102.5,428.42,339.19
2018,9,4,18,0,255.0,34.0,1.9,19.6,59.0,322.87,240.67
2018,9,4,18,15,144.0,20.0,1.85,19.05,32.5,180.08,0.0
2018,9,4,18,30,33.0,6.0,1.8,18.5,6.0,31.43,0.0
2018,9,4,18,45,16.5,3.0,1.7,17.9,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,59.5,11.0,1.15,14.15,14.0,8.65,0.0
2018,9,5,6,0,119.0,22.0,1.2,14.5,28.0,16.63,0.0
2018,9,5,6,15,225.5,36.5,1.2,15.05,65.0,27.62,17.23
2018,9,5,6,30,332.0,51.0,1.2,15.6,102.0,38.66,28.07
2018,9,5,6,45,303.0,67.5,1.2,16.15,128.0,49.93,38.43
2018,9,5,7,0,274.0,84.0,1.2,16.7,154.0,60.57,47.99
2018,9,5,7,15,370.0,94.5,1.2,17.3,212.0,68.28,54.73
2018,9,5,7,30,466.0,105.0,1.2,17.9,270.0,76.07,61.32
2018,9,5,7,45,567.0,102.0,1.2,18.5,334.0,76.77,61.62
2018,9,5,8,0,668.0,99.0,1.2,19.1,398.0,75.27,59.98
2018,9,5,8,15,696.5,103.0,1.25,19.75,446.5,77.48,61.51
2018,9,5,8,30,725.0,107.0,1.3,20.4,495.0,79.65,63.0
2018,9,5,8,45,747.0,110.5,1.35,21.05,540.5,88.16,69.83
2018,9,5,9,0,769.0,114.0,1.4,21.7,586.0,89.87,70.86
2018,9,5,9,15,781.5,118.5,1.45,22.2,626.0,91.9,72.22
2018,9,5,9,30,794.0,123.0,1.5,22.7,666.0,93.8,73.48
2018,9,5,9,45,802.5,127.0,1.55,23.2,700.0,95.18,74.32
2018,9,5,10,0,811.0,131.0,1.6,23.7,734.0,97.49,75.93
2018,9,5,10,15,820.5,132.5,1.7,24.05,762.5,153.76,88.87
2018,9,5,10,30,830.0,134.0,1.8,24.4,791.0,211.26,125.29
2018,9,5,10,45,837.0,134.5,1.9,24.75,812.5,268.6,169.98
2018,9,5,11,0,844.0,135.0,2.0,25.1,834.0,326.39,218.39
2018,9,5,11,15,848.5,135.0,2.05,25.2,847.5,385.46,268.74
2018,9,5,11,30,853.0,135.0,2.1,25.3,861.0,440.44,315.58
2018,9,5,11,45,855.5,135.0,2.2,25.45,867.0,493.91,360.4
2018,9,5,12,0,858.0,135.0,2.3,25.6,873.0,546.34,403.26
2018,9,5,12,15,857.5,135.0,2.35,25.55,871.0,595.81,443.02
2018,9,5,12,30,857.0,135.0,2.4,25.5,869.0,643.49,480.47
2018,9,5,12,45,854.5,134.0,2.45,25.5,858.5,687.06,514.07
2018,9,5,13,0,852.0,133.0,2.5,25.5,848.0,728.17,545.28
2018,9,5,13,15,848.0,131.5,2.55,25.3,830.0,765.12,573.51
2018,9,5,13,30,844.0,130.0,2.6,25.1,812.0,808.88,605.11
2018,9,5,13,45,837.5,128.5,2.65,24.9,787.0,838.61,626.53
2018,9,5,14,0,831.0,127.0,2.7,24.7,762.0,864.9,645.83
2018,9,5,14,15,820.5,124.5,2.7,24.3,729.5,883.04,659.95
2018,9,5,14,30,810.0,122.0,2.7,23.9,697.0,897.35,671.73
2018,9,5,14,45,796.5,119.0,2.7,23.55,658.5,904.46,678.73
2018,9,5,15,0,783.0,116.0,2.7,23.2,620.0,907.63,683.33
2018,9,5,15,15,765.0,112.5,2.7,23.2,576.5,902.0,681.24
2018,9,5,15,30,747.0,109.0,2.7,23.2,533.0,892.49,676.69
2018,9,5,15,45,723.5,105.0,2.7,22.15,486.0,880.35,673.19
2018,9,5,16,0,700.0,101.0,2.7,21.1,439.0,858.25,662.69
2018,9,5,16,15,668.5,95.5,2.65,20.45,389.0,823.06,641.35
2018,9,5,16,30,637.0,90.0,2.6,19.8,339.0,784.99,617.4
2018,9,5,16,45,592.5,83.0,2.55,19.1,288.0,729.77,580.08
2018,9,5,17,0,548.0,76.0,2.5,18.4,237.0,672.68,539.73
2018,9,5,17,15,483.0,67.0,2.45,17.8,188.0,592.36,479.19
2018,9,5,17,30,418.0,58.0,2.4,17.2,139.0,511.88,415.14
2018,9,5,17,45,322.5,46.0,2.35,16.6,97.0,399.91,322.29
2018,9,5,18,0,227.0,34.0,2.3,16.0,55.0,299.85,222.03
2018,9,5,18,15,126.5,19.5,2.25,15.7,30.0,121.28,0.0
2018,9,5,18,30,26.0,5.0,2.2,15.4,5.0,3.93,0.0
2018,9,5,18,45,13.0,2.5,2.15,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,13.5,5.0,1.25,12.9,5.5,3.93,0.0
2018,9,6,6,0,27.0,10.0,1.3,13.3,11.0,7.82,0.0
2018,9,6,6,15,13.5,20.0,1.3,13.8,20.5,15.79,7.4
2018,9,6,6,30,0.0,30.0,1.3,14.3,30.0,22.9,14.43
2018,9,6,6,45,1.0,47.5,1.25,14.85,48.0,36.18,26.5
2018,9,6,7,0,2.0,65.0,1.2,15.4,66.0,48.96,38.0
2018,9,6,7,15,56.5,99.0,1.15,16.05,119.0,71.79,58.11
2018,9,6,7,30,111.0,133.0,1.1,16.7,172.0,92.19,75.68
2018,9,6,7,45,379.5,116.5,1.05,17.35,280.0,81.46,65.96
2018,9,6,8,0,648.0,100.0,1.0,18.0,388.0,75.63,60.56
2018,9,6,8,15,731.0,91.0,1.0,18.75,451.5,76.24,60.7
2018,9,6,8,30,814.0,82.0,1.0,19.5,515.0,71.19,55.99
2018,9,6,8,45,833.0,84.0,1.0,20.25,561.0,72.61,56.85
2018,9,6,9,0,852.0,86.0,1.0,21.0,607.0,82.59,64.94
2018,9,6,9,15,861.0,90.0,1.1,21.7,647.0,85.37,66.89
2018,9,6,9,30,870.0,94.0,1.2,22.4,687.0,87.96,68.7
2018,9,6,9,45,875.0,98.5,1.3,23.05,721.0,90.52,70.5
2018,9,6,10,0,880.0,103.0,1.4,23.7,755.0,93.09,72.29
2018,9,6,10,15,888.0,104.0,1.5,24.1,783.5,151.57,85.14
2018,9,6,10,30,896.0,105.0,1.6,24.5,812.0,210.89,122.2
2018,9,6,10,45,901.5,106.0,1.75,24.9,833.5,270.31,168.51
2018,9,6,11,0,907.0,107.0,1.9,25.3,855.0,329.84,218.61
2018,9,6,11,15,909.5,107.5,1.95,25.45,868.0,387.93,268.66
2018,9,6,11,30,912.0,108.0,2.0,25.6,881.0,445.3,317.62
2018,9,6,11,45,913.5,108.0,2.05,25.75,886.5,500.94,364.15
2018,9,6,12,0,915.0,108.0,2.1,25.9,892.0,555.28,408.39
2018,9,6,12,15,918.0,106.0,2.15,25.95,890.5,607.38,449.91
2018,9,6,12,30,921.0,104.0,2.2,26.0,889.0,657.76,489.09
2018,9,6,12,45,923.5,100.5,2.2,26.05,879.5,704.56,524.56
2018,9,6,13,0,926.0,97.0,2.2,26.1,870.0,748.99,557.57
2018,9,6,13,15,923.0,95.5,2.2,26.05,852.0,788.57,586.04
2018,9,6,13,30,920.0,94.0,2.2,26.0,834.0,825.07,611.02
2018,9,6,13,45,914.5,92.5,2.2,26.0,808.5,856.28,632.31
2018,9,6,14,0,909.0,91.0,2.2,26.0,783.0,883.97,651.32
2018,9,6,14,15,901.0,89.0,2.2,25.85,750.0,905.31,666.63
2018,9,6,14,30,893.0,87.0,2.2,25.7,717.0,922.83,679.62
2018,9,6,14,45,882.0,85.0,2.2,25.55,678.5,933.72,688.46
2018,9,6,15,0,871.0,83.0,2.2,25.4,640.0,940.7,694.98
2018,9,6,15,15,856.0,80.5,2.2,25.4,596.0,939.36,695.83
2018,9,6,15,30,841.0,78.0,2.2,25.4,552.0,934.16,694.35
2018,9,6,15,45,821.0,75.5,2.1,24.9,504.0,932.1,695.45
2018,9,6,16,0,801.0,73.0,2.0,24.4,456.0,914.75,686.32
2018,9,6,16,15,773.5,69.5,1.95,23.9,405.5,885.17,669.42
2018,9,6,16,30,746.0,66.0,1.9,23.4,355.0,852.42,649.95
2018,9,6,16,45,705.5,61.5,1.85,22.95,302.5,802.8,617.76
2018,9,6,17,0,665.0,57.0,1.8,22.5,250.0,750.92,582.47
2018,9,6,17,15,602.5,51.5,1.65,21.65,199.0,683.16,533.43
2018,9,6,17,30,540.0,46.0,1.5,20.8,148.0,608.8,476.18
2018,9,6,17,45,437.0,37.5,1.35,19.95,103.0,494.65,384.65
2018,9,6,18,0,334.0,29.0,1.2,19.1,58.0,384.77,268.64
2018,9,6,18,15,190.5,17.5,1.2,18.55,31.5,172.87,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.0,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.2,17.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,7,5,45,96.5,9.5,1.1,13.35,14.0,7.47,0.0
2018,9,7,6,0,193.0,19.0,1.1,13.8,28.0,15.68,0.0
2018,9,7,6,15,351.5,28.0,1.1,14.4,70.5,23.2,13.29
2018,9,7,6,30,510.0,37.0,1.1,15.0,113.0,31.05,21.46
2018,9,7,6,45,388.5,39.5,1.15,15.6,111.0,31.86,22.58
2018,9,7,7,0,267.0,42.0,1.2,16.2,109.0,32.15,22.99
2018,9,7,7,15,133.5,57.0,1.15,17.0,90.5,42.39,32.03
2018,9,7,7,30,0.0,72.0,1.1,17.8,72.0,55.01,42.99
2018,9,7,7,45,3.5,103.5,1.1,18.6,105.0,77.3,62.11
2018,9,7,8,0,7.0,135.0,1.1,19.4,138.0,98.92,80.23
2018,9,7,8,15,89.5,170.5,1.1,20.15,217.5,115.48,93.72
2018,9,7,8,30,172.0,206.0,1.1,20.9,297.0,137.05,111.17
2018,9,7,8,45,499.5,150.0,1.1,21.65,447.0,100.52,79.94
2018,9,7,9,0,827.0,94.0,1.1,22.4,597.0,78.5,61.09
2018,9,7,9,15,873.5,86.5,1.15,23.1,650.0,83.61,65.06
2018,9,7,9,30,920.0,79.0,1.2,23.8,703.0,80.5,62.12
2018,9,7,9,45,926.0,82.0,1.25,24.5,738.0,82.57,63.52
2018,9,7,10,0,932.0,85.0,1.3,25.2,773.0,84.48,64.79
2018,9,7,10,15,940.0,86.0,1.35,25.7,802.5,145.14,78.12
2018,9,7,10,30,948.0,87.0,1.4,26.2,832.0,207.3,116.44
2018,9,7,10,45,953.0,88.0,1.45,26.75,854.0,269.42,164.32
2018,9,7,11,0,958.0,89.0,1.5,27.3,876.0,331.53,215.9
2018,9,7,11,15,961.0,89.0,1.55,27.65,889.5,392.04,267.26
2018,9,7,11,30,964.0,89.0,1.6,28.0,903.0,451.79,317.35
2018,9,7,11,45,965.5,89.0,1.65,28.35,908.5,509.85,364.9
2018,9,7,12,0,967.0,89.0,1.7,28.7,914.0,566.5,409.92
2018,9,7,12,15,965.5,89.5,1.75,28.9,911.5,620.22,451.69
2018,9,7,12,30,964.0,90.0,1.8,29.1,909.0,671.77,490.69
2018,9,7,12,45,960.5,90.0,1.85,29.35,897.5,719.2,525.7
2018,9,7,13,0,957.0,90.0,1.9,29.6,886.0,763.84,557.96
2018,9,7,13,15,953.0,89.5,2.0,29.5,867.5,804.66,587.27
2018,9,7,13,30,949.0,89.0,2.1,29.4,849.0,842.29,613.4
2018,9,7,13,45,942.5,88.5,2.15,29.35,822.5,874.53,635.5
2018,9,7,14,0,936.0,88.0,2.2,29.3,796.0,903.15,655.36
2018,9,7,14,15,927.5,87.0,2.25,29.05,763.0,925.77,672.0
2018,9,7,14,30,919.0,86.0,2.3,28.8,730.0,944.52,686.38
2018,9,7,14,45,907.5,83.5,2.35,28.5,690.0,954.87,695.68
2018,9,7,15,0,896.0,81.0,2.4,28.2,650.0,961.15,702.63
2018,9,7,15,15,881.0,78.5,2.4,28.2,605.0,960.05,703.68
2018,9,7,15,30,866.0,76.0,2.4,28.2,560.0,955.0,702.37
2018,9,7,15,45,845.0,74.0,2.45,27.35,511.0,940.92,698.07
2018,9,7,16,0,824.0,72.0,2.5,26.5,462.0,934.94,699.19
2018,9,7,16,15,795.0,68.5,2.5,25.75,410.0,903.82,682.38
2018,9,7,16,30,766.0,65.0,2.5,25.0,358.0,869.45,662.93
2018,9,7,16,45,724.5,60.5,2.45,24.3,304.5,818.67,630.47
2018,9,7,17,0,683.0,56.0,2.4,23.6,251.0,765.59,594.68
2018,9,7,17,15,620.0,50.0,2.25,22.6,199.0,688.47,538.93
2018,9,7,17,30,557.0,44.0,2.1,21.6,147.0,620.61,486.19
2018,9,7,17,45,451.5,35.5,2.0,20.6,101.5,504.22,392.1
2018,9,7,18,0,346.0,27.0,1.9,19.6,56.0,388.79,260.19
2018,9,7,18,15,187.0,15.5,1.85,19.0,29.5,167.96,0.0
2018,9,7,18,30,28.0,4.0,1.8,18.4,3.0,0.0,0.0
2018,9,7,18,45,14.0,2.0,1.8,17.75,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,5,45,114.0,9.5,1.6,14.1,14.5,7.47,0.0
2018,9,8,6,0,228.0,19.0,1.7,14.6,29.0,15.79,0.0
2018,9,8,6,15,372.5,27.5,1.75,15.2,70.0,22.89,12.77
2018,9,8,6,30,517.0,36.0,1.8,15.8,111.0,32.91,22.93
2018,9,8,6,45,589.5,41.5,1.85,16.45,161.0,38.03,27.87
2018,9,8,7,0,662.0,47.0,1.9,17.1,211.0,43.29,32.69
2018,9,8,7,15,708.5,51.0,1.85,17.7,263.5,47.13,36.08
2018,9,8,7,30,755.0,55.0,1.8,18.3,316.0,51.01,39.38
2018,9,8,7,45,786.0,58.5,1.8,18.9,368.5,54.29,42.04
2018,9,8,8,0,817.0,62.0,1.8,19.5,421.0,63.9,50.13
2018,9,8,8,15,839.0,64.5,1.85,20.15,470.5,66.87,52.38
2018,9,8,8,30,861.0,67.0,1.9,20.8,520.0,69.73,54.5
2018,9,8,8,45,876.5,69.5,1.9,21.4,566.0,72.33,56.39
2018,9,8,9,0,892.0,72.0,1.9,22.0,612.0,74.8,58.16
2018,9,8,9,15,899.5,75.5,1.95,22.55,652.0,77.54,60.18
2018,9,8,9,30,907.0,79.0,2.0,23.1,692.0,80.11,62.04
2018,9,8,9,45,911.0,83.0,2.05,23.65,726.0,82.7,63.91
2018,9,8,10,0,915.0,87.0,2.1,24.2,760.0,85.11,65.63
2018,9,8,10,15,922.5,88.5,2.15,24.6,789.0,144.19,78.69
2018,9,8,10,30,930.0,90.0,2.2,25.0,818.0,205.61,116.84
2018,9,8,10,45,935.0,90.5,2.2,25.35,839.5,266.4,164.24
2018,9,8,11,0,940.0,91.0,2.2,25.7,861.0,327.18,215.5
2018,9,8,11,15,942.5,92.0,2.25,26.0,874.5,387.22,267.23
2018,9,8,11,30,945.0,93.0,2.3,26.3,888.0,446.51,317.76
2018,9,8,11,45,946.0,93.0,2.35,26.6,893.0,503.39,365.29
2018,9,8,12,0,947.0,93.0,2.4,26.9,898.0,558.83,410.33
2018,9,8,12,15,948.5,92.0,2.45,27.15,896.0,612.07,452.48
2018,9,8,12,30,950.0,91.0,2.5,27.4,894.0,663.39,492.03
2018,9,8,12,45,951.0,88.5,2.6,27.65,884.0,710.92,528.17
2018,9,8,13,0,952.0,86.0,2.7,27.9,874.0,755.92,561.77
2018,9,8,13,15,948.5,85.0,2.75,27.9,855.5,796.26,590.72
2018,9,8,13,30,945.0,84.0,2.8,27.9,837.0,833.41,616.44
2018,9,8,13,45,939.0,83.0,2.85,27.9,810.5,865.18,638.57
2018,9,8,14,0,933.0,82.0,2.9,27.9,784.0,893.35,658.39
2018,9,8,14,15,924.5,81.0,2.9,27.75,751.0,915.62,674.47
2018,9,8,14,30,916.0,80.0,2.9,27.6,718.0,934.04,688.18
2018,9,8,14,45,904.5,78.5,2.95,27.4,679.0,945.21,697.84
2018,9,8,15,0,893.0,77.0,3.0,27.2,640.0,952.4,705.12
2018,9,8,15,15,877.5,74.5,3.0,27.2,595.0,950.57,705.69
2018,9,8,15,30,862.0,72.0,3.0,27.2,550.0,944.8,703.84
2018,9,8,15,45,842.5,70.0,3.0,26.55,502.0,931.99,699.19
2018,9,8,16,0,823.0,68.0,3.0,25.9,454.0,915.64,692.14
2018,9,8,16,15,795.0,65.0,2.95,25.25,402.5,897.7,683.45
2018,9,8,16,30,767.0,62.0,2.9,24.6,351.0,864.99,664.06
2018,9,8,16,45,726.0,58.0,2.85,23.95,298.5,815.41,631.88
2018,9,8,17,0,685.0,54.0,2.8,23.3,246.0,763.56,596.33
2018,9,8,17,15,619.5,48.5,2.65,22.35,194.0,684.83,538.65
2018,9,8,17,30,554.0,43.0,2.5,21.4,142.0,615.45,483.97
2018,9,8,17,45,440.5,35.5,2.35,20.5,97.5,493.63,383.99
2018,9,8,18,0,327.0,28.0,2.2,19.6,53.0,367.66,230.34
2018,9,8,18,15,175.5,16.0,2.2,18.95,28.0,158.38,0.0
2018,9,8,18,30,24.0,4.0,2.2,18.3,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.15,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,5,45,98.0,9.5,1.55,13.5,13.5,7.47,0.0
2018,9,9,6,0,196.0,19.0,1.6,14.0,27.0,14.95,0.0
2018,9,9,6,15,342.5,29.0,1.6,14.6,68.0,24.06,13.5
2018,9,9,6,30,489.0,39.0,1.6,15.2,109.0,32.58,22.66
