Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,45,568.5,46.0,1.65,15.8,160.0,38.43,28.29
2018,9,9,7,0,648.0,53.0,1.7,16.4,211.0,48.1,37.03
2018,9,9,7,15,698.0,57.5,1.65,16.95,264.5,52.17,40.65
2018,9,9,7,30,748.0,62.0,1.6,17.5,318.0,56.29,44.16
2018,9,9,7,45,782.0,65.5,1.5,18.05,371.5,59.43,46.69
2018,9,9,8,0,816.0,69.0,1.4,18.6,425.0,62.56,49.16
2018,9,9,8,15,839.5,72.0,1.4,19.3,476.0,65.1,51.04
2018,9,9,8,30,863.0,75.0,1.4,20.0,527.0,75.04,59.23
2018,9,9,8,45,880.5,77.0,1.35,20.65,574.0,77.27,60.76
2018,9,9,9,0,898.0,79.0,1.3,21.3,621.0,79.38,62.19
2018,9,9,9,15,911.0,81.0,1.3,21.9,663.0,81.26,63.44
2018,9,9,9,30,924.0,83.0,1.3,22.5,705.0,83.01,64.59
2018,9,9,9,45,934.0,84.5,1.3,23.15,741.0,84.28,65.33
2018,9,9,10,0,944.0,86.0,1.3,23.8,777.0,85.45,65.99
2018,9,9,10,15,951.0,87.0,1.35,24.3,806.0,145.08,78.7
2018,9,9,10,30,958.0,88.0,1.4,24.8,835.0,207.87,117.25
2018,9,9,10,45,963.5,88.0,1.45,25.35,856.5,270.16,165.33
2018,9,9,11,0,969.0,88.0,1.5,25.9,878.0,332.43,217.3
2018,9,9,11,15,970.5,89.0,1.6,26.3,891.0,393.81,269.75
2018,9,9,11,30,972.0,90.0,1.7,26.7,904.0,454.27,320.83
2018,9,9,11,45,972.0,90.0,1.75,27.1,908.5,512.16,368.58
2018,9,9,12,0,972.0,90.0,1.8,27.5,913.0,568.43,413.62
2018,9,9,12,15,969.0,91.5,1.85,27.75,909.5,622.41,455.79
2018,9,9,12,30,966.0,93.0,1.9,28.0,906.0,674.11,495.04
2018,9,9,12,45,960.0,94.5,2.0,28.2,894.0,721.35,530.57
2018,9,9,13,0,954.0,96.0,2.1,28.4,882.0,765.65,563.29
2018,9,9,13,15,950.0,95.0,2.2,28.4,863.0,806.02,592.55
2018,9,9,13,30,946.0,94.0,2.3,28.4,844.0,843.15,618.3
2018,9,9,13,45,939.5,93.0,2.4,28.35,817.0,874.86,640.66
2018,9,9,14,0,933.0,92.0,2.5,28.3,790.0,902.93,660.76
2018,9,9,14,15,923.5,90.5,2.55,28.1,756.0,924.09,676.48
2018,9,9,14,30,914.0,89.0,2.6,27.9,722.0,941.3,689.85
2018,9,9,14,45,901.5,87.5,2.6,27.7,682.0,951.77,698.61
2018,9,9,15,0,889.0,86.0,2.6,27.5,642.0,958.23,704.99
2018,9,9,15,15,873.0,83.5,2.6,27.5,597.0,956.18,705.44
2018,9,9,15,30,857.0,81.0,2.6,27.5,552.0,950.19,703.5
2018,9,9,15,45,834.5,78.0,2.65,26.7,502.0,945.14,704.98
2018,9,9,16,0,812.0,75.0,2.7,25.9,452.0,924.6,696.01
2018,9,9,16,15,780.0,71.5,2.65,25.15,399.5,890.51,676.64
2018,9,9,16,30,748.0,68.0,2.6,24.4,347.0,853.19,654.42
2018,9,9,16,45,703.0,63.5,2.55,23.7,293.5,799.08,619.1
2018,9,9,17,0,658.0,59.0,2.5,23.0,240.0,750.73,586.02
2018,9,9,17,15,589.5,52.0,2.4,22.05,188.0,668.79,525.98
2018,9,9,17,30,521.0,45.0,2.3,21.1,136.0,587.13,462.09
2018,9,9,17,45,406.5,36.0,2.2,20.15,92.0,463.08,359.67
2018,9,9,18,0,292.0,27.0,2.1,19.2,48.0,331.75,186.99
2018,9,9,18,15,155.5,15.0,2.1,18.55,25.0,140.63,0.0
2018,9,9,18,30,19.0,3.0,2.1,17.9,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.05,17.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,5,45,99.5,9.0,1.6,13.45,13.0,0.0,0.0
2018,9,10,6,0,199.0,18.0,1.7,13.9,26.0,14.16,0.0
2018,9,10,6,15,342.0,28.0,1.7,14.5,66.0,23.24,12.57
2018,9,10,6,30,485.0,38.0,1.7,15.1,106.0,31.76,21.91
2018,9,10,6,45,562.5,44.5,1.75,15.7,156.0,37.22,27.21
2018,9,10,7,0,640.0,51.0,1.8,16.3,206.0,46.36,35.5
2018,9,10,7,15,688.5,56.0,1.7,16.85,259.0,50.85,39.5
2018,9,10,7,30,737.0,61.0,1.6,17.4,312.0,55.36,43.36
2018,9,10,7,45,769.0,65.5,1.55,17.95,364.5,59.22,46.54
2018,9,10,8,0,801.0,70.0,1.5,18.5,417.0,63.01,49.58
2018,9,10,8,15,824.0,73.5,1.45,19.2,467.5,65.84,51.71
2018,9,10,8,30,847.0,77.0,1.4,19.9,518.0,75.94,60.04
2018,9,10,8,45,863.5,79.5,1.4,20.55,564.0,78.42,61.78
2018,9,10,9,0,880.0,82.0,1.4,21.2,610.0,80.77,63.41
2018,9,10,9,15,892.5,84.0,1.4,21.85,651.5,82.58,64.58
2018,9,10,9,30,905.0,86.0,1.4,22.5,693.0,84.26,65.65
2018,9,10,9,45,914.5,88.0,1.4,23.15,728.5,85.75,66.57
2018,9,10,10,0,924.0,90.0,1.4,23.8,764.0,87.13,67.4
2018,9,10,10,15,931.0,91.5,1.45,24.35,793.0,145.12,79.65
2018,9,10,10,30,938.0,93.0,1.5,24.9,822.0,207.13,117.57
2018,9,10,10,45,943.0,93.5,1.6,25.4,843.0,268.56,165.01
2018,9,10,11,0,948.0,94.0,1.7,25.9,864.0,329.95,216.39
2018,9,10,11,15,950.5,95.0,1.75,26.25,877.5,390.58,268.2
2018,9,10,11,30,953.0,96.0,1.8,26.6,891.0,450.44,318.76
2018,9,10,11,45,953.0,96.5,1.9,26.95,895.5,507.79,366.39
2018,9,10,12,0,953.0,97.0,2.0,27.3,900.0,563.59,411.47
2018,9,10,12,15,949.0,98.0,2.05,27.45,895.5,615.8,452.75
2018,9,10,12,30,945.0,99.0,2.1,27.6,891.0,665.63,491.13
2018,9,10,12,45,939.0,100.5,2.15,27.75,879.0,712.02,526.07
2018,9,10,13,0,933.0,102.0,2.2,27.9,867.0,755.51,558.18
2018,9,10,13,15,928.0,101.5,2.25,27.95,848.0,794.87,586.71
2018,9,10,13,30,923.0,101.0,2.3,28.0,829.0,831.01,611.44
2018,9,10,13,45,916.0,99.5,2.35,28.0,802.0,861.18,632.35
2018,9,10,14,0,909.0,98.0,2.4,28.0,775.0,887.7,650.97
2018,9,10,14,15,898.5,97.5,2.45,27.8,741.5,908.5,666.5
2018,9,10,14,30,888.0,97.0,2.5,27.6,708.0,925.44,679.72
2018,9,10,14,45,873.5,95.0,2.6,27.45,667.5,933.15,687.39
2018,9,10,15,0,859.0,93.0,2.7,27.3,627.0,936.83,692.66
2018,9,10,15,15,841.5,90.0,2.7,27.3,581.5,944.29,699.41
2018,9,10,15,30,824.0,87.0,2.7,27.3,536.0,936.15,695.92
2018,9,10,15,45,799.0,84.0,2.75,26.45,486.5,916.79,687.83
2018,9,10,16,0,774.0,81.0,2.8,25.6,437.0,893.7,677.06
2018,9,10,16,15,739.5,77.5,2.8,24.85,385.0,857.15,655.98
2018,9,10,16,30,705.0,74.0,2.8,24.1,333.0,824.48,636.9
2018,9,10,16,45,657.0,68.5,2.8,23.35,280.0,767.46,599.24
2018,9,10,17,0,609.0,63.0,2.8,22.6,227.0,708.71,558.28
2018,9,10,17,15,536.0,55.5,2.7,21.6,176.5,622.64,494.14
2018,9,10,17,30,463.0,48.0,2.6,20.6,126.0,536.83,426.04
2018,9,10,17,45,346.0,37.5,2.55,19.6,84.0,409.75,319.45
2018,9,10,18,0,229.0,27.0,2.5,18.6,42.0,271.98,128.41
2018,9,10,18,15,120.5,14.5,2.45,18.0,22.0,110.97,0.0
2018,9,10,18,30,12.0,2.0,2.4,17.4,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,2.35,16.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.0,13.95,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.1,14.2,24.0,14.16,0.0
2018,9,11,6,15,315.5,28.5,2.15,14.65,63.0,23.6,12.48
2018,9,11,6,30,458.0,39.0,2.2,15.1,102.0,32.44,22.44
2018,9,11,6,45,538.0,46.0,2.25,15.6,151.5,38.21,28.06
2018,9,11,7,0,618.0,53.0,2.3,16.1,201.0,44.1,33.52
2018,9,11,7,15,667.5,58.5,2.3,16.6,253.5,52.62,41.09
2018,9,11,7,30,717.0,64.0,2.3,17.1,306.0,57.42,45.22
2018,9,11,7,45,749.5,68.5,2.25,17.6,358.0,61.17,48.31
2018,9,11,8,0,782.0,73.0,2.2,18.1,410.0,64.86,51.29
2018,9,11,8,15,805.0,77.0,2.2,18.65,460.0,67.94,53.66
2018,9,11,8,30,828.0,81.0,2.2,19.2,510.0,70.93,55.93
2018,9,11,8,45,844.0,84.5,2.2,19.8,556.0,73.33,57.66
2018,9,11,9,0,860.0,88.0,2.2,20.4,602.0,83.94,66.37
2018,9,11,9,15,872.0,91.0,2.2,20.85,643.0,86.24,67.99
2018,9,11,9,30,884.0,94.0,2.2,21.3,684.0,88.38,69.49
2018,9,11,9,45,892.0,96.5,2.25,21.75,718.5,89.98,70.55
2018,9,11,10,0,900.0,99.0,2.3,22.2,753.0,91.47,71.52
2018,9,11,10,15,905.5,101.0,2.3,22.5,780.5,147.59,83.41
2018,9,11,10,30,911.0,103.0,2.3,22.8,808.0,208.34,121.01
2018,9,11,10,45,915.5,104.5,2.35,23.1,829.0,268.9,168.4
2018,9,11,11,0,920.0,106.0,2.4,23.4,850.0,329.44,219.82
2018,9,11,11,15,923.5,106.5,2.45,23.55,863.5,388.72,271.47
2018,9,11,11,30,927.0,107.0,2.5,23.7,877.0,447.35,322.13
2018,9,11,11,45,929.0,106.0,2.55,23.9,882.0,503.34,369.66
2018,9,11,12,0,931.0,105.0,2.6,24.1,887.0,557.96,414.81
2018,9,11,12,15,934.0,102.5,2.65,24.1,884.5,610.34,457.38
2018,9,11,12,30,937.0,100.0,2.7,24.1,882.0,660.87,497.5
2018,9,11,12,45,939.5,96.5,2.75,24.1,872.0,708.12,534.35
2018,9,11,13,0,942.0,93.0,2.8,24.1,862.0,752.93,568.72
2018,9,11,13,15,940.0,91.5,2.85,23.95,844.0,793.61,599.15
2018,9,11,13,30,938.0,90.0,2.9,23.8,826.0,831.21,626.03
2018,9,11,13,45,934.5,88.0,2.95,23.7,800.5,863.84,649.44
2018,9,11,14,0,931.0,86.0,3.0,23.6,775.0,892.96,670.57
2018,9,11,14,15,923.5,83.5,3.0,23.3,741.5,914.41,686.83
2018,9,11,14,30,916.0,81.0,3.0,23.0,708.0,931.95,700.67
2018,9,11,14,45,906.5,79.0,3.05,22.7,669.0,944.28,711.61
2018,9,11,15,0,897.0,77.0,3.1,22.4,630.0,952.68,720.13
2018,9,11,15,15,881.0,74.5,3.1,22.4,584.5,950.31,720.36
2018,9,11,15,30,865.0,72.0,3.1,22.4,539.0,943.97,718.11
2018,9,11,15,45,845.0,69.0,3.05,21.55,490.0,929.28,712.19
2018,9,11,16,0,825.0,66.0,3.0,20.7,441.0,910.98,703.72
2018,9,11,16,15,795.5,62.5,3.0,20.1,389.0,890.63,693.24
2018,9,11,16,30,766.0,59.0,3.0,19.5,337.0,855.7,671.8
2018,9,11,16,45,722.0,55.0,2.95,18.95,284.0,803.3,636.16
2018,9,11,17,0,678.0,51.0,2.9,18.4,231.0,748.76,596.97
2018,9,11,17,15,606.0,45.5,2.8,17.8,179.5,664.4,532.39
2018,9,11,17,30,534.0,40.0,2.7,17.2,128.0,589.95,471.0
2018,9,11,17,45,401.5,31.5,2.6,16.6,84.0,451.65,352.1
2018,9,11,18,0,269.0,23.0,2.5,16.0,40.0,300.45,101.65
2018,9,11,18,15,134.5,11.5,2.45,15.65,20.0,119.87,0.0
2018,9,11,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,12,5,45,37.0,7.5,1.85,13.35,9.0,0.0,0.0
2018,9,12,6,0,74.0,15.0,1.9,13.7,18.0,11.8,0.0
2018,9,12,6,15,258.0,27.0,1.95,14.25,58.5,22.16,11.01
2018,9,12,6,30,442.0,39.0,2.0,14.8,99.0,32.38,22.37
2018,9,12,6,45,528.5,46.0,2.1,15.35,148.5,38.16,28.02
2018,9,12,7,0,615.0,53.0,2.2,15.9,198.0,44.09,33.52
2018,9,12,7,15,650.5,60.0,2.2,16.25,247.5,49.51,38.4
2018,9,12,7,30,686.0,67.0,2.2,16.6,297.0,54.82,43.03
2018,9,12,7,45,685.5,78.0,2.2,16.9,339.5,62.2,49.37
2018,9,12,8,0,685.0,89.0,2.2,17.2,382.0,69.15,55.23
2018,9,12,8,15,702.0,98.0,2.2,17.55,430.0,74.71,59.79
2018,9,12,8,30,719.0,107.0,2.2,17.9,478.0,79.99,64.06
2018,9,12,8,45,794.0,94.0,2.2,18.3,538.0,78.56,62.52
2018,9,12,9,0,869.0,81.0,2.2,18.7,598.0,79.82,63.31
2018,9,12,9,15,882.0,83.0,2.25,19.15,639.0,81.65,64.57
2018,9,12,9,30,895.0,85.0,2.3,19.6,680.0,83.36,65.75
2018,9,12,9,45,905.5,85.5,2.3,20.0,714.5,84.01,66.04
2018,9,12,10,0,916.0,86.0,2.3,20.4,749.0,84.6,66.29
2018,9,12,10,15,922.0,87.5,2.35,20.8,776.5,140.31,77.96
2018,9,12,10,30,928.0,89.0,2.4,21.2,804.0,201.58,115.88
2018,9,12,10,45,928.5,92.5,2.45,21.6,824.0,263.34,164.65
2018,9,12,11,0,929.0,96.0,2.5,22.0,844.0,324.64,217.17
2018,9,12,11,15,910.0,106.0,2.55,22.15,848.5,383.22,269.3
2018,9,12,11,30,891.0,116.0,2.6,22.3,853.0,438.85,318.38
2018,9,12,11,45,866.5,129.5,2.65,22.45,850.0,491.38,363.77
2018,9,12,12,0,842.0,143.0,2.7,22.6,847.0,543.13,406.92
2018,9,12,12,15,763.0,184.0,2.75,22.55,820.0,583.1,440.05
2018,9,12,12,30,684.0,225.0,2.8,22.5,793.0,615.18,465.91
2018,9,12,12,45,666.0,230.0,2.85,22.5,777.0,649.8,493.22
2018,9,12,13,0,648.0,235.0,2.9,22.5,761.0,681.01,517.46
2018,9,12,13,15,743.0,183.0,2.95,22.35,773.0,742.78,565.32
2018,9,12,13,30,838.0,131.0,3.0,22.2,785.0,800.28,609.58
2018,9,12,13,45,782.0,150.0,3.05,22.05,744.0,808.87,616.53
2018,9,12,14,0,726.0,169.0,3.1,21.9,703.0,818.16,624.52
2018,9,12,14,15,726.0,158.0,3.1,21.7,671.5,834.92,637.71
2018,9,12,14,30,726.0,147.0,3.1,21.5,640.0,848.1,648.51
2018,9,12,14,45,657.0,159.5,3.1,21.25,586.0,819.47,630.37
2018,9,12,15,0,588.0,172.0,3.1,21.0,532.0,784.52,607.94
2018,9,12,15,15,485.5,182.5,3.1,21.0,465.0,702.01,549.1
2018,9,12,15,30,383.0,193.0,3.1,21.0,398.0,625.23,492.8
2018,9,12,15,45,433.5,162.0,3.05,20.25,373.5,646.92,514.07
2018,9,12,16,0,484.0,131.0,3.0,19.5,349.0,664.69,531.25
2018,9,12,16,15,568.5,103.5,2.95,19.0,329.0,727.6,580.22
2018,9,12,16,30,653.0,76.0,2.9,18.5,309.0,774.39,616.33
2018,9,12,16,45,627.0,67.5,2.85,18.05,262.0,734.87,588.22
2018,9,12,17,0,601.0,59.0,2.8,17.6,215.0,693.2,557.36
2018,9,12,17,15,523.5,52.0,2.7,17.1,165.5,604.17,487.86
2018,9,12,17,30,446.0,45.0,2.6,16.6,116.0,515.68,414.77
2018,9,12,17,45,315.0,34.0,2.5,16.15,75.0,377.21,293.57
2018,9,12,18,0,184.0,23.0,2.4,15.7,34.0,225.81,28.86
2018,9,12,18,15,92.0,11.5,2.35,15.4,17.0,84.64,0.0
2018,9,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,1.6,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,1.7,14.2,12.0,8.65,0.0
2018,9,13,6,15,72.0,28.5,1.8,14.7,37.5,21.3,9.89
2018,9,13,6,30,125.0,46.0,1.9,15.2,63.0,33.98,23.66
2018,9,13,6,45,176.5,64.0,2.0,15.7,99.0,46.83,35.55
2018,9,13,7,0,228.0,82.0,2.1,16.2,135.0,59.48,47.02
2018,9,13,7,15,351.5,87.5,2.15,16.65,193.0,63.59,50.73
2018,9,13,7,30,475.0,93.0,2.2,17.1,251.0,68.57,55.01
2018,9,13,7,45,427.0,119.5,2.2,17.55,279.0,84.42,68.64
2018,9,13,8,0,379.0,146.0,2.2,18.0,307.0,99.27,81.15
2018,9,13,8,15,555.0,122.0,2.25,18.45,390.0,88.03,71.06
2018,9,13,8,30,731.0,98.0,2.3,18.9,473.0,74.53,59.11
2018,9,13,8,45,794.5,88.0,2.3,19.4,529.5,74.57,58.84
2018,9,13,9,0,858.0,78.0,2.3,19.9,586.0,77.62,61.15
2018,9,13,9,15,869.0,81.0,2.3,20.25,626.0,80.05,62.95
2018,9,13,9,30,880.0,84.0,2.3,20.6,666.0,82.33,64.62
2018,9,13,9,45,887.0,87.0,2.3,20.95,700.0,84.35,66.08
2018,9,13,10,0,894.0,90.0,2.3,21.3,734.0,86.24,67.44
2018,9,13,10,15,901.5,91.0,2.3,21.55,762.0,139.81,78.25
2018,9,13,10,30,909.0,92.0,2.3,21.8,790.0,199.83,115.08
2018,9,13,10,45,914.0,93.5,2.3,22.05,811.0,260.17,162.41
2018,9,13,11,0,919.0,95.0,2.3,22.3,832.0,320.53,213.92
2018,9,13,11,15,922.5,95.0,2.3,22.45,845.0,379.13,265.28
2018,9,13,11,30,926.0,95.0,2.3,22.6,858.0,437.04,315.59
2018,9,13,11,45,927.0,95.5,2.35,22.75,863.0,493.28,363.62
2018,9,13,12,0,928.0,96.0,2.4,22.9,868.0,548.1,409.22
2018,9,13,12,15,928.5,95.0,2.45,22.9,865.0,599.79,451.48
2018,9,13,12,30,929.0,94.0,2.5,22.9,862.0,649.47,491.16
2018,9,13,12,45,912.5,100.5,2.55,22.9,846.5,692.37,524.85
2018,9,13,13,0,896.0,107.0,2.6,22.9,831.0,731.69,555.21
2018,9,13,13,15,897.5,103.0,2.65,22.8,814.0,771.11,585.45
2018,9,13,13,30,899.0,99.0,2.7,22.7,797.0,807.67,611.68
2018,9,13,13,45,898.5,94.5,2.75,22.55,772.0,839.04,634.51
2018,9,13,14,0,898.0,90.0,2.8,22.4,747.0,867.04,655.14
2018,9,13,14,15,769.5,133.5,2.8,22.2,678.5,840.67,638.37
2018,9,13,14,30,641.0,177.0,2.8,22.0,610.0,801.84,613.29
2018,9,13,14,45,518.0,204.0,2.85,21.8,540.5,726.96,560.87
2018,9,13,15,0,395.0,231.0,2.9,21.6,471.0,633.05,493.48
2018,9,13,15,15,338.0,223.0,2.9,21.6,417.5,582.22,457.15
2018,9,13,15,30,281.0,215.0,2.9,21.6,364.0,528.68,417.77
2018,9,13,15,45,474.5,154.0,2.85,20.95,377.0,676.77,535.72
2018,9,13,16,0,668.0,93.0,2.8,20.3,390.0,808.04,633.24
2018,9,13,16,15,636.5,86.0,2.75,19.85,341.0,770.78,607.83
2018,9,13,16,30,605.0,79.0,2.7,19.4,292.0,730.84,581.02
2018,9,13,16,45,612.0,66.0,2.65,18.95,251.5,717.2,572.45
2018,9,13,17,0,619.0,53.0,2.6,18.5,211.0,700.1,559.49
2018,9,13,17,15,532.0,47.0,2.45,17.95,160.0,603.84,484.47
2018,9,13,17,30,445.0,41.0,2.3,17.4,109.0,508.85,406.43
2018,9,13,17,45,335.0,31.0,2.1,16.8,71.0,391.07,298.74
2018,9,13,18,0,225.0,21.0,1.9,16.2,33.0,252.49,0.0
2018,9,13,18,15,112.5,10.5,1.8,15.85,16.5,100.45,0.0
2018,9,13,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.1,12.4,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.1,12.7,10.0,7.87,0.0
2018,9,14,6,15,73.5,26.5,1.2,13.3,35.0,19.91,8.45
2018,9,14,6,30,132.0,43.0,1.3,13.9,60.0,31.99,22.04
2018,9,14,6,45,226.0,56.0,1.4,14.5,101.5,41.42,30.96
2018,9,14,7,0,320.0,69.0,1.5,15.1,143.0,51.06,39.78
2018,9,14,7,15,281.0,95.5,1.45,15.55,172.5,69.13,55.85
2018,9,14,7,30,242.0,122.0,1.4,16.0,202.0,85.28,69.92
2018,9,14,7,45,230.5,145.5,1.4,16.45,232.0,99.26,81.82
2018,9,14,8,0,219.0,169.0,1.4,16.9,262.0,112.59,92.93
2018,9,14,8,15,232.0,190.5,1.4,17.5,299.5,124.68,102.74
2018,9,14,8,30,245.0,212.0,1.4,18.1,337.0,136.29,111.99
2018,9,14,8,45,326.0,215.0,1.35,18.65,397.5,139.26,113.86
2018,9,14,9,0,407.0,218.0,1.3,19.2,458.0,136.03,110.55
2018,9,14,9,15,405.0,237.5,1.3,19.8,490.0,144.66,117.2
2018,9,14,9,30,403.0,257.0,1.3,20.4,522.0,152.83,123.37
2018,9,14,9,45,474.0,244.5,1.3,21.0,572.5,146.1,117.25
2018,9,14,10,0,545.0,232.0,1.3,21.6,623.0,139.84,111.62
2018,9,14,10,15,698.5,177.0,1.35,22.0,698.0,156.13,97.26
2018,9,14,10,30,852.0,122.0,1.4,22.4,773.0,201.52,118.18
2018,9,14,10,45,894.0,105.5,1.4,22.8,805.0,262.83,164.08
2018,9,14,11,0,936.0,89.0,1.4,23.2,837.0,320.34,211.3
2018,9,14,11,15,938.5,89.5,1.5,23.5,849.5,379.83,262.83
2018,9,14,11,30,941.0,90.0,1.6,23.8,862.0,438.49,313.21
2018,9,14,11,45,942.0,90.0,1.65,24.05,866.5,495.05,360.76
2018,9,14,12,0,943.0,90.0,1.7,24.3,871.0,550.13,405.77
2018,9,14,12,15,942.0,89.5,1.75,24.4,867.5,601.97,447.35
2018,9,14,12,30,941.0,89.0,1.8,24.5,864.0,651.64,486.18
2018,9,14,12,45,937.5,89.5,1.9,24.6,852.5,698.18,522.11
2018,9,14,13,0,934.0,90.0,2.0,24.7,841.0,741.98,555.37
2018,9,14,13,15,929.5,89.0,2.05,24.65,821.5,780.71,583.92
2018,9,14,13,30,925.0,88.0,2.1,24.6,802.0,816.2,608.81
2018,9,14,13,45,915.0,88.5,2.15,24.55,774.5,845.38,629.51
2018,9,14,14,0,905.0,89.0,2.2,24.5,747.0,870.85,647.85
2018,9,14,14,15,868.0,97.5,2.25,24.3,705.0,877.51,654.15
2018,9,14,14,30,831.0,106.0,2.3,24.1,663.0,890.46,665.04
2018,9,14,14,45,777.0,114.0,2.35,23.9,610.5,872.18,654.99
2018,9,14,15,0,723.0,122.0,2.4,23.7,558.0,855.05,646.02
2018,9,14,15,15,695.0,118.5,2.4,23.7,512.0,839.3,637.1
2018,9,14,15,30,667.0,115.0,2.4,23.7,466.0,819.73,625.54
2018,9,14,15,45,569.0,125.5,2.45,22.95,404.5,744.96,577.05
2018,9,14,16,0,471.0,136.0,2.5,22.2,343.0,657.01,517.57
2018,9,14,16,15,413.5,126.5,2.5,21.6,292.0,593.52,473.37
2018,9,14,16,30,356.0,117.0,2.5,21.0,241.0,528.64,425.98
2018,9,14,16,45,360.0,96.5,2.5,20.45,204.0,507.07,411.66
2018,9,14,17,0,364.0,76.0,2.5,19.9,167.0,482.67,392.82
2018,9,14,17,15,318.0,62.0,2.4,19.25,127.5,419.61,341.51
2018,9,14,17,30,272.0,48.0,2.3,18.6,88.0,357.53,288.07
2018,9,14,17,45,200.0,33.0,2.25,17.95,56.0,273.36,205.95
2018,9,14,18,0,128.0,18.0,2.2,17.3,24.0,163.35,0.0
2018,9,14,18,15,64.0,9.0,2.15,16.9,12.0,59.38,0.0
2018,9,14,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.1,13.75,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.2,13.9,14.0,9.44,0.0
2018,9,15,6,15,230.0,25.5,2.25,14.2,51.0,20.92,8.45
2018,9,15,6,30,390.0,39.0,2.3,14.5,88.0,32.2,22.06
2018,9,15,6,45,502.5,44.5,2.4,14.85,139.0,36.83,26.83
2018,9,15,7,0,615.0,50.0,2.5,15.2,190.0,45.34,34.68
2018,9,15,7,15,668.5,54.5,2.5,15.6,242.5,49.44,38.42
2018,9,15,7,30,722.0,59.0,2.5,16.0,295.0,53.61,42.07
2018,9,15,7,45,758.5,62.5,2.5,16.45,347.5,56.8,44.73
2018,9,15,8,0,795.0,66.0,2.5,16.9,400.0,60.0,47.33
2018,9,15,8,15,820.0,69.0,2.5,17.3,450.0,62.61,49.36
2018,9,15,8,30,845.0,72.0,2.5,17.7,500.0,72.42,57.62
2018,9,15,8,45,863.5,74.0,2.5,18.15,546.5,74.71,59.3
2018,9,15,9,0,882.0,76.0,2.5,18.6,593.0,76.9,60.88
2018,9,15,9,15,893.0,79.0,2.5,19.0,633.5,79.41,62.75
2018,9,15,9,30,904.0,82.0,2.5,19.4,674.0,81.77,64.49
2018,9,15,9,45,911.0,85.0,2.55,19.8,708.5,83.87,66.03
2018,9,15,10,0,918.0,88.0,2.6,20.2,743.0,85.84,67.44
2018,9,15,10,15,926.0,88.5,2.6,20.45,771.5,138.8,77.63
2018,9,15,10,30,934.0,89.0,2.6,20.7,800.0,200.09,114.96
2018,9,15,10,45,940.5,89.5,2.65,20.95,821.5,261.6,163.28
2018,9,15,11,0,947.0,90.0,2.7,21.2,843.0,323.21,216.18
2018,9,15,11,15,950.5,90.0,2.75,21.3,856.0,383.36,269.4
2018,9,15,11,30,954.0,90.0,2.8,21.4,869.0,442.76,321.63
2018,9,15,11,45,956.0,90.0,2.85,21.5,874.5,500.49,371.49
2018,9,15,12,0,958.0,90.0,2.9,21.6,880.0,556.81,418.91
2018,9,15,12,15,957.0,90.0,2.95,21.55,876.5,609.83,462.82
2018,9,15,12,30,956.0,90.0,3.0,21.5,873.0,660.67,503.95
2018,9,15,12,45,954.0,89.0,3.05,21.5,861.5,707.57,541.18
2018,9,15,13,0,952.0,88.0,3.1,21.5,850.0,751.72,575.63
2018,9,15,13,15,948.0,87.5,3.1,21.4,831.0,791.94,605.89
2018,9,15,13,30,944.0,87.0,3.1,21.3,812.0,828.94,632.38
2018,9,15,13,45,938.0,85.5,3.15,21.2,785.0,859.93,655.02
2018,9,15,14,0,932.0,84.0,3.2,21.1,758.0,887.26,675.26
2018,9,15,14,15,923.0,82.5,3.2,20.95,724.0,908.23,691.08
2018,9,15,14,30,914.0,81.0,3.2,20.8,690.0,925.28,704.43
2018,9,15,14,45,902.0,79.0,3.2,20.6,650.0,935.05,713.13
2018,9,15,15,0,890.0,77.0,3.2,20.4,610.0,940.81,719.32
2018,9,15,15,15,873.0,75.0,3.2,20.4,564.5,937.86,719.18
2018,9,15,15,30,856.0,73.0,3.2,20.4,519.0,931.01,716.53
2018,9,15,15,45,835.0,70.0,3.2,19.85,470.0,915.25,709.24
2018,9,15,16,0,814.0,67.0,3.2,19.3,421.0,907.18,707.3
2018,9,15,16,15,784.0,63.0,3.15,18.85,369.0,874.21,686.7
2018,9,15,16,30,754.0,59.0,3.1,18.4,317.0,838.11,663.19
2018,9,15,16,45,708.0,54.0,3.1,18.0,264.0,782.59,624.25
2018,9,15,17,0,662.0,49.0,3.1,17.6,211.0,725.04,581.42
2018,9,15,17,15,586.0,43.5,2.95,17.05,161.0,637.5,512.24
2018,9,15,17,30,510.0,38.0,2.8,16.5,111.0,561.39,446.73
2018,9,15,17,45,362.5,28.5,2.65,15.95,69.5,410.98,302.73
2018,9,15,18,0,215.0,19.0,2.5,15.4,28.0,196.04,0.0
2018,9,15,18,15,107.5,9.5,2.4,15.05,14.0,7.47,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,16,5,45,76.5,6.5,1.15,12.1,8.5,0.0,0.0
2018,9,16,6,0,153.0,13.0,1.1,12.5,17.0,10.23,0.0
2018,9,16,6,15,311.0,23.5,1.3,13.35,54.5,19.51,6.82
2018,9,16,6,30,469.0,34.0,1.5,14.2,92.0,28.51,18.87
2018,9,16,6,45,553.5,40.5,1.65,15.0,141.5,36.95,26.91
2018,9,16,7,0,638.0,47.0,1.8,15.8,191.0,43.05,32.57
2018,9,16,7,15,690.5,51.5,1.8,16.3,243.5,47.28,36.41
2018,9,16,7,30,743.0,56.0,1.8,16.8,296.0,51.56,40.13
2018,9,16,7,45,777.0,59.5,1.85,17.3,348.5,54.83,42.85
2018,9,16,8,0,811.0,63.0,1.9,17.8,401.0,58.09,45.49
2018,9,16,8,15,834.5,65.5,1.9,18.3,450.5,67.07,53.04
2018,9,16,8,30,858.0,68.0,1.9,18.8,500.0,69.99,55.27
2018,9,16,8,45,875.0,70.0,1.85,19.35,546.0,72.32,56.96
2018,9,16,9,0,892.0,72.0,1.8,19.9,592.0,74.54,58.55
2018,9,16,9,15,905.0,73.5,1.85,20.3,633.0,76.23,59.72
2018,9,16,9,30,918.0,75.0,1.9,20.7,674.0,77.82,60.82
2018,9,16,9,45,927.5,76.5,1.9,21.15,709.0,79.22,61.75
2018,9,16,10,0,937.0,78.0,1.9,21.6,744.0,80.52,62.6
2018,9,16,10,15,943.5,79.0,1.9,21.95,772.0,133.65,72.77
2018,9,16,10,30,950.0,80.0,1.9,22.3,800.0,195.9,110.19
2018,9,16,10,45,954.5,81.5,1.9,22.65,821.0,258.42,158.76
2018,9,16,11,0,959.0,83.0,1.9,23.0,842.0,320.84,211.66
2018,9,16,11,15,962.0,83.0,1.95,23.2,855.0,381.34,264.44
2018,9,16,11,30,965.0,83.0,2.0,23.4,868.0,441.0,316.08
2018,9,16,11,45,965.5,83.5,2.0,23.6,872.5,498.86,365.03
2018,9,16,12,0,966.0,84.0,2.0,23.8,877.0,555.14,411.28
2018,9,16,12,15,964.5,84.5,2.05,23.9,873.5,608.52,454.33
2018,9,16,12,30,963.0,85.0,2.1,24.0,870.0,659.66,494.53
2018,9,16,12,45,958.5,85.5,2.15,24.1,857.5,706.41,530.58
2018,9,16,13,0,954.0,86.0,2.2,24.2,845.0,750.26,563.77
2018,9,16,13,15,950.0,85.0,2.25,24.15,825.5,789.96,593.09
2018,9,16,13,30,946.0,84.0,2.3,24.1,806.0,826.4,618.73
2018,9,16,13,45,939.0,83.5,2.3,24.05,779.0,857.52,640.42
2018,9,16,14,0,932.0,83.0,2.3,24.0,752.0,884.98,659.73
2018,9,16,14,15,923.0,81.5,2.35,23.8,718.0,905.86,675.6
2018,9,16,14,30,914.0,80.0,2.4,23.6,684.0,922.82,689.1
2018,9,16,14,45,901.5,77.5,2.45,23.45,643.5,931.45,697.14
2018,9,16,15,0,889.0,75.0,2.5,23.3,603.0,936.0,702.71
2018,9,16,15,15,872.0,73.0,2.5,23.3,557.5,932.92,702.5
2018,9,16,15,30,855.0,71.0,2.5,23.3,512.0,925.96,699.85
2018,9,16,15,45,831.5,68.5,2.55,22.6,462.5,908.35,692.32
2018,9,16,16,0,808.0,66.0,2.6,21.9,413.0,898.41,689.98
2018,9,16,16,15,775.5,62.0,2.6,21.35,361.0,863.02,668.63
2018,9,16,16,30,743.0,58.0,2.6,20.8,309.0,824.56,644.34
2018,9,16,16,45,694.0,54.0,2.6,20.25,256.5,767.7,605.24
2018,9,16,17,0,645.0,50.0,2.6,19.7,204.0,708.77,562.1
2018,9,16,17,15,565.5,43.5,2.45,18.95,154.0,626.27,497.53
2018,9,16,17,30,486.0,37.0,2.3,18.2,104.0,537.46,422.98
2018,9,16,17,45,340.0,27.5,2.15,17.5,64.5,389.59,275.5
2018,9,16,18,0,194.0,18.0,2.0,16.8,25.0,177.06,0.0
2018,9,16,18,15,97.0,9.0,1.95,16.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,1.25,12.75,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,1.3,13.1,14.0,9.44,0.0
2018,9,17,6,15,258.5,23.5,1.45,13.7,49.5,19.38,5.83
2018,9,17,6,30,411.0,35.0,1.6,14.3,85.0,29.05,19.25
2018,9,17,6,45,450.5,44.0,1.75,14.95,123.5,36.09,26.13
2018,9,17,7,0,490.0,53.0,1.9,15.6,162.0,42.97,32.51
2018,9,17,7,15,554.5,62.0,1.85,16.05,216.0,49.97,38.82
2018,9,17,7,30,619.0,71.0,1.8,16.5,270.0,56.89,44.89
2018,9,17,7,45,712.0,66.5,1.8,16.95,332.5,59.13,46.69
2018,9,17,8,0,805.0,62.0,1.8,17.4,395.0,57.25,44.84
2018,9,17,8,15,829.0,65.0,1.8,17.9,445.0,66.56,52.7
2018,9,17,8,30,853.0,68.0,1.8,18.4,495.0,69.83,55.24
2018,9,17,8,45,870.5,70.0,1.8,18.85,541.0,72.17,56.96
2018,9,17,9,0,888.0,72.0,1.8,19.3,587.0,74.4,58.59
2018,9,17,9,15,898.0,75.0,1.8,19.75,627.0,76.97,60.5
2018,9,17,9,30,908.0,78.0,1.8,20.2,667.0,79.38,62.28
2018,9,17,9,45,913.5,81.5,1.85,20.65,701.0,81.83,64.09
2018,9,17,10,0,919.0,85.0,1.9,21.1,735.0,84.12,65.77
2018,9,17,10,15,926.5,86.5,1.95,21.45,763.5,135.97,75.6
2018,9,17,10,30,934.0,88.0,2.0,21.8,792.0,197.83,112.7
2018,9,17,10,45,939.5,88.0,2.05,22.15,812.5,258.8,160.04
2018,9,17,11,0,945.0,88.0,2.1,22.5,833.0,319.71,211.85
2018,9,17,11,15,948.0,88.5,2.15,22.65,846.0,379.87,264.53
2018,9,17,11,30,951.0,89.0,2.2,22.8,859.0,439.24,316.15
2018,9,17,11,45,952.0,89.0,2.25,22.9,863.5,496.29,364.98
2018,9,17,12,0,953.0,89.0,2.3,23.0,868.0,551.82,411.3
2018,9,17,12,15,951.0,90.0,2.4,23.0,864.5,604.77,454.74
2018,9,17,12,30,949.0,91.0,2.5,23.0,861.0,655.5,495.42
2018,9,17,12,45,945.0,91.0,2.6,22.95,848.5,701.61,531.98
2018,9,17,13,0,941.0,91.0,2.7,22.9,836.0,744.87,565.8
2018,9,17,13,15,937.5,89.5,2.75,22.7,816.5,784.03,595.76
2018,9,17,13,30,934.0,88.0,2.8,22.5,797.0,819.97,621.84
2018,9,17,13,45,929.0,87.0,2.85,22.35,771.0,851.85,645.07
2018,9,17,14,0,924.0,86.0,2.9,22.2,745.0,880.2,666.01
2018,9,17,14,15,915.5,84.0,2.95,21.9,711.5,900.79,682.2
2018,9,17,14,30,907.0,82.0,3.0,21.6,678.0,917.47,695.99
2018,9,17,14,45,895.0,79.5,3.0,21.3,637.5,926.44,704.38
2018,9,17,15,0,883.0,77.0,3.0,21.0,597.0,931.38,710.27
2018,9,17,15,15,865.5,75.0,3.0,21.0,551.5,927.79,709.69
2018,9,17,15,30,848.0,73.0,3.0,21.0,506.0,920.33,706.62
2018,9,17,15,45,824.5,70.0,3.0,20.1,456.5,913.3,706.35
2018,9,17,16,0,801.0,67.0,3.0,19.2,407.0,891.42,695.5
2018,9,17,16,15,768.5,63.5,3.0,18.65,355.5,856.74,674.21
2018,9,17,16,30,736.0,60.0,3.0,18.1,304.0,818.97,649.76
2018,9,17,16,45,685.0,55.5,2.95,17.55,251.5,759.55,607.51
2018,9,17,17,0,634.0,51.0,2.9,17.0,199.0,698.02,561.12
2018,9,17,17,15,548.0,44.0,2.8,16.4,149.0,609.89,490.83
2018,9,17,17,30,462.0,37.0,2.7,15.8,99.0,514.93,409.63
2018,9,17,17,45,304.0,26.5,2.55,15.25,60.0,352.42,240.56
2018,9,17,18,0,146.0,16.0,2.4,14.7,21.0,134.8,0.0
2018,9,17,18,15,73.0,8.0,2.35,14.45,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,18,5,45,7.0,4.5,1.65,13.3,4.5,0.0,0.0
2018,9,18,6,0,14.0,9.0,1.7,13.4,9.0,7.08,0.0
2018,9,18,6,15,180.5,24.0,1.8,13.75,44.5,18.31,4.15
2018,9,18,6,30,347.0,39.0,1.9,14.1,80.0,32.12,21.79
2018,9,18,6,45,455.5,47.0,1.95,14.4,129.5,38.57,28.33
2018,9,18,7,0,564.0,55.0,2.0,14.7,179.0,45.25,34.63
2018,9,18,7,15,621.5,60.5,1.95,15.15,230.5,49.64,38.67
2018,9,18,7,30,679.0,66.0,1.9,15.6,282.0,54.1,42.59
2018,9,18,7,45,716.5,71.0,1.85,16.0,334.0,62.67,50.02
2018,9,18,8,0,754.0,76.0,1.8,16.4,386.0,66.72,53.34
2018,9,18,8,15,781.0,79.5,1.8,16.9,435.5,69.41,55.41
2018,9,18,8,30,808.0,83.0,1.8,17.4,485.0,72.06,57.41
2018,9,18,8,45,828.5,85.0,1.8,17.9,531.0,73.5,58.35
2018,9,18,9,0,849.0,87.0,1.8,18.4,577.0,74.93,59.28
2018,9,18,9,15,865.5,88.0,1.8,18.8,618.0,84.17,66.9
2018,9,18,9,30,882.0,89.0,1.8,19.2,659.0,85.35,67.61
2018,9,18,9,45,896.0,89.0,1.85,19.6,694.5,85.79,67.72
2018,9,18,10,0,910.0,89.0,1.9,20.0,730.0,86.19,67.82
2018,9,18,10,15,917.0,90.5,1.9,20.35,758.0,136.76,77.16
2018,9,18,10,30,924.0,92.0,1.9,20.7,786.0,198.07,113.85
2018,9,18,10,45,928.5,93.0,1.95,21.05,806.0,258.98,161.23
2018,9,18,11,0,933.0,94.0,2.0,21.4,826.0,319.78,213.04
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,378.87,264.8
2018,9,18,11,30,938.0,94.0,2.0,21.9,850.0,437.09,315.38
2018,9,18,11,45,938.5,94.5,2.0,22.15,854.5,493.69,363.51
2018,9,18,12,0,939.0,95.0,2.0,22.4,859.0,548.77,409.0
2018,9,18,12,15,937.0,95.5,2.05,22.55,855.0,600.72,451.14
2018,9,18,12,30,935.0,96.0,2.1,22.7,851.0,650.44,490.45
2018,9,18,12,45,930.5,96.5,2.15,22.8,838.5,696.12,525.96
2018,9,18,13,0,926.0,97.0,2.2,22.9,826.0,738.97,558.66
2018,9,18,13,15,921.5,96.0,2.25,22.95,806.5,777.4,587.6
2018,9,18,13,30,917.0,95.0,2.3,23.0,787.0,812.61,612.39
2018,9,18,13,45,910.0,93.5,2.35,23.0,759.5,841.94,633.33
2018,9,18,14,0,903.0,92.0,2.4,23.0,732.0,867.63,651.93
2018,9,18,14,15,892.5,90.5,2.45,22.8,698.0,886.59,666.65
2018,9,18,14,30,882.0,89.0,2.5,22.6,664.0,901.64,678.98
2018,9,18,14,45,867.5,87.0,2.55,22.4,623.5,908.59,686.05
2018,9,18,15,0,853.0,85.0,2.6,22.2,583.0,911.55,690.69
2018,9,18,15,15,834.0,83.0,2.6,22.2,538.0,917.61,696.69
2018,9,18,15,30,815.0,81.0,2.6,22.2,493.0,908.75,692.58
2018,9,18,15,45,789.5,77.5,2.7,21.4,444.0,887.9,683.25
2018,9,18,16,0,764.0,74.0,2.8,20.6,395.0,863.37,671.05
2018,9,18,16,15,726.0,70.0,2.8,19.95,343.0,822.76,645.68
2018,9,18,16,30,688.0,66.0,2.8,19.3,291.0,779.09,617.03
2018,9,18,16,45,631.0,61.0,2.8,18.65,239.0,721.85,576.63
2018,9,18,17,0,574.0,56.0,2.8,18.0,187.0,656.29,527.29
2018,9,18,17,15,482.0,48.0,2.7,17.3,138.5,553.91,445.93
2018,9,18,17,30,390.0,40.0,2.6,16.6,90.0,452.65,359.48
2018,9,18,17,45,246.0,27.0,2.55,15.85,53.5,297.38,188.53
2018,9,18,18,0,102.0,14.0,2.5,15.1,17.0,96.13,0.0
2018,9,18,18,15,51.0,7.0,2.4,14.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.5,1.25,12.25,6.0,0.0,0.0
2018,9,19,6,0,58.0,11.0,1.3,12.5,12.0,8.65,0.0
2018,9,19,6,15,186.0,26.0,1.4,13.0,44.5,19.75,3.59
2018,9,19,6,30,314.0,41.0,1.5,13.5,77.0,33.72,23.11
2018,9,19,6,45,410.5,51.0,1.65,14.0,124.0,41.56,30.97
