Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,7,0,507.0,61.0,1.8,14.5,171.0,49.48,38.39
2018,9,19,7,15,570.5,68.0,1.7,15.0,223.0,54.78,43.24
2018,9,19,7,30,634.0,75.0,1.6,15.5,275.0,60.11,47.92
2018,9,19,7,45,677.5,80.5,1.5,15.95,327.5,64.08,51.26
2018,9,19,8,0,721.0,86.0,1.4,16.4,380.0,68.04,54.5
2018,9,19,8,15,751.5,89.5,1.25,17.05,430.0,76.18,61.27
2018,9,19,8,30,782.0,93.0,1.1,17.7,480.0,78.63,63.0
2018,9,19,8,45,805.0,95.5,0.95,18.35,526.5,80.2,63.97
2018,9,19,9,0,828.0,98.0,0.8,19.0,573.0,81.76,64.93
2018,9,19,9,15,843.5,100.5,0.85,19.75,614.0,83.12,65.69
2018,9,19,9,30,859.0,103.0,0.9,20.5,655.0,84.43,66.44
2018,9,19,9,45,871.0,105.0,0.9,21.25,690.5,85.31,66.82
2018,9,19,10,0,883.0,107.0,0.9,22.0,726.0,95.58,75.03
2018,9,19,10,15,891.0,108.0,1.05,22.8,753.5,144.05,83.05
2018,9,19,10,30,899.0,109.0,1.2,23.6,781.0,204.03,117.95
2018,9,19,10,45,904.5,110.5,1.3,24.4,802.0,264.36,163.58
2018,9,19,11,0,910.0,112.0,1.4,25.2,823.0,324.74,213.45
2018,9,19,11,15,913.0,112.5,1.5,25.65,835.5,383.45,263.51
2018,9,19,11,30,916.0,113.0,1.6,26.1,848.0,441.42,312.54
2018,9,19,11,45,916.5,114.0,1.7,26.55,852.5,497.66,359.18
2018,9,19,12,0,917.0,115.0,1.8,27.0,857.0,552.45,403.36
2018,9,19,12,15,916.0,114.5,1.85,27.2,853.0,603.57,443.81
2018,9,19,12,30,915.0,114.0,1.9,27.4,849.0,652.55,481.58
2018,9,19,12,45,911.5,114.0,2.0,27.6,837.0,698.0,516.19
2018,9,19,13,0,908.0,114.0,2.1,27.8,825.0,740.73,548.18
2018,9,19,13,15,902.5,112.5,2.15,27.8,804.5,777.74,575.84
2018,9,19,13,30,897.0,111.0,2.2,27.8,784.0,811.47,599.64
2018,9,19,13,45,889.0,109.5,2.25,27.85,756.5,839.78,619.38
2018,9,19,14,0,881.0,108.0,2.3,27.9,729.0,864.45,636.82
2018,9,19,14,15,869.5,106.5,2.35,27.75,694.5,892.77,657.36
2018,9,19,14,30,858.0,105.0,2.4,27.6,660.0,907.36,668.94
2018,9,19,14,45,842.5,102.0,2.4,27.5,619.0,912.58,674.06
2018,9,19,15,0,827.0,99.0,2.4,27.4,578.0,913.64,676.69
2018,9,19,15,15,806.0,96.0,2.4,27.4,532.0,905.46,673.08
2018,9,19,15,30,785.0,93.0,2.4,27.4,486.0,893.22,666.9
2018,9,19,15,45,755.0,89.0,2.45,26.7,436.0,867.27,653.67
2018,9,19,16,0,725.0,85.0,2.5,26.0,386.0,844.76,642.5
2018,9,19,16,15,682.5,80.0,2.45,25.3,333.5,799.44,614.07
2018,9,19,16,30,640.0,75.0,2.4,24.6,281.0,751.4,582.64
2018,9,19,16,45,579.5,68.5,2.3,23.95,229.5,682.12,533.65
2018,9,19,17,0,519.0,62.0,2.2,23.3,178.0,611.34,480.85
2018,9,19,17,15,424.5,52.0,2.05,22.25,130.0,504.68,398.09
2018,9,19,17,30,330.0,42.0,1.9,21.2,82.0,399.04,309.9
2018,9,19,17,45,202.5,27.5,1.75,20.15,48.5,258.4,142.4
2018,9,19,18,0,75.0,13.0,1.6,19.1,15.0,72.61,0.0
2018,9,19,18,15,37.5,6.5,1.55,18.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,20,5,45,15.5,3.5,0.9,14.0,3.5,0.0,0.0
2018,9,20,6,0,31.0,7.0,0.9,14.1,7.0,5.51,0.0
2018,9,20,6,15,180.5,22.5,0.9,15.0,41.0,17.19,0.86
2018,9,20,6,30,330.0,38.0,0.9,15.9,75.0,31.3,20.73
2018,9,20,6,45,434.5,47.5,0.9,16.75,123.5,38.91,28.3
2018,9,20,7,0,539.0,57.0,0.9,17.6,172.0,46.65,35.42
2018,9,20,7,15,600.5,63.0,0.9,18.4,224.0,51.34,39.63
2018,9,20,7,30,662.0,69.0,0.9,19.2,276.0,56.1,43.71
2018,9,20,7,45,703.0,74.0,0.95,19.95,328.5,59.88,46.79
2018,9,20,8,0,744.0,79.0,1.0,20.7,381.0,68.86,54.26
2018,9,20,8,15,773.0,82.5,1.0,21.5,431.0,71.5,56.16
2018,9,20,8,30,802.0,86.0,1.0,22.3,481.0,74.12,58.01
2018,9,20,8,45,823.0,89.5,1.05,23.15,527.5,76.52,59.65
2018,9,20,9,0,844.0,93.0,1.1,24.0,574.0,78.86,61.22
2018,9,20,9,15,860.5,94.5,1.1,24.75,615.5,79.73,61.57
2018,9,20,9,30,877.0,96.0,1.1,25.5,657.0,89.34,69.18
2018,9,20,9,45,890.5,97.0,1.15,26.25,692.5,90.3,69.58
2018,9,20,10,0,904.0,98.0,1.2,27.0,728.0,91.2,69.96
2018,9,20,10,15,911.5,99.5,1.25,27.6,756.0,139.97,78.05
2018,9,20,10,30,919.0,101.0,1.3,28.2,784.0,201.25,113.0
2018,9,20,10,45,924.5,102.0,1.3,28.8,805.0,262.3,158.38
2018,9,20,11,0,930.0,103.0,1.3,29.4,826.0,323.35,208.02
2018,9,20,11,15,933.0,103.5,1.35,29.7,838.5,383.0,258.09
2018,9,20,11,30,936.0,104.0,1.4,30.0,851.0,441.87,307.08
2018,9,20,11,45,937.0,104.5,1.4,30.35,855.5,498.83,353.25
2018,9,20,12,0,938.0,105.0,1.4,30.7,860.0,554.3,396.83
2018,9,20,12,15,937.5,104.0,1.45,30.8,856.0,606.04,437.1
2018,9,20,12,30,937.0,103.0,1.5,30.9,852.0,655.61,474.71
2018,9,20,12,45,934.5,102.0,1.55,31.05,839.5,701.5,508.75
2018,9,20,13,0,932.0,101.0,1.6,31.2,827.0,744.62,540.13
2018,9,20,13,15,927.0,100.0,1.65,31.15,807.0,782.97,568.17
2018,9,20,13,30,922.0,99.0,1.7,31.1,787.0,818.03,592.02
2018,9,20,13,45,914.5,98.0,1.7,31.1,759.5,847.67,611.78
2018,9,20,14,0,907.0,97.0,1.7,31.1,732.0,873.66,629.26
2018,9,20,14,15,896.5,95.0,1.7,30.95,697.0,892.26,642.51
2018,9,20,14,30,886.0,93.0,1.7,30.8,662.0,906.91,653.45
2018,9,20,14,45,872.0,90.5,1.75,30.65,621.5,913.88,660.25
2018,9,20,15,0,858.0,88.0,1.8,30.5,581.0,927.84,671.83
2018,9,20,15,15,838.0,85.0,1.8,30.5,534.5,920.79,668.97
2018,9,20,15,30,818.0,82.0,1.8,30.5,488.0,909.69,663.78
2018,9,20,15,45,791.0,78.5,1.75,29.95,438.0,887.36,652.15
2018,9,20,16,0,764.0,75.0,1.7,29.4,388.0,861.33,637.87
2018,9,20,16,15,726.0,70.5,1.6,28.5,336.0,820.04,613.15
2018,9,20,16,30,688.0,66.0,1.5,27.6,284.0,783.13,590.37
2018,9,20,16,45,630.5,60.0,1.35,26.65,231.5,717.18,545.37
2018,9,20,17,0,573.0,54.0,1.2,25.7,179.0,649.93,496.81
2018,9,20,17,15,480.5,45.0,1.15,24.55,130.5,546.31,419.47
2018,9,20,17,30,388.0,36.0,1.1,23.4,82.0,444.53,335.49
2018,9,20,17,45,245.5,24.0,1.1,22.2,48.0,285.08,126.19
2018,9,20,18,0,103.0,12.0,1.1,21.0,14.0,94.85,0.0
2018,9,20,18,15,51.5,6.0,1.1,20.6,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.05,14.95,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.0,15.0,11.0,7.87,0.0
2018,9,21,6,15,223.0,23.0,1.15,15.8,43.5,19.03,0.0
2018,9,21,6,30,367.0,36.0,1.3,16.6,76.0,29.83,19.29
2018,9,21,6,45,459.5,44.5,1.45,17.45,122.5,36.68,26.22
2018,9,21,7,0,552.0,53.0,1.6,18.3,169.0,43.66,32.66
2018,9,21,7,15,611.0,59.0,1.55,19.0,220.5,48.46,36.99
2018,9,21,7,30,670.0,65.0,1.5,19.7,272.0,53.3,41.17
2018,9,21,7,45,709.5,70.0,1.5,20.35,324.0,61.86,48.44
2018,9,21,8,0,749.0,75.0,1.5,21.0,376.0,65.95,51.71
2018,9,21,8,15,776.5,78.5,1.5,21.75,425.5,68.67,53.71
2018,9,21,8,30,804.0,82.0,1.5,22.5,475.0,71.36,55.65
2018,9,21,8,45,823.0,85.0,1.5,23.25,520.5,73.47,57.08
2018,9,21,9,0,842.0,88.0,1.5,24.0,566.0,75.53,58.45
2018,9,21,9,15,857.0,90.0,1.45,24.7,606.5,85.12,66.11
2018,9,21,9,30,872.0,92.0,1.4,25.4,647.0,86.84,67.17
2018,9,21,9,45,883.0,94.0,1.4,26.1,681.5,88.35,68.06
2018,9,21,10,0,894.0,96.0,1.4,26.8,716.0,89.77,68.89
2018,9,21,10,15,902.0,97.0,1.4,27.3,744.0,136.91,76.41
2018,9,21,10,30,910.0,98.0,1.4,27.8,772.0,197.31,110.7
2018,9,21,10,45,915.0,99.0,1.45,28.3,792.0,257.63,155.74
2018,9,21,11,0,920.0,100.0,1.5,28.8,812.0,317.88,205.14
2018,9,21,11,15,922.0,100.5,1.5,29.05,823.5,376.53,254.71
2018,9,21,11,30,924.0,101.0,1.5,29.3,835.0,434.27,303.09
2018,9,21,11,45,925.0,101.5,1.55,29.55,839.5,490.44,349.3
2018,9,21,12,0,926.0,102.0,1.6,29.8,844.0,545.14,393.08
2018,9,21,12,15,923.0,103.0,1.65,29.85,839.5,596.37,433.43
2018,9,21,12,30,920.0,104.0,1.7,29.9,835.0,645.32,471.04
2018,9,21,12,45,914.5,104.5,1.75,29.9,822.0,689.76,504.7
2018,9,21,13,0,909.0,105.0,1.8,29.9,809.0,731.3,535.65
2018,9,21,13,15,904.0,104.0,1.8,29.75,789.0,768.77,563.26
2018,9,21,13,30,899.0,103.0,1.8,29.6,769.0,803.01,586.91
2018,9,21,13,45,891.0,101.5,1.85,29.5,741.5,831.01,606.57
2018,9,21,14,0,883.0,100.0,1.9,29.4,714.0,855.36,624.0
2018,9,21,14,15,872.0,98.0,1.9,29.1,679.5,872.89,637.16
2018,9,21,14,30,861.0,96.0,1.9,28.8,645.0,886.54,648.03
2018,9,21,14,45,846.5,93.0,1.95,28.55,604.5,902.78,661.2
2018,9,21,15,0,832.0,90.0,2.0,28.3,564.0,904.55,665.06
2018,9,21,15,15,811.5,87.5,2.0,28.3,518.5,897.3,662.09
2018,9,21,15,30,791.0,85.0,2.0,28.3,473.0,886.07,656.64
2018,9,21,15,45,763.0,81.5,2.0,27.45,424.0,862.63,645.18
2018,9,21,16,0,735.0,78.0,2.0,26.6,375.0,835.52,630.95
2018,9,21,16,15,695.0,73.0,1.95,25.9,323.5,798.75,608.6
2018,9,21,16,30,655.0,68.0,1.9,25.2,272.0,753.18,578.99
2018,9,21,16,45,595.5,61.5,1.85,24.45,220.5,685.05,531.57
2018,9,21,17,0,536.0,55.0,1.8,23.7,169.0,615.72,480.31
2018,9,21,17,15,441.0,45.5,1.65,22.6,122.0,509.94,398.28
2018,9,21,17,30,346.0,36.0,1.5,21.5,75.0,406.11,309.15
2018,9,21,17,45,208.5,23.0,1.35,20.35,43.0,247.94,73.67
2018,9,21,18,0,71.0,10.0,1.2,19.2,11.0,66.55,0.0
2018,9,21,18,15,35.5,5.0,1.15,18.7,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,5,45,6.5,2.0,1.1,12.65,2.0,0.0,0.0
2018,9,22,6,0,13.0,4.0,1.1,12.8,4.0,3.15,0.0
2018,9,22,6,15,141.0,19.5,1.1,13.35,34.0,14.87,0.0
2018,9,22,6,30,269.0,35.0,1.1,13.9,64.0,28.58,18.36
2018,9,22,6,45,316.5,42.5,1.1,14.5,95.0,34.13,24.32
2018,9,22,7,0,364.0,50.0,1.1,15.1,126.0,39.67,29.59
2018,9,22,7,15,240.5,74.5,1.05,15.85,130.5,53.81,42.23
2018,9,22,7,30,117.0,99.0,1.0,16.6,135.0,71.4,57.63
2018,9,22,7,45,427.5,88.0,0.95,17.35,253.5,64.52,51.36
2018,9,22,8,0,738.0,77.0,0.9,18.1,372.0,67.3,53.51
2018,9,22,8,15,767.0,81.0,0.85,19.0,422.0,70.35,55.78
2018,9,22,8,30,796.0,85.0,0.8,19.9,472.0,73.35,57.96
2018,9,22,8,45,817.5,87.5,0.8,20.8,517.5,75.1,59.04
2018,9,22,9,0,839.0,90.0,0.8,21.7,563.0,76.83,60.1
2018,9,22,9,15,853.0,92.5,0.8,22.55,603.5,78.34,60.98
2018,9,22,9,30,867.0,95.0,0.8,23.4,644.0,88.47,69.06
2018,9,22,9,45,876.0,98.5,0.8,24.25,678.5,90.77,70.54
2018,9,22,10,0,885.0,102.0,0.8,25.1,713.0,92.92,71.92
2018,9,22,10,15,894.0,103.0,0.9,25.75,741.0,138.96,78.93
2018,9,22,10,30,903.0,104.0,1.0,26.4,769.0,199.16,112.91
2018,9,22,10,45,909.5,105.5,1.1,27.05,790.5,259.82,158.01
2018,9,22,11,0,916.0,107.0,1.2,27.7,812.0,320.62,207.64
2018,9,22,11,15,920.0,107.0,1.3,27.95,824.5,379.51,257.47
2018,9,22,11,30,924.0,107.0,1.4,28.2,837.0,437.69,306.45
2018,9,22,11,45,925.0,107.5,1.5,28.45,841.5,494.01,353.05
2018,9,22,12,0,926.0,108.0,1.6,28.7,846.0,548.85,397.28
2018,9,22,12,15,927.5,106.5,1.7,28.7,842.5,600.66,438.56
2018,9,22,12,30,929.0,105.0,1.8,28.7,839.0,650.48,477.4
2018,9,22,12,45,930.0,102.0,1.9,28.7,827.5,696.45,512.75
2018,9,22,13,0,931.0,99.0,2.0,28.7,816.0,739.83,545.64
2018,9,22,13,15,925.0,98.0,2.05,28.5,795.0,777.23,573.97
2018,9,22,13,30,919.0,97.0,2.1,28.3,774.0,811.26,598.05
2018,9,22,13,45,909.5,96.0,2.15,28.15,745.5,839.01,617.86
2018,9,22,14,0,900.0,95.0,2.2,28.0,717.0,862.97,635.34
2018,9,22,14,15,889.0,93.0,2.25,27.7,682.0,880.76,649.3
2018,9,22,14,30,878.0,91.0,2.3,27.4,647.0,894.6,660.91
2018,9,22,14,45,863.0,89.5,2.3,27.1,606.5,901.49,667.68
2018,9,22,15,0,848.0,88.0,2.3,26.8,566.0,915.36,679.36
2018,9,22,15,15,828.0,84.5,2.3,26.8,520.0,907.48,675.84
2018,9,22,15,30,808.0,81.0,2.3,26.8,474.0,895.56,669.89
2018,9,22,15,45,780.5,77.5,2.25,26.0,424.5,872.65,658.1
2018,9,22,16,0,753.0,74.0,2.2,25.2,375.0,846.07,643.53
2018,9,22,16,15,714.5,69.0,2.1,24.5,323.0,803.72,616.68
2018,9,22,16,30,676.0,64.0,2.0,23.8,271.0,765.82,591.82
2018,9,22,16,45,616.0,58.0,1.95,23.15,219.5,697.88,543.85
2018,9,22,17,0,556.0,52.0,1.9,22.5,168.0,628.79,492.07
2018,9,22,17,15,457.0,43.5,1.75,21.5,120.5,520.73,407.43
2018,9,22,17,30,358.0,35.0,1.6,20.5,73.0,414.43,313.43
2018,9,22,17,45,214.5,22.0,1.45,19.55,41.5,247.73,18.56
2018,9,22,18,0,71.0,9.0,1.3,18.6,10.0,65.58,0.0
2018,9,22,18,15,35.5,4.5,1.3,18.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,23,5,45,31.0,4.5,1.45,13.25,4.5,0.0,0.0
2018,9,23,6,0,62.0,9.0,1.5,13.4,9.0,7.08,0.0
2018,9,23,6,15,199.5,22.5,1.55,14.0,40.0,18.64,0.0
2018,9,23,6,30,337.0,36.0,1.6,14.6,71.0,29.79,19.13
2018,9,23,6,45,438.0,44.5,1.7,15.15,117.5,36.61,26.35
2018,9,23,7,0,539.0,53.0,1.8,15.7,164.0,43.6,32.93
2018,9,23,7,15,601.5,59.5,1.8,16.3,215.5,48.78,37.68
2018,9,23,7,30,664.0,66.0,1.8,16.9,267.0,54.0,42.27
2018,9,23,7,45,705.5,70.0,1.8,17.5,318.5,61.85,49.02
2018,9,23,8,0,747.0,74.0,1.8,18.1,370.0,65.21,51.71
2018,9,23,8,15,775.5,77.5,1.8,18.7,419.5,67.97,53.82
2018,9,23,8,30,804.0,81.0,1.8,19.3,469.0,70.71,55.87
2018,9,23,8,45,825.0,84.0,1.75,19.9,515.0,72.89,57.42
2018,9,23,9,0,846.0,87.0,1.7,20.5,561.0,75.03,58.92
2018,9,23,9,15,860.0,89.5,1.75,21.1,601.5,84.85,66.93
2018,9,23,9,30,874.0,92.0,1.8,21.7,642.0,86.88,68.29
2018,9,23,9,45,884.0,94.0,1.8,22.3,676.0,88.38,69.23
2018,9,23,10,0,894.0,96.0,1.8,22.9,710.0,89.8,70.1
2018,9,23,10,15,902.5,97.0,1.8,23.4,738.0,135.25,77.07
2018,9,23,10,30,911.0,98.0,1.8,23.9,766.0,195.75,111.59
2018,9,23,10,45,917.0,98.5,1.85,24.35,786.0,256.0,157.21
2018,9,23,11,0,923.0,99.0,1.9,24.8,806.0,316.27,207.54
2018,9,23,11,15,926.5,99.5,1.9,25.2,818.5,375.52,258.43
2018,9,23,11,30,930.0,100.0,1.9,25.6,831.0,434.01,308.25
2018,9,23,11,45,931.5,100.0,1.95,26.0,835.5,490.27,355.37
2018,9,23,12,0,933.0,100.0,2.0,26.4,840.0,545.07,399.98
2018,9,23,12,15,934.5,98.0,2.1,26.5,836.0,596.52,441.57
2018,9,23,12,30,936.0,96.0,2.2,26.6,832.0,645.91,480.6
2018,9,23,12,45,936.5,94.0,2.25,26.65,820.5,692.38,516.49
2018,9,23,13,0,937.0,92.0,2.3,26.7,809.0,736.27,549.8
2018,9,23,13,15,932.0,91.0,2.35,26.55,789.0,774.35,578.8
2018,9,23,13,30,927.0,90.0,2.4,26.4,769.0,809.11,603.54
2018,9,23,13,45,920.0,88.5,2.5,26.2,741.0,838.33,625.1
2018,9,23,14,0,913.0,87.0,2.6,26.0,713.0,863.86,644.36
2018,9,23,14,15,903.0,85.0,2.6,25.7,678.5,882.53,658.71
2018,9,23,14,30,893.0,83.0,2.6,25.4,644.0,897.26,670.64
2018,9,23,14,45,878.5,81.5,2.6,25.05,603.5,904.59,677.96
2018,9,23,15,0,864.0,80.0,2.6,24.7,563.0,907.95,682.84
2018,9,23,15,15,844.5,77.0,2.6,24.7,517.0,911.74,687.26
2018,9,23,15,30,825.0,74.0,2.6,24.7,471.0,900.92,681.85
2018,9,23,15,45,798.0,71.0,2.55,23.85,421.5,879.14,670.83
2018,9,23,16,0,771.0,68.0,2.5,23.0,372.0,853.73,656.98
2018,9,23,16,15,732.0,63.5,2.35,22.4,320.0,811.57,629.27
2018,9,23,16,30,693.0,59.0,2.2,21.8,268.0,766.48,598.3
2018,9,23,16,45,634.0,53.5,2.1,21.15,216.5,698.89,549.56
2018,9,23,17,0,575.0,48.0,2.0,20.5,165.0,639.24,503.55
2018,9,23,17,15,475.0,40.5,1.8,19.6,118.0,531.89,417.84
2018,9,23,17,30,375.0,33.0,1.6,18.7,71.0,426.38,319.83
2018,9,23,17,45,224.5,21.0,1.4,17.8,40.0,250.98,0.0
2018,9,23,18,0,74.0,9.0,1.2,16.9,9.0,67.87,0.0
2018,9,23,18,15,37.0,4.5,1.2,16.45,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,35.0,4.5,0.7,12.45,4.5,0.0,0.0
2018,9,24,6,0,70.0,9.0,0.6,12.6,9.0,7.08,0.0
2018,9,24,6,15,206.0,21.5,0.65,13.15,39.0,17.83,0.0
2018,9,24,6,30,342.0,34.0,0.7,13.7,69.0,28.16,17.71
2018,9,24,6,45,462.0,42.0,0.7,14.25,118.5,34.77,24.84
2018,9,24,7,0,582.0,50.0,0.7,14.8,168.0,41.64,31.35
2018,9,24,7,15,644.5,55.5,0.7,15.5,220.5,46.23,35.58
2018,9,24,7,30,707.0,61.0,0.7,16.2,273.0,55.07,43.37
2018,9,24,7,45,748.0,64.5,0.65,16.95,325.5,58.22,45.96
2018,9,24,8,0,789.0,68.0,0.6,17.7,378.0,61.42,48.49
2018,9,24,8,15,816.0,71.0,0.6,18.6,428.0,64.01,50.41
2018,9,24,8,30,843.0,74.0,0.6,19.5,478.0,66.58,52.26
2018,9,24,8,45,862.0,76.5,0.55,20.45,524.0,75.93,59.86
2018,9,24,9,0,881.0,79.0,0.5,21.4,570.0,78.47,61.57
2018,9,24,9,15,894.5,81.5,0.5,22.25,611.0,80.76,63.1
2018,9,24,9,30,908.0,84.0,0.5,23.1,652.0,82.93,64.51
2018,9,24,9,45,917.5,86.0,0.55,24.0,687.0,84.57,65.49
2018,9,24,10,0,927.0,88.0,0.6,24.9,722.0,86.11,66.38
2018,9,24,10,15,934.5,89.0,0.65,25.45,749.5,132.0,73.12
2018,9,24,10,30,942.0,90.0,0.7,26.0,777.0,194.14,107.69
2018,9,24,10,45,947.0,91.0,0.75,26.55,797.5,256.2,153.66
2018,9,24,11,0,952.0,92.0,0.8,27.1,818.0,318.14,204.19
2018,9,24,11,15,955.0,92.0,0.85,27.35,830.0,378.38,254.98
2018,9,24,11,30,958.0,92.0,0.9,27.6,842.0,437.73,304.65
2018,9,24,11,45,959.0,93.0,0.95,27.9,846.5,495.86,352.17
2018,9,24,12,0,960.0,94.0,1.0,28.2,851.0,552.45,397.11
2018,9,24,12,15,956.5,94.5,1.0,28.3,845.5,604.44,437.38
2018,9,24,12,30,953.0,95.0,1.0,28.4,840.0,653.96,474.65
2018,9,24,12,45,947.0,96.0,1.05,28.55,826.5,699.68,508.61
2018,9,24,13,0,941.0,97.0,1.1,28.7,813.0,742.38,539.73
2018,9,24,13,15,934.5,96.0,1.2,28.65,791.5,779.65,567.71
2018,9,24,13,30,928.0,95.0,1.3,28.6,770.0,813.48,591.49
2018,9,24,13,45,920.0,93.5,1.35,28.55,741.5,842.05,611.29
2018,9,24,14,0,912.0,92.0,1.4,28.5,713.0,866.88,628.83
2018,9,24,14,15,900.5,90.5,1.45,28.25,678.0,884.91,642.66
2018,9,24,14,30,889.0,89.0,1.5,28.0,643.0,898.97,654.19
2018,9,24,14,45,873.5,86.5,1.55,27.8,601.5,904.31,660.19
2018,9,24,15,0,858.0,84.0,1.6,27.6,560.0,916.3,670.79
2018,9,24,15,15,837.0,82.0,1.6,27.6,514.0,909.34,667.97
2018,9,24,15,30,816.0,80.0,1.6,27.6,468.0,898.35,662.77
2018,9,24,15,45,786.0,76.5,1.7,26.8,417.5,873.06,651.26
2018,9,24,16,0,756.0,73.0,1.8,26.0,367.0,844.06,636.77
2018,9,24,16,15,711.5,68.5,1.8,25.2,314.0,796.64,607.69
2018,9,24,16,30,667.0,64.0,1.8,24.4,261.0,754.23,580.67
2018,9,24,16,45,601.5,57.5,1.8,23.6,209.0,680.76,529.21
2018,9,24,17,0,536.0,51.0,1.8,22.8,157.0,606.32,473.61
2018,9,24,17,15,430.5,42.5,1.75,21.65,111.0,493.17,384.93
2018,9,24,17,30,325.0,34.0,1.7,20.5,65.0,381.52,280.5
2018,9,24,17,45,184.0,20.0,1.65,19.35,35.5,211.51,0.0
2018,9,24,18,0,43.0,6.0,1.6,18.2,6.0,4.72,0.0
2018,9,24,18,15,21.5,3.0,1.55,17.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.9,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.0,7.0,5.51,0.0
2018,9,25,6,15,208.0,19.5,0.8,13.6,37.5,16.13,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.2,68.0,26.59,16.16
2018,9,25,6,45,428.5,40.0,0.75,14.75,107.5,32.96,23.16
2018,9,25,7,0,496.0,48.0,0.7,15.3,147.0,39.36,29.25
2018,9,25,7,15,331.5,76.0,0.7,16.0,150.5,55.85,43.98
2018,9,25,7,30,167.0,104.0,0.7,16.7,154.0,73.13,59.11
2018,9,25,7,45,465.0,86.5,0.65,17.35,260.5,65.59,52.3
2018,9,25,8,0,763.0,69.0,0.6,18.0,367.0,61.74,48.71
2018,9,25,8,15,790.5,72.5,0.65,18.95,416.5,64.64,50.89
2018,9,25,8,30,818.0,76.0,0.7,19.9,466.0,67.49,52.98
2018,9,25,8,45,838.0,78.5,0.7,20.8,511.5,69.45,54.27
2018,9,25,9,0,858.0,81.0,0.7,21.7,557.0,79.16,62.13
2018,9,25,9,15,872.5,83.5,0.8,22.4,597.5,81.43,63.66
2018,9,25,9,30,887.0,86.0,0.9,23.1,638.0,83.57,65.11
2018,9,25,9,45,897.5,88.0,0.95,23.8,672.5,85.2,66.13
2018,9,25,10,0,908.0,90.0,1.0,24.5,707.0,86.73,67.07
2018,9,25,10,15,915.5,91.0,1.05,24.95,734.5,130.87,73.39
2018,9,25,10,30,923.0,92.0,1.1,25.4,762.0,191.87,107.37
2018,9,25,10,45,926.5,93.0,1.2,25.85,780.5,252.51,152.7
2018,9,25,11,0,930.0,94.0,1.3,26.3,799.0,312.86,202.64
2018,9,25,11,15,932.5,94.5,1.3,26.65,811.0,372.03,252.92
2018,9,25,11,30,935.0,95.0,1.3,27.0,823.0,430.29,302.03
2018,9,25,11,45,935.5,95.5,1.3,27.35,827.0,486.57,348.43
2018,9,25,12,0,936.0,96.0,1.3,27.7,831.0,541.27,392.16
2018,9,25,12,15,934.5,96.0,1.35,27.85,826.0,592.68,432.75
2018,9,25,12,30,933.0,96.0,1.4,28.0,821.0,641.85,470.58
2018,9,25,12,45,928.5,96.5,1.4,28.15,808.5,687.11,504.3
2018,9,25,13,0,924.0,97.0,1.4,28.3,796.0,729.5,535.17
2018,9,25,13,15,919.0,95.5,1.4,28.3,775.5,766.61,562.2
2018,9,25,13,30,914.0,94.0,1.4,28.3,755.0,800.41,585.04
2018,9,25,13,45,905.5,93.0,1.45,28.35,727.0,828.51,604.42
2018,9,25,14,0,897.0,92.0,1.5,28.4,699.0,852.91,621.53
2018,9,25,14,15,886.0,90.0,1.5,28.25,664.0,870.34,634.18
2018,9,25,14,30,875.0,88.0,1.5,28.1,629.0,883.84,644.51
2018,9,25,14,45,859.5,86.0,1.55,28.0,588.0,889.41,650.38
2018,9,25,15,0,844.0,84.0,1.6,27.9,547.0,901.67,660.88
2018,9,25,15,15,823.5,81.0,1.6,27.9,501.5,893.7,657.35
2018,9,25,15,30,803.0,78.0,1.6,27.9,456.0,881.74,651.47
2018,9,25,15,45,774.0,74.5,1.6,27.3,406.5,857.32,638.75
2018,9,25,16,0,745.0,71.0,1.6,26.7,357.0,829.26,623.25
2018,9,25,16,15,705.0,66.0,1.55,25.85,305.5,785.57,596.34
2018,9,25,16,30,665.0,61.0,1.5,25.0,254.0,746.42,571.21
2018,9,25,16,45,602.0,54.5,1.5,24.15,203.0,675.46,521.82
2018,9,25,17,0,539.0,48.0,1.5,23.3,152.0,603.64,468.34
2018,9,25,17,15,435.0,39.5,1.4,22.1,106.5,492.44,381.04
2018,9,25,17,30,331.0,31.0,1.3,20.9,61.0,383.68,273.31
2018,9,25,17,45,188.5,19.0,1.2,19.7,33.5,173.45,0.0
2018,9,25,18,0,46.0,7.0,1.1,18.5,6.0,0.0,0.0
2018,9,25,18,15,23.0,3.5,1.05,18.05,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,0.75,13.1,3.0,0.0,0.0
2018,9,26,6,0,47.0,6.0,0.7,13.2,6.0,4.72,0.0
2018,9,26,6,15,187.5,19.5,0.75,13.75,35.0,16.14,0.0
2018,9,26,6,30,328.0,33.0,0.8,14.3,64.0,27.35,16.53
2018,9,26,6,45,258.0,32.5,0.85,14.85,66.5,25.89,16.96
2018,9,26,7,0,188.0,32.0,0.9,15.4,69.0,24.33,15.94
2018,9,26,7,15,96.0,43.0,0.8,16.05,62.0,32.36,23.21
2018,9,26,7,30,4.0,54.0,0.7,16.7,55.0,41.39,31.21
2018,9,26,7,45,23.5,85.5,0.65,17.35,94.5,63.66,50.68
2018,9,26,8,0,43.0,117.0,0.6,18.0,134.0,84.67,68.63
2018,9,26,8,15,88.5,151.5,0.6,19.0,191.5,104.0,84.66
2018,9,26,8,30,134.0,186.0,0.6,20.0,249.0,124.58,101.38
2018,9,26,8,45,272.5,194.0,0.6,20.95,338.5,127.1,102.73
2018,9,26,9,0,411.0,202.0,0.6,21.9,428.0,128.93,103.55
2018,9,26,9,15,480.0,196.0,0.55,22.8,479.0,125.65,100.16
2018,9,26,9,30,549.0,190.0,0.5,23.7,530.0,122.7,97.11
2018,9,26,9,45,664.0,162.5,0.5,24.55,596.0,107.47,84.12
2018,9,26,10,0,779.0,135.0,0.5,25.4,662.0,101.22,78.59
2018,9,26,10,15,812.0,128.5,0.55,26.2,697.0,136.9,80.61
2018,9,26,10,30,845.0,122.0,0.6,27.0,732.0,192.08,109.69
2018,9,26,10,45,860.5,119.5,0.6,27.75,755.0,249.94,151.44
2018,9,26,11,0,876.0,117.0,0.6,28.5,778.0,313.26,201.43
2018,9,26,11,15,854.5,128.5,0.65,29.15,781.5,367.23,246.87
2018,9,26,11,30,833.0,140.0,0.7,29.8,785.0,422.48,292.37
2018,9,26,11,45,776.5,166.0,0.7,30.5,769.5,470.35,331.1
2018,9,26,12,0,720.0,192.0,0.7,31.2,754.0,511.39,363.07
2018,9,26,12,15,762.0,172.5,0.75,31.6,764.5,564.28,402.45
2018,9,26,12,30,804.0,153.0,0.8,32.0,775.0,617.09,440.94
2018,9,26,12,45,827.5,140.5,0.85,32.4,771.5,665.64,475.68
2018,9,26,13,0,851.0,128.0,0.9,32.8,768.0,713.13,509.06
2018,9,26,13,15,853.0,123.5,0.9,32.75,750.5,751.36,535.93
2018,9,26,13,30,855.0,119.0,0.9,32.7,733.0,786.74,560.41
2018,9,26,13,45,846.0,116.5,0.95,32.65,704.5,812.41,577.97
2018,9,26,14,0,837.0,114.0,1.0,32.6,676.0,834.32,593.38
2018,9,26,14,15,794.5,118.0,1.05,32.35,629.5,830.72,593.25
2018,9,26,14,30,752.0,122.0,1.1,32.1,583.0,827.32,593.66
2018,9,26,14,45,670.0,134.5,1.15,31.8,525.0,788.76,571.47
2018,9,26,15,0,588.0,147.0,1.2,31.5,467.0,743.41,544.71
2018,9,26,15,15,516.0,150.5,1.2,31.5,414.0,682.96,506.01
2018,9,26,15,30,444.0,154.0,1.2,31.5,361.0,629.78,470.6
2018,9,26,15,45,467.5,131.0,1.35,30.45,327.5,631.86,478.0
2018,9,26,16,0,491.0,108.0,1.5,29.4,294.0,630.44,481.27
2018,9,26,16,15,375.5,104.5,1.5,28.3,234.5,521.22,405.09
2018,9,26,16,30,260.0,101.0,1.5,27.2,175.0,389.63,307.81
2018,9,26,16,45,212.5,84.0,1.55,26.1,136.5,326.73,260.12
2018,9,26,17,0,165.0,67.0,1.6,25.0,98.0,264.12,209.82
2018,9,26,17,15,129.5,49.0,1.6,23.9,68.5,211.07,164.79
2018,9,26,17,30,94.0,31.0,1.6,22.8,39.0,157.55,107.18
2018,9,26,17,45,55.0,17.5,1.65,21.65,21.5,59.86,0.0
2018,9,26,18,0,16.0,4.0,1.7,20.5,4.0,0.0,0.0
2018,9,26,18,15,8.0,2.0,1.6,19.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,0.95,13.45,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,1.0,13.5,5.0,3.93,0.0
2018,9,27,6,15,130.0,18.5,1.05,13.95,29.0,14.56,0.0
2018,9,27,6,30,230.0,32.0,1.1,14.4,53.0,24.37,13.84
2018,9,27,6,45,335.0,44.5,1.15,14.85,97.5,36.16,25.82
2018,9,27,7,0,440.0,57.0,1.2,15.3,142.0,46.13,35.13
2018,9,27,7,15,257.5,64.0,1.15,15.95,117.5,46.99,36.12
2018,9,27,7,30,75.0,71.0,1.1,16.6,93.0,52.99,41.44
2018,9,27,7,45,45.0,98.0,1.05,17.2,112.0,71.92,57.92
2018,9,27,8,0,15.0,125.0,1.0,17.8,131.0,91.24,74.41
2018,9,27,8,15,116.0,151.0,0.95,18.6,205.0,104.17,85.01
2018,9,27,8,30,217.0,177.0,0.9,19.4,279.0,116.87,95.23
2018,9,27,8,45,357.5,175.0,0.9,20.2,362.5,118.4,95.9
2018,9,27,9,0,498.0,173.0,0.9,21.0,446.0,114.43,91.98
2018,9,27,9,15,494.0,191.5,0.9,21.65,479.0,123.61,99.15
2018,9,27,9,30,490.0,210.0,0.9,22.3,512.0,132.36,105.86
2018,9,27,9,45,531.5,208.0,0.9,23.0,551.5,130.9,104.1
2018,9,27,10,0,573.0,206.0,0.9,23.7,591.0,129.63,102.57
2018,9,27,10,15,640.5,189.0,0.95,24.25,635.5,152.75,98.58
2018,9,27,10,30,708.0,172.0,1.0,24.8,680.0,197.85,121.01
2018,9,27,10,45,779.5,146.5,1.0,25.3,720.0,251.44,157.9
2018,9,27,11,0,851.0,121.0,1.0,25.8,760.0,304.48,198.88
2018,9,27,11,15,853.5,122.0,1.05,26.1,771.0,361.36,246.99
2018,9,27,11,30,856.0,123.0,1.1,26.4,782.0,417.52,294.18
2018,9,27,11,45,801.5,148.0,1.15,26.7,767.5,466.77,335.86
2018,9,27,12,0,747.0,173.0,1.2,27.0,753.0,508.96,370.64
2018,9,27,12,15,712.5,188.0,1.2,27.05,738.5,549.41,402.71
2018,9,27,12,30,678.0,203.0,1.2,27.1,724.0,585.31,430.37
2018,9,27,12,45,735.5,174.0,1.25,27.2,731.0,637.64,469.73
2018,9,27,13,0,793.0,145.0,1.3,27.3,738.0,688.01,507.27
2018,9,27,13,15,750.0,158.0,1.35,27.15,706.5,711.82,525.35
2018,9,27,13,30,707.0,171.0,1.4,27.0,675.0,727.72,537.99
2018,9,27,13,45,679.0,172.5,1.45,26.9,641.5,739.0,547.64
2018,9,27,14,0,651.0,174.0,1.5,26.8,608.0,745.79,554.17
2018,9,27,14,15,666.5,157.0,1.55,26.5,581.5,766.75,571.62
2018,9,27,14,30,682.0,140.0,1.6,26.2,555.0,784.61,585.9
2018,9,27,14,45,688.5,126.0,1.65,25.9,521.0,794.43,594.95
2018,9,27,15,0,695.0,112.0,1.7,25.6,487.0,800.64,601.82
2018,9,27,15,15,690.5,102.0,1.7,25.6,447.5,797.95,601.6
2018,9,27,15,30,686.0,92.0,1.7,25.6,408.0,791.69,599.05
2018,9,27,15,45,668.5,86.0,1.85,24.5,365.5,775.06,593.19
2018,9,27,16,0,651.0,80.0,2.0,23.4,323.0,755.3,584.61
2018,9,27,16,15,493.0,86.5,2.05,22.55,255.0,616.48,487.34
2018,9,27,16,30,335.0,93.0,2.1,21.7,187.0,470.59,379.26
2018,9,27,16,45,255.0,78.5,2.15,20.85,141.5,357.11,291.11
2018,9,27,17,0,175.0,64.0,2.2,20.0,96.0,268.54,218.01
2018,9,27,17,15,131.0,46.0,2.2,19.25,65.5,207.43,164.75
2018,9,27,17,30,87.0,28.0,2.2,18.5,35.0,142.77,93.3
2018,9,27,17,45,50.0,15.0,2.2,17.75,18.5,53.56,0.0
2018,9,27,18,0,13.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,9,27,18,15,6.5,1.0,2.15,16.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,1.45,13.6,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,1.5,13.7,3.0,0.0,0.0
2018,9,28,6,15,6.0,9.5,1.5,14.0,9.5,7.47,0.0
2018,9,28,6,30,0.0,16.0,1.5,14.3,16.0,12.17,3.93
2018,9,28,6,45,0.0,27.0,1.55,14.55,27.0,20.59,12.29
2018,9,28,7,0,0.0,38.0,1.6,14.8,38.0,29.04,20.1
2018,9,28,7,15,0.0,36.5,1.55,15.1,36.5,27.85,19.24
2018,9,28,7,30,0.0,35.0,1.5,15.4,35.0,26.7,18.26
2018,9,28,7,45,0.0,35.5,1.5,15.7,35.5,27.09,18.58
2018,9,28,8,0,0.0,36.0,1.5,16.0,36.0,27.48,18.87
2018,9,28,8,15,0.5,56.0,1.5,16.45,56.0,42.9,32.39
2018,9,28,8,30,1.0,76.0,1.5,16.9,76.0,58.39,45.77
2018,9,28,8,45,4.0,113.5,1.5,17.35,115.5,85.58,69.09
2018,9,28,9,0,7.0,151.0,1.5,17.8,155.0,111.33,90.74
2018,9,28,9,15,18.5,189.5,1.55,18.3,200.5,136.94,111.93
2018,9,28,9,30,30.0,228.0,1.6,18.8,246.0,152.96,124.79
2018,9,28,9,45,34.0,247.5,1.65,19.3,269.0,164.07,133.48
2018,9,28,10,0,38.0,267.0,1.7,19.8,292.0,174.88,141.88
2018,9,28,10,15,128.5,290.0,1.75,20.15,380.5,189.89,143.54
2018,9,28,10,30,219.0,313.0,1.8,20.5,469.0,229.32,168.19
2018,9,28,10,45,525.5,219.0,1.85,20.9,607.5,242.57,165.01
2018,9,28,11,0,832.0,125.0,1.9,21.3,746.0,301.58,202.16
2018,9,28,11,15,865.0,113.0,2.0,21.45,767.5,360.69,252.62
2018,9,28,11,30,898.0,101.0,2.1,21.6,789.0,417.82,301.91
2018,9,28,11,45,899.0,101.5,2.15,21.8,793.0,472.29,348.9
2018,9,28,12,0,900.0,102.0,2.2,22.0,797.0,525.29,393.5
2018,9,28,12,15,898.0,102.5,2.2,22.05,792.5,575.0,434.46
2018,9,28,12,30,896.0,103.0,2.2,22.1,788.0,622.52,472.63
2018,9,28,12,45,891.0,103.5,2.25,22.15,775.0,665.77,506.97
2018,9,28,13,0,886.0,104.0,2.3,22.2,762.0,706.2,538.55
2018,9,28,13,15,880.5,102.5,2.35,22.1,741.5,741.43,566.26
2018,9,28,13,30,875.0,101.0,2.4,22.0,721.0,773.43,590.35
2018,9,28,13,45,867.5,99.5,2.45,21.95,694.0,800.5,610.27
2018,9,28,14,0,860.0,98.0,2.5,21.9,667.0,824.04,627.89
2018,9,28,14,15,849.5,95.5,2.55,21.65,633.0,849.88,647.77
2018,9,28,14,30,839.0,93.0,2.6,21.4,599.0,862.91,658.97
2018,9,28,14,45,824.0,90.0,2.65,21.2,559.0,867.44,664.45
2018,9,28,15,0,809.0,87.0,2.7,21.0,519.0,867.96,667.4
2018,9,28,15,15,786.5,83.5,2.7,21.0,473.5,857.03,661.6
2018,9,28,15,30,764.0,80.0,2.7,21.0,428.0,842.19,653.13
2018,9,28,15,45,735.5,76.0,2.7,20.1,380.0,817.38,639.66
2018,9,28,16,0,707.0,72.0,2.7,19.2,332.0,789.05,623.14
2018,9,28,16,15,666.5,66.5,2.6,18.6,282.5,751.48,597.62
2018,9,28,16,30,626.0,61.0,2.5,18.0,233.0,705.32,564.29
2018,9,28,16,45,560.0,54.0,2.45,17.45,183.5,631.71,508.21
2018,9,28,17,0,494.0,47.0,2.4,16.9,134.0,557.38,448.03
2018,9,28,17,15,385.0,37.5,2.3,16.35,91.5,442.11,350.49
2018,9,28,17,30,276.0,28.0,2.2,15.8,49.0,320.73,198.26
2018,9,28,17,45,147.5,15.5,2.05,15.25,25.5,134.95,0.0
2018,9,28,18,0,19.0,3.0,1.9,14.7,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,1.85,14.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.1,12.7,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.1,12.8,4.0,0.0,0.0
2018,9,29,6,15,62.0,18.0,1.2,13.6,22.5,14.16,0.0
2018,9,29,6,30,106.0,32.0,1.3,14.4,41.0,23.86,12.74
2018,9,29,6,45,312.5,39.5,1.45,15.15,92.5,32.0,22.07
2018,9,29,7,0,519.0,47.0,1.6,15.9,144.0,38.86,28.6
2018,9,29,7,15,548.5,56.5,1.55,16.45,187.5,46.09,35.22
