Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,12,15,59.0,181.0,1.4,17.45,211.5,165.67,130.13
2018,11,28,12,30,58.0,183.0,1.5,17.5,213.0,172.23,135.94
2018,11,28,12,45,38.5,160.5,1.6,17.55,180.0,149.23,117.83
2018,11,28,13,0,19.0,138.0,1.7,17.6,147.0,117.92,92.56
2018,11,28,13,15,41.0,135.5,1.8,17.5,154.5,135.87,107.87
2018,11,28,13,30,63.0,133.0,1.9,17.4,162.0,149.88,120.05
2018,11,28,13,45,118.5,153.5,1.95,17.35,204.0,220.66,178.95
2018,11,28,14,0,174.0,174.0,2.0,17.3,246.0,287.04,233.6
2018,11,28,14,15,196.5,158.5,2.0,17.2,234.0,295.79,241.77
2018,11,28,14,30,219.0,143.0,2.0,17.1,222.0,319.29,261.78
2018,11,28,14,45,214.0,126.0,2.0,17.0,196.0,306.24,252.03
2018,11,28,15,0,209.0,109.0,2.0,16.9,170.0,291.37,240.63
2018,11,28,15,15,162.5,96.5,2.0,16.9,140.0,250.28,206.38
2018,11,28,15,30,116.0,84.0,2.0,16.9,110.0,192.37,157.72
2018,11,28,15,45,86.0,67.0,1.8,16.4,84.0,154.26,124.96
2018,11,28,16,0,56.0,50.0,1.6,15.9,58.0,114.72,90.21
2018,11,28,16,15,41.5,34.0,1.6,15.6,38.5,87.22,62.75
2018,11,28,16,30,27.0,18.0,1.6,15.3,19.0,47.56,0.0
2018,11,28,16,45,13.5,9.0,1.65,15.0,9.5,16.98,0.0
2018,11,28,17,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.4,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.55,14.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.6,14.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,4.65,14.35,3.0,2.36,0.0
2018,11,29,7,30,0.0,5.0,4.7,14.4,5.0,3.78,0.0
2018,11,29,7,45,0.0,7.0,4.75,14.4,7.0,5.3,0.0
2018,11,29,8,0,0.0,9.0,4.8,14.4,9.0,6.82,0.34
2018,11,29,8,15,0.0,10.0,4.85,14.4,10.0,7.58,1.09
2018,11,29,8,30,0.0,11.0,4.9,14.4,11.0,8.34,1.81
2018,11,29,8,45,3.0,24.0,4.9,14.4,25.0,18.3,10.77
2018,11,29,9,0,6.0,37.0,4.9,14.4,39.0,28.31,19.76
2018,11,29,9,15,13.0,43.0,4.8,14.45,47.5,33.91,24.75
2018,11,29,9,30,20.0,49.0,4.7,14.5,56.0,38.49,28.79
2018,11,29,9,45,10.0,42.5,4.65,14.5,46.0,33.53,24.32
2018,11,29,10,0,0.0,36.0,4.6,14.5,36.0,27.5,18.91
2018,11,29,10,15,0.0,43.5,4.5,14.5,43.5,33.27,24.01
2018,11,29,10,30,0.0,51.0,4.4,14.5,51.0,39.05,29.1
2018,11,29,10,45,0.0,42.0,4.3,14.5,42.0,32.13,21.72
2018,11,29,11,0,0.0,33.0,4.2,14.5,33.0,25.23,15.83
2018,11,29,11,15,0.0,30.5,4.15,14.55,30.5,23.32,14.19
2018,11,29,11,30,0.0,28.0,4.1,14.6,28.0,21.4,12.55
2018,11,29,11,45,43.0,100.5,4.05,14.65,123.0,90.25,69.22
2018,11,29,12,0,86.0,173.0,4.0,14.7,218.0,166.79,132.03
2018,11,29,12,15,54.5,156.5,3.95,14.7,185.0,144.43,114.67
2018,11,29,12,30,23.0,140.0,3.9,14.7,152.0,121.97,96.78
2018,11,29,12,45,20.0,149.5,3.85,14.7,159.5,126.1,100.46
2018,11,29,13,0,17.0,159.0,3.8,14.7,167.0,134.23,107.39
2018,11,29,13,15,27.0,162.5,3.7,14.7,175.0,152.5,122.87
2018,11,29,13,30,37.0,166.0,3.6,14.7,183.0,165.67,134.17
2018,11,29,13,45,42.5,124.5,3.5,14.7,143.0,133.15,107.64
2018,11,29,14,0,48.0,83.0,3.4,14.7,103.0,100.45,80.78
2018,11,29,14,15,280.5,85.0,3.3,14.65,186.5,299.54,251.15
2018,11,29,14,30,513.0,87.0,3.2,14.6,270.0,483.73,402.75
2018,11,29,14,45,514.5,84.5,3.1,14.55,251.5,495.65,412.17
2018,11,29,15,0,516.0,82.0,3.0,14.5,233.0,505.16,420.03
2018,11,29,15,15,387.0,78.5,3.0,14.5,182.5,409.6,342.16
2018,11,29,15,30,258.0,75.0,3.0,14.5,132.0,317.81,265.06
2018,11,29,15,45,209.0,61.0,2.65,14.15,100.5,251.77,209.08
2018,11,29,16,0,160.0,47.0,2.3,13.8,69.0,202.33,164.81
2018,11,29,16,15,119.0,33.5,2.3,13.7,46.5,159.53,120.02
2018,11,29,16,30,78.0,20.0,2.3,13.6,24.0,100.14,0.0
2018,11,29,16,45,39.0,10.0,2.35,13.5,12.0,36.4,0.0
2018,11,29,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,6,45,5.5,0.5,2.2,11.05,0.5,0.0,0.0
2018,11,30,7,0,11.0,1.0,2.2,11.1,1.0,0.0,0.0
2018,11,30,7,15,53.5,14.0,2.35,11.5,17.5,11.02,0.0
2018,11,30,7,30,96.0,27.0,2.5,11.9,34.0,20.24,7.42
2018,11,30,7,45,200.0,39.0,2.6,12.3,66.5,29.32,19.49
2018,11,30,8,0,304.0,51.0,2.7,12.7,99.0,38.49,28.31
2018,11,30,8,15,376.0,60.5,2.85,12.95,137.5,45.75,35.15
2018,11,30,8,30,448.0,70.0,3.0,13.2,176.0,55.62,44.17
2018,11,30,8,45,450.0,81.5,3.1,13.5,204.0,60.8,48.88
2018,11,30,9,0,452.0,93.0,3.2,13.8,232.0,68.35,55.57
2018,11,30,9,15,457.5,104.5,3.2,14.05,260.0,75.72,62.02
2018,11,30,9,30,463.0,116.0,3.2,14.3,288.0,82.89,68.22
2018,11,30,9,45,574.0,107.0,3.2,14.6,338.0,80.56,65.98
2018,11,30,10,0,685.0,98.0,3.2,14.9,388.0,75.45,61.3
2018,11,30,10,15,764.0,87.5,3.2,15.05,428.0,75.07,60.84
2018,11,30,10,30,843.0,77.0,3.2,15.2,468.0,68.77,55.19
2018,11,30,10,45,846.0,79.0,3.15,15.4,484.0,109.74,63.31
2018,11,30,11,0,849.0,81.0,3.1,15.6,500.0,162.84,94.63
2018,11,30,11,15,768.5,102.0,3.15,15.65,487.5,211.53,136.35
2018,11,30,11,30,688.0,123.0,3.2,15.7,475.0,255.89,178.72
2018,11,30,11,45,682.0,125.0,3.2,15.8,475.5,297.44,217.0
2018,11,30,12,0,676.0,127.0,3.2,15.9,476.0,337.29,254.06
2018,11,30,12,15,721.0,115.0,3.2,15.9,484.0,382.63,294.28
2018,11,30,12,30,766.0,103.0,3.2,15.9,492.0,429.71,335.75
2018,11,30,12,45,811.5,89.5,3.25,15.85,493.0,477.23,377.4
2018,11,30,13,0,857.0,76.0,3.3,15.8,494.0,524.52,418.51
2018,11,30,13,15,848.5,75.0,3.25,15.75,475.0,555.52,446.21
2018,11,30,13,30,840.0,74.0,3.2,15.7,456.0,583.35,470.89
2018,11,30,13,45,770.5,82.0,3.15,15.65,417.0,580.06,470.76
2018,11,30,14,0,701.0,90.0,3.1,15.6,378.0,573.08,467.19
2018,11,30,14,15,736.0,77.0,3.05,15.45,358.5,601.22,491.74
2018,11,30,14,30,771.0,64.0,3.0,15.3,339.0,630.81,516.77
2018,11,30,14,45,742.5,61.0,2.95,15.15,302.5,624.83,512.62
2018,11,30,15,0,714.0,58.0,2.9,15.0,266.0,614.94,505.08
2018,11,30,15,15,669.0,54.0,2.9,15.0,226.0,588.0,483.45
2018,11,30,15,30,624.0,50.0,2.9,15.0,186.0,563.88,462.76
2018,11,30,15,45,554.5,44.0,2.45,14.2,145.5,510.57,417.3
2018,11,30,16,0,485.0,38.0,2.0,13.4,105.0,454.81,366.86
2018,11,30,16,15,359.5,30.0,1.9,12.85,69.5,353.51,267.12
2018,11,30,16,30,234.0,22.0,1.8,12.3,34.0,228.52,0.0
2018,11,30,16,45,117.0,11.0,1.75,11.8,17.0,94.07,0.0
2018,11,30,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,2.45,12.1,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,12,1,7,15,6.0,11.0,2.5,12.3,11.5,8.65,0.0
2018,12,1,7,30,8.0,20.0,2.6,12.5,21.0,15.4,3.54
2018,12,1,7,45,27.5,34.5,2.7,12.65,38.5,26.02,16.54
2018,12,1,8,0,47.0,49.0,2.8,12.8,56.0,36.31,26.33
2018,12,1,8,15,72.0,63.5,2.8,12.9,78.5,46.59,35.88
2018,12,1,8,30,97.0,78.0,2.8,13.0,101.0,56.72,45.18
2018,12,1,8,45,66.0,76.0,2.8,13.1,93.0,55.87,44.55
2018,12,1,9,0,35.0,74.0,2.8,13.2,85.0,55.75,44.47
2018,12,1,9,15,29.0,78.5,2.9,13.3,88.0,59.08,47.41
2018,12,1,9,30,23.0,83.0,3.0,13.4,91.0,62.32,50.22
2018,12,1,9,45,16.5,84.5,3.1,13.45,90.5,63.46,51.14
2018,12,1,10,0,10.0,86.0,3.2,13.5,90.0,65.72,53.05
2018,12,1,10,15,33.5,98.0,3.3,13.55,113.0,73.15,59.53
2018,12,1,10,30,57.0,110.0,3.4,13.6,136.0,81.64,66.91
2018,12,1,10,45,147.0,150.5,3.55,13.65,221.5,113.73,86.75
2018,12,1,11,0,237.0,191.0,3.7,13.7,307.0,159.09,118.28
2018,12,1,11,15,315.0,191.0,3.75,13.85,349.0,191.6,140.93
2018,12,1,11,30,393.0,191.0,3.8,14.0,391.0,233.74,173.53
2018,12,1,11,45,335.0,195.5,3.85,14.1,366.5,245.54,187.69
2018,12,1,12,0,277.0,200.0,3.9,14.2,342.0,252.81,197.66
2018,12,1,12,15,357.5,177.5,3.9,14.25,359.5,284.43,224.22
2018,12,1,12,30,438.0,155.0,3.9,14.3,377.0,329.23,262.17
2018,12,1,12,45,540.5,139.5,3.9,14.3,406.5,388.48,312.0
2018,12,1,13,0,643.0,124.0,3.9,14.3,436.0,460.46,371.96
2018,12,1,13,15,497.5,126.0,3.85,14.25,362.0,406.36,331.85
2018,12,1,13,30,352.0,128.0,3.8,14.2,288.0,346.93,285.72
2018,12,1,13,45,252.5,114.0,3.75,14.15,225.5,273.38,226.87
2018,12,1,14,0,153.0,100.0,3.7,14.1,163.0,205.84,170.93
2018,12,1,14,15,277.0,103.0,3.65,13.95,205.5,316.61,265.23
2018,12,1,14,30,401.0,106.0,3.6,13.8,248.0,416.95,349.21
2018,12,1,14,45,407.0,88.0,3.55,13.65,219.0,412.63,346.78
2018,12,1,15,0,413.0,70.0,3.5,13.5,190.0,414.83,349.47
2018,12,1,15,15,463.5,66.5,3.5,13.5,182.5,456.22,383.29
2018,12,1,15,30,514.0,63.0,3.5,13.5,175.0,496.05,413.89
2018,12,1,15,45,436.5,56.0,3.15,12.9,136.5,434.21,360.69
2018,12,1,16,0,359.0,49.0,2.8,12.3,98.0,368.43,301.88
2018,12,1,16,15,238.5,36.5,2.65,12.05,64.0,272.37,206.54
2018,12,1,16,30,118.0,24.0,2.5,11.8,30.0,148.9,0.0
2018,12,1,16,45,59.0,12.0,2.35,11.55,15.0,52.43,0.0
2018,12,1,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,6,45,13.0,2.0,1.15,7.1,1.5,0.0,0.0
2018,12,2,7,0,26.0,4.0,1.1,7.2,3.0,0.0,0.0
2018,12,2,7,15,82.5,15.0,1.0,7.65,19.0,11.8,0.0
2018,12,2,7,30,139.0,26.0,0.9,8.1,35.0,19.63,5.15
2018,12,2,7,45,225.5,38.5,0.85,8.55,66.5,29.08,19.43
2018,12,2,8,0,312.0,51.0,0.8,9.0,98.0,38.53,28.76
2018,12,2,8,15,494.0,51.0,0.8,9.35,152.5,41.78,32.12
2018,12,2,8,30,676.0,51.0,0.8,9.7,207.0,46.76,36.84
2018,12,2,8,45,723.0,53.0,0.75,10.1,247.5,48.87,38.82
2018,12,2,9,0,770.0,55.0,0.7,10.5,288.0,51.09,40.81
2018,12,2,9,15,796.5,58.0,0.75,10.75,324.5,53.89,43.27
2018,12,2,9,30,823.0,61.0,0.8,11.0,361.0,56.67,45.67
2018,12,2,9,45,841.0,62.5,0.85,11.3,392.0,58.18,46.89
2018,12,2,10,0,859.0,64.0,0.9,11.6,423.0,65.58,53.35
2018,12,2,10,15,872.5,65.5,0.85,11.8,448.5,67.35,54.79
2018,12,2,10,30,886.0,67.0,0.8,12.0,474.0,69.05,56.16
2018,12,2,10,45,894.5,68.0,0.8,12.25,492.0,106.13,61.63
2018,12,2,11,0,903.0,69.0,0.8,12.5,510.0,160.53,91.73
2018,12,2,11,15,908.0,69.0,0.8,12.8,520.5,213.54,132.16
2018,12,2,11,30,913.0,69.0,0.8,13.1,531.0,265.86,177.3
2018,12,2,11,45,914.5,69.5,0.85,13.4,534.5,316.76,223.45
2018,12,2,12,0,916.0,70.0,0.9,13.7,538.0,366.22,268.67
2018,12,2,12,15,913.5,69.5,0.9,13.8,533.0,411.67,310.25
2018,12,2,12,30,911.0,69.0,0.9,13.9,528.0,454.89,349.12
2018,12,2,12,45,906.0,68.0,0.95,14.05,515.5,494.07,384.12
2018,12,2,13,0,901.0,67.0,1.0,14.2,503.0,530.49,416.12
2018,12,2,13,15,880.0,68.0,1.05,14.2,480.0,557.47,440.53
2018,12,2,13,30,859.0,69.0,1.1,14.2,457.0,580.49,461.36
2018,12,2,13,45,720.5,89.5,1.1,14.2,402.0,555.56,444.51
2018,12,2,14,0,582.0,110.0,1.1,14.2,347.0,514.12,414.52
2018,12,2,14,15,447.0,121.0,1.05,14.05,294.5,448.86,365.26
2018,12,2,14,30,312.0,132.0,1.0,13.9,242.0,368.01,302.13
2018,12,2,14,45,297.0,118.0,0.95,13.7,214.0,352.92,291.53
2018,12,2,15,0,282.0,104.0,0.9,13.5,186.0,335.69,278.28
2018,12,2,15,15,295.0,88.0,0.9,13.5,162.5,351.67,291.07
2018,12,2,15,30,308.0,72.0,0.9,13.5,139.0,349.16,288.35
2018,12,2,15,45,257.0,59.5,0.9,12.65,107.0,302.1,248.75
2018,12,2,16,0,206.0,47.0,0.9,11.8,75.0,253.98,206.35
2018,12,2,16,15,144.0,33.0,0.95,11.45,49.0,195.39,146.2
2018,12,2,16,30,82.0,19.0,1.0,11.1,23.0,100.2,0.0
2018,12,2,16,45,41.0,9.5,1.05,10.7,11.5,37.29,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,5.55,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,5.6,2.0,0.0,0.0
2018,12,3,7,15,25.0,10.0,1.4,6.35,10.5,7.87,0.0
2018,12,3,7,30,25.0,17.0,1.5,7.1,19.0,13.24,0.73
2018,12,3,7,45,14.5,33.5,1.55,7.85,35.0,25.17,15.99
2018,12,3,8,0,4.0,50.0,1.6,8.6,51.0,36.84,27.23
2018,12,3,8,15,29.0,68.0,1.6,9.15,74.5,49.2,38.75
2018,12,3,8,30,54.0,86.0,1.6,9.7,98.0,61.5,50.05
2018,12,3,8,45,269.0,87.5,1.6,10.25,166.0,63.79,52.19
2018,12,3,9,0,484.0,89.0,1.6,10.8,234.0,66.16,54.27
2018,12,3,9,15,642.5,75.5,1.6,11.35,293.0,60.36,48.94
2018,12,3,9,30,801.0,62.0,1.6,11.9,352.0,57.09,45.85
2018,12,3,9,45,820.0,64.0,1.6,12.45,383.0,58.94,47.34
2018,12,3,10,0,839.0,66.0,1.6,13.0,414.0,60.78,48.8
2018,12,3,10,15,853.0,67.0,1.6,13.2,439.0,61.8,49.58
2018,12,3,10,30,867.0,68.0,1.6,13.4,464.0,69.3,56.1
2018,12,3,10,45,877.0,68.5,1.6,13.55,482.0,103.16,60.39
2018,12,3,11,0,887.0,69.0,1.6,13.7,500.0,156.36,89.12
2018,12,3,11,15,892.0,69.5,1.6,13.85,511.0,208.85,129.06
2018,12,3,11,30,897.0,70.0,1.6,14.0,522.0,260.72,174.01
2018,12,3,11,45,899.0,69.5,1.6,14.15,525.0,310.1,219.22
2018,12,3,12,0,901.0,69.0,1.6,14.3,528.0,358.07,263.66
2018,12,3,12,15,897.5,69.5,1.6,14.35,523.5,403.32,305.63
2018,12,3,12,30,894.0,70.0,1.6,14.4,519.0,446.35,344.93
2018,12,3,12,45,886.0,70.5,1.55,14.5,506.5,484.94,379.57
2018,12,3,13,0,878.0,71.0,1.5,14.6,494.0,520.68,410.97
2018,12,3,13,15,819.0,79.5,1.45,14.6,462.0,537.5,427.19
2018,12,3,13,30,760.0,88.0,1.4,14.6,430.0,545.21,435.75
2018,12,3,13,45,612.5,109.5,1.35,14.6,375.0,508.82,409.52
2018,12,3,14,0,465.0,131.0,1.3,14.6,320.0,452.67,367.18
2018,12,3,14,15,268.5,130.5,1.2,14.4,237.5,323.7,265.69
2018,12,3,14,30,72.0,130.0,1.1,14.2,155.0,172.09,140.66
2018,12,3,14,45,114.0,121.0,1.0,14.0,156.0,212.1,175.46
2018,12,3,15,0,156.0,112.0,0.9,13.8,157.0,239.87,199.16
2018,12,3,15,15,93.5,95.5,0.9,13.8,121.5,181.68,149.77
2018,12,3,15,30,31.0,79.0,0.9,13.8,86.0,107.34,86.11
2018,12,3,15,45,17.5,61.0,1.0,13.0,65.0,79.46,62.1
2018,12,3,16,0,4.0,43.0,1.1,12.2,44.0,42.59,30.09
2018,12,3,16,15,12.5,28.0,1.15,11.95,29.0,39.96,25.59
2018,12,3,16,30,21.0,13.0,1.2,11.7,14.0,32.8,0.0
2018,12,3,16,45,10.5,6.5,1.25,11.45,7.0,12.74,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,6,45,10.0,1.5,2.0,8.85,1.0,0.0,0.0
2018,12,4,7,0,20.0,3.0,2.0,8.8,2.0,0.0,0.0
2018,12,4,7,15,20.0,4.0,2.05,9.1,4.0,3.15,0.0
2018,12,4,7,30,20.0,5.0,2.1,9.4,6.0,4.01,0.0
2018,12,4,7,45,10.0,6.0,2.2,9.7,6.5,4.98,0.0
2018,12,4,8,0,0.0,7.0,2.3,10.0,7.0,5.3,0.0
2018,12,4,8,15,0.0,10.0,2.3,10.45,10.0,7.58,1.17
2018,12,4,8,30,0.0,13.0,2.3,10.9,13.0,9.86,3.29
2018,12,4,8,45,8.0,51.0,2.3,11.35,53.5,39.12,29.8
2018,12,4,9,0,16.0,89.0,2.3,11.8,94.0,65.96,53.89
2018,12,4,9,15,28.0,111.5,2.35,12.3,121.0,79.68,65.99
2018,12,4,9,30,40.0,134.0,2.4,12.8,148.0,93.86,78.35
2018,12,4,9,45,39.0,138.0,2.4,13.3,153.0,97.04,80.89
2018,12,4,10,0,38.0,142.0,2.4,13.8,158.0,100.07,83.27
2018,12,4,10,15,19.0,138.5,2.45,14.15,146.5,101.19,84.01
2018,12,4,10,30,0.0,135.0,2.5,14.5,135.0,99.04,81.91
2018,12,4,10,45,0.0,142.5,2.55,14.85,142.5,104.77,82.79
2018,12,4,11,0,0.0,150.0,2.6,15.2,150.0,110.93,87.7
2018,12,4,11,15,0.0,154.0,2.6,15.4,154.0,114.77,90.75
2018,12,4,11,30,0.0,158.0,2.6,15.6,158.0,118.64,93.82
2018,12,4,11,45,0.5,154.0,2.6,15.75,154.5,116.84,92.23
2018,12,4,12,0,1.0,150.0,2.6,15.9,151.0,114.9,90.56
2018,12,4,12,15,0.5,135.5,2.35,15.85,136.0,104.4,81.91
2018,12,4,12,30,0.0,121.0,2.1,15.8,121.0,93.42,72.86
2018,12,4,12,45,0.0,117.0,1.9,15.7,117.0,90.63,70.62
2018,12,4,13,0,0.0,113.0,1.7,15.6,113.0,87.79,68.34
2018,12,4,13,15,0.0,107.0,1.6,15.4,107.0,83.27,64.69
2018,12,4,13,30,0.0,101.0,1.5,15.2,101.0,78.68,60.99
2018,12,4,13,45,0.0,91.0,1.4,15.0,91.0,70.68,54.4
2018,12,4,14,0,0.0,81.0,1.3,14.8,81.0,62.57,47.69
2018,12,4,14,15,0.0,71.0,1.4,14.55,71.0,54.48,40.96
2018,12,4,14,30,0.0,61.0,1.5,14.3,61.0,46.74,34.47
2018,12,4,14,45,0.0,57.5,1.55,14.1,57.5,44.04,32.22
2018,12,4,15,0,0.0,54.0,1.6,13.9,54.0,41.34,29.93
2018,12,4,15,15,0.0,44.0,1.6,13.9,44.0,33.63,23.27
2018,12,4,15,30,0.0,34.0,1.6,13.9,34.0,25.94,16.57
2018,12,4,15,45,0.0,27.0,1.7,13.15,27.0,20.57,11.86
2018,12,4,16,0,0.0,20.0,1.8,12.4,20.0,15.22,7.09
2018,12,4,16,15,9.0,14.0,1.85,12.1,14.5,17.64,8.23
2018,12,4,16,30,18.0,8.0,1.9,11.8,9.0,22.22,0.0
2018,12,4,16,45,9.0,4.0,1.9,11.5,4.5,9.67,0.0
2018,12,4,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,5,6,45,6.0,1.0,1.65,11.5,1.0,0.0,0.0
2018,12,5,7,0,12.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,12,5,7,15,23.0,10.5,1.6,11.65,11.5,8.26,0.0
2018,12,5,7,30,34.0,19.0,1.6,11.8,21.0,14.57,0.0
2018,12,5,7,45,75.0,34.5,1.65,12.0,44.0,25.65,15.78
2018,12,5,8,0,116.0,50.0,1.7,12.2,67.0,36.73,26.61
2018,12,5,8,15,146.0,65.0,1.75,12.45,93.0,47.24,36.42
2018,12,5,8,30,176.0,80.0,1.8,12.7,119.0,57.57,45.91
2018,12,5,8,45,142.0,87.0,1.85,12.95,122.5,63.33,51.2
2018,12,5,9,0,108.0,94.0,1.9,13.2,126.0,68.0,55.38
2018,12,5,9,15,99.5,119.0,1.95,13.5,151.0,83.43,69.0
2018,12,5,9,30,91.0,144.0,2.0,13.8,176.0,100.08,83.51
2018,12,5,9,45,102.5,152.5,2.0,14.15,192.0,103.77,86.5
2018,12,5,10,0,114.0,161.0,2.0,14.5,208.0,109.26,91.05
2018,12,5,10,15,403.0,130.5,2.0,14.8,310.0,90.01,74.0
2018,12,5,10,30,692.0,100.0,2.0,15.1,412.0,76.31,61.85
2018,12,5,10,45,694.5,102.5,2.0,15.4,426.5,102.22,65.32
2018,12,5,11,0,697.0,105.0,2.0,15.7,441.0,148.23,90.19
2018,12,5,11,15,497.5,154.5,1.9,15.8,397.0,192.59,132.27
2018,12,5,11,30,298.0,204.0,1.8,15.9,353.0,215.74,160.43
2018,12,5,11,45,271.0,207.5,1.75,16.05,343.5,232.95,176.93
2018,12,5,12,0,244.0,211.0,1.7,16.2,334.0,247.11,190.89
2018,12,5,12,15,298.0,200.0,1.6,16.2,349.0,276.46,215.08
2018,12,5,12,30,352.0,189.0,1.5,16.2,364.0,309.44,242.54
2018,12,5,12,45,256.0,198.0,1.45,16.2,324.0,294.86,233.71
2018,12,5,13,0,160.0,207.0,1.4,16.2,284.0,262.91,209.98
2018,12,5,13,15,124.0,194.5,1.3,16.05,252.5,243.73,195.69
2018,12,5,13,30,88.0,182.0,1.2,15.9,221.0,209.83,169.01
2018,12,5,13,45,90.5,170.5,1.1,15.75,209.0,207.07,167.58
2018,12,5,14,0,93.0,159.0,1.0,15.6,197.0,203.91,165.66
2018,12,5,14,15,58.5,133.5,0.95,15.4,156.5,160.58,130.23
2018,12,5,14,30,24.0,108.0,0.9,15.2,116.0,114.39,91.7
2018,12,5,14,45,22.0,94.0,0.85,15.0,101.0,101.35,81.07
2018,12,5,15,0,20.0,80.0,0.8,14.8,86.0,87.75,69.71
2018,12,5,15,15,10.0,71.0,0.8,14.8,74.0,66.22,51.15
2018,12,5,15,30,0.0,62.0,0.8,14.8,62.0,52.43,38.97
2018,12,5,15,45,0.0,48.5,0.8,14.2,48.5,40.63,28.74
2018,12,5,16,0,0.0,35.0,0.8,13.6,35.0,28.3,17.94
2018,12,5,16,15,5.0,24.0,0.9,13.3,24.0,22.29,11.59
2018,12,5,16,30,10.0,13.0,1.0,13.0,13.0,17.72,0.0
2018,12,5,16,45,5.0,6.5,1.05,12.75,6.5,8.73,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,6,7,15,124.5,11.0,1.6,9.4,18.0,8.65,0.0
2018,12,6,7,30,249.0,22.0,1.7,9.8,36.0,18.26,0.0
2018,12,6,7,45,333.0,30.5,1.8,10.15,67.0,25.19,15.36
2018,12,6,8,0,417.0,39.0,1.9,10.5,98.0,32.16,22.74
2018,12,6,8,15,390.5,53.5,1.85,10.9,123.0,43.15,32.98
2018,12,6,8,30,364.0,68.0,1.8,11.3,148.0,50.81,40.11
2018,12,6,8,45,314.5,88.5,1.8,11.75,167.0,64.0,52.04
2018,12,6,9,0,265.0,109.0,1.8,12.2,186.0,77.36,63.95
2018,12,6,9,15,471.5,93.0,1.75,12.7,251.5,68.55,55.97
2018,12,6,9,30,678.0,77.0,1.7,13.2,317.0,61.69,49.72
2018,12,6,9,45,744.0,71.5,1.65,13.7,356.5,63.37,51.05
2018,12,6,10,0,810.0,66.0,1.6,14.2,396.0,60.27,48.13
2018,12,6,10,15,822.5,68.0,1.5,14.55,420.5,61.96,49.48
2018,12,6,10,30,835.0,70.0,1.4,14.9,445.0,63.63,50.8
2018,12,6,10,45,843.5,71.0,1.35,15.3,463.0,90.45,53.37
2018,12,6,11,0,852.0,72.0,1.3,15.7,481.0,142.8,79.77
2018,12,6,11,15,857.0,73.5,1.2,15.95,492.5,199.34,121.66
2018,12,6,11,30,862.0,75.0,1.1,16.2,504.0,250.21,164.52
2018,12,6,11,45,863.0,75.5,1.0,16.45,507.5,298.5,207.64
2018,12,6,12,0,864.0,76.0,0.9,16.7,511.0,345.43,249.92
2018,12,6,12,15,862.0,75.5,0.85,16.8,506.5,388.84,289.2
2018,12,6,12,30,860.0,75.0,0.8,16.9,502.0,430.75,326.34
2018,12,6,12,45,855.0,74.5,0.75,17.05,491.0,469.47,359.94
2018,12,6,13,0,850.0,74.0,0.7,17.2,480.0,505.57,390.5
2018,12,6,13,15,840.5,72.5,0.7,17.2,461.0,535.51,416.26
2018,12,6,13,30,831.0,71.0,0.7,17.2,442.0,562.23,439.02
2018,12,6,13,45,816.5,70.0,0.75,17.2,417.0,583.24,457.54
2018,12,6,14,0,802.0,69.0,0.8,17.2,392.0,600.7,473.08
2018,12,6,14,15,781.0,66.5,0.8,17.05,361.0,608.63,481.09
2018,12,6,14,30,760.0,64.0,0.8,16.9,330.0,612.71,485.97
2018,12,6,14,45,729.5,61.0,0.8,16.8,294.0,605.83,482.08
2018,12,6,15,0,699.0,58.0,0.8,16.7,258.0,595.0,474.22
2018,12,6,15,15,654.5,54.0,0.8,16.7,219.0,569.11,454.26
2018,12,6,15,30,610.0,50.0,0.8,16.7,180.0,546.23,435.37
2018,12,6,15,45,539.5,44.0,0.75,15.85,140.5,493.21,392.88
2018,12,6,16,0,469.0,38.0,0.7,15.0,101.0,437.64,345.22
2018,12,6,16,15,347.0,29.5,0.75,14.65,66.5,339.93,248.93
2018,12,6,16,30,225.0,21.0,0.8,14.3,32.0,217.69,0.0
2018,12,6,16,45,112.5,10.5,0.85,14.0,16.0,89.53,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,7,15,70.0,10.5,0.7,10.05,14.5,8.26,0.0
2018,12,7,7,30,140.0,21.0,0.8,10.2,29.0,15.96,0.0
2018,12,7,7,45,194.0,34.0,0.85,10.4,55.0,25.68,15.59
2018,12,7,8,0,248.0,47.0,0.9,10.6,81.0,35.29,25.46
2018,12,7,8,15,329.0,57.5,0.95,10.95,119.0,43.25,33.06
2018,12,7,8,30,410.0,68.0,1.0,11.3,157.0,51.24,40.5
2018,12,7,8,45,494.5,71.5,1.1,11.7,199.5,56.86,45.67
2018,12,7,9,0,579.0,75.0,1.2,12.1,242.0,59.82,48.32
2018,12,7,9,15,576.5,84.0,1.1,12.45,268.5,65.89,53.68
2018,12,7,9,30,574.0,93.0,1.0,12.8,295.0,71.78,58.78
2018,12,7,9,45,581.0,100.5,0.95,13.2,320.5,76.57,62.84
2018,12,7,10,0,588.0,108.0,0.9,13.6,346.0,81.29,66.8
2018,12,7,10,15,625.0,106.5,0.8,14.1,373.5,80.16,65.56
2018,12,7,10,30,662.0,105.0,0.7,14.6,401.0,79.25,64.54
2018,12,7,10,45,719.0,98.5,0.65,15.15,432.0,96.89,62.21
2018,12,7,11,0,776.0,92.0,0.6,15.7,463.0,148.09,87.29
2018,12,7,11,15,828.0,82.0,0.55,16.1,485.5,195.04,118.87
2018,12,7,11,30,880.0,72.0,0.5,16.5,508.0,249.4,161.89
2018,12,7,11,45,883.0,71.0,0.4,16.9,511.5,297.81,204.28
2018,12,7,12,0,886.0,70.0,0.3,17.3,515.0,344.93,245.82
2018,12,7,12,15,885.0,70.0,0.4,17.45,511.5,390.03,286.5
2018,12,7,12,30,884.0,70.0,0.5,17.6,508.0,433.16,324.99
2018,12,7,12,45,880.0,69.0,0.55,17.75,496.5,471.85,358.99
2018,12,7,13,0,876.0,68.0,0.6,17.9,485.0,507.95,390.22
2018,12,7,13,15,867.0,67.0,0.65,17.9,466.5,538.71,417.0
2018,12,7,13,30,858.0,66.0,0.7,17.9,448.0,566.33,440.88
2018,12,7,13,45,844.5,64.5,0.75,17.85,422.5,587.51,459.67
2018,12,7,14,0,831.0,63.0,0.8,17.8,397.0,610.27,479.09
2018,12,7,14,15,810.5,61.0,0.8,17.65,366.0,619.84,488.26
2018,12,7,14,30,790.0,59.0,0.8,17.5,335.0,625.55,494.33
2018,12,7,14,45,760.0,56.5,0.75,17.3,298.5,620.28,491.07
2018,12,7,15,0,730.0,54.0,0.7,17.1,262.0,611.08,484.06
2018,12,7,15,15,681.0,50.5,0.7,17.1,222.0,583.15,462.76
2018,12,7,15,30,632.0,47.0,0.7,17.1,182.0,551.28,437.37
2018,12,7,15,45,568.0,42.0,0.8,16.0,143.0,503.04,400.32
2018,12,7,16,0,504.0,37.0,0.9,14.9,104.0,461.59,364.41
2018,12,7,16,15,380.0,28.5,0.95,14.5,68.5,362.78,265.76
2018,12,7,16,30,256.0,20.0,1.0,14.1,33.0,239.77,0.0
2018,12,7,16,45,128.0,10.0,1.05,13.75,16.5,100.21,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,103.0,10.0,1.2,7.55,15.5,7.87,0.0
2018,12,8,7,30,206.0,20.0,1.2,8.2,31.0,16.5,0.0
2018,12,8,7,45,301.5,30.5,1.25,8.9,63.0,25.13,15.01
2018,12,8,8,0,397.0,41.0,1.3,9.6,95.0,33.75,24.16
2018,12,8,8,15,506.0,46.5,1.3,10.15,139.5,38.46,28.86
2018,12,8,8,30,615.0,52.0,1.3,10.7,184.0,43.42,33.56
2018,12,8,8,45,678.0,53.5,1.3,11.25,226.0,48.8,38.51
2018,12,8,9,0,741.0,55.0,1.3,11.8,268.0,50.7,40.21
2018,12,8,9,15,770.0,58.0,1.35,12.45,304.0,53.49,42.6
2018,12,8,9,30,799.0,61.0,1.4,13.1,340.0,56.27,44.94
2018,12,8,9,45,819.5,63.0,1.4,13.75,371.5,58.16,46.44
2018,12,8,10,0,840.0,65.0,1.4,14.4,403.0,60.04,47.91
2018,12,8,10,15,853.0,66.5,1.4,14.8,428.0,61.42,48.97
2018,12,8,10,30,866.0,68.0,1.4,15.2,453.0,69.05,55.52
2018,12,8,10,45,874.0,69.0,1.35,15.65,471.5,92.11,56.45
2018,12,8,11,0,882.0,70.0,1.3,16.1,490.0,145.14,81.26
2018,12,8,11,15,886.5,71.0,1.25,16.25,501.0,197.6,118.89
2018,12,8,11,30,891.0,72.0,1.2,16.4,512.0,249.45,162.37
2018,12,8,11,45,892.0,72.0,1.15,16.6,515.5,298.75,206.47
2018,12,8,12,0,893.0,72.0,1.1,16.8,519.0,346.61,249.93
2018,12,8,12,15,836.5,84.5,1.05,16.8,500.5,383.12,285.45
2018,12,8,12,30,780.0,97.0,1.0,16.8,482.0,414.38,315.48
2018,12,8,12,45,825.5,85.0,0.95,16.85,484.5,462.17,355.77
2018,12,8,13,0,871.0,73.0,0.9,16.9,487.0,510.7,395.77
2018,12,8,13,15,861.5,72.5,0.85,16.9,468.5,542.59,422.74
2018,12,8,13,30,852.0,72.0,0.8,16.9,450.0,571.28,446.67
2018,12,8,13,45,837.5,70.5,0.75,16.85,424.5,592.62,464.66
2018,12,8,14,0,823.0,69.0,0.7,16.8,399.0,610.32,479.49
2018,12,8,14,15,801.5,66.5,0.65,16.65,367.5,618.69,487.28
2018,12,8,14,30,780.0,64.0,0.6,16.5,336.0,623.11,491.83
2018,12,8,14,45,749.0,61.0,0.55,16.3,299.5,616.52,487.85
2018,12,8,15,0,718.0,58.0,0.5,16.1,263.0,605.88,479.77
2018,12,8,15,15,672.5,54.0,0.5,16.1,223.5,579.78,459.85
2018,12,8,15,30,627.0,50.0,0.5,16.1,184.0,556.6,440.92
2018,12,8,15,45,481.0,47.5,0.55,15.2,137.0,452.67,361.55
2018,12,8,16,0,335.0,45.0,0.6,14.3,90.0,343.59,273.65
2018,12,8,16,15,217.5,31.0,0.65,13.9,56.0,244.14,179.56
2018,12,8,16,30,100.0,17.0,0.7,13.5,22.0,120.47,0.0
2018,12,8,16,45,50.0,8.5,0.75,13.1,11.0,42.71,0.0
2018,12,8,17,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
