Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,7,15,5.5,1.5,0.65,11.25,1.5,0.0,0.0
2018,12,19,7,30,11.0,3.0,0.6,11.5,3.0,2.36,0.0
2018,12,19,7,45,13.0,6.0,0.55,11.8,7.0,4.97,0.0
2018,12,19,8,0,15.0,9.0,0.5,12.1,11.0,7.4,0.71
2018,12,19,8,15,106.0,18.5,0.6,12.45,38.5,14.12,6.88
2018,12,19,8,30,197.0,28.0,0.7,12.8,66.0,21.61,13.72
2018,12,19,8,45,98.5,34.5,0.75,13.2,53.5,26.42,18.14
2018,12,19,9,0,0.0,41.0,0.8,13.6,41.0,31.31,22.57
2018,12,19,9,15,0.0,42.0,0.95,14.05,42.0,32.08,23.23
2018,12,19,9,30,0.0,43.0,1.1,14.5,43.0,32.85,23.86
2018,12,19,9,45,0.0,65.0,1.2,14.95,65.0,49.83,38.9
2018,12,19,10,0,0.0,87.0,1.3,15.4,87.0,65.87,52.91
2018,12,19,10,15,0.0,92.0,1.4,15.7,92.0,69.6,56.02
2018,12,19,10,30,0.0,97.0,1.5,16.0,97.0,73.28,59.1
2018,12,19,10,45,2.0,115.0,1.55,16.3,116.0,85.79,69.85
2018,12,19,11,0,4.0,133.0,1.6,16.6,135.0,98.95,77.28
2018,12,19,11,15,3.0,127.0,1.65,16.8,128.5,95.72,74.47
2018,12,19,11,30,2.0,121.0,1.7,17.0,122.0,92.01,71.34
2018,12,19,11,45,1.5,111.5,1.7,17.2,112.0,85.44,65.85
2018,12,19,12,0,1.0,102.0,1.7,17.4,102.0,78.5,60.08
2018,12,19,12,15,5.0,125.0,1.65,17.5,127.0,97.6,75.77
2018,12,19,12,30,9.0,148.0,1.6,17.6,152.0,117.71,92.24
2018,12,19,12,45,21.5,153.5,1.6,17.65,163.5,128.72,101.24
2018,12,19,13,0,34.0,159.0,1.6,17.7,175.0,146.99,116.34
2018,12,19,13,15,30.0,142.5,1.5,17.65,156.0,134.07,106.05
2018,12,19,13,30,26.0,126.0,1.4,17.6,137.0,120.09,94.85
2018,12,19,13,45,42.0,122.5,1.35,17.6,139.5,128.87,102.58
2018,12,19,14,0,58.0,119.0,1.3,17.6,142.0,138.67,111.2
2018,12,19,14,15,74.0,129.0,1.15,17.4,156.0,163.59,132.25
2018,12,19,14,30,90.0,139.0,1.0,17.2,170.0,191.85,155.83
2018,12,19,14,45,144.5,123.5,0.9,17.0,167.5,231.84,189.61
2018,12,19,15,0,199.0,108.0,0.8,16.8,165.0,274.33,224.75
2018,12,19,15,15,178.5,92.5,0.8,16.8,138.0,249.27,204.09
2018,12,19,15,30,158.0,77.0,0.8,16.8,111.0,222.37,181.67
2018,12,19,15,45,90.5,60.0,0.7,15.9,78.5,142.29,114.78
2018,12,19,16,0,23.0,43.0,0.6,15.0,46.0,62.06,46.39
2018,12,19,16,15,43.0,29.0,0.65,14.65,32.5,74.38,53.7
2018,12,19,16,30,63.0,15.0,0.7,14.3,19.0,75.73,6.01
2018,12,19,16,45,31.5,7.5,0.7,14.0,9.5,28.44,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,7,15,0.5,3.5,1.1,10.65,3.5,0.0,0.0
2018,12,20,7,30,1.0,7.0,1.1,10.8,7.0,5.51,0.0
2018,12,20,7,45,0.5,19.0,1.1,10.95,19.0,14.51,3.07
2018,12,20,8,0,0.0,31.0,1.1,11.1,31.0,23.44,14.46
2018,12,20,8,15,0.5,47.5,1.1,11.45,47.5,35.28,25.6
2018,12,20,8,30,1.0,64.0,1.1,11.8,64.0,46.97,36.39
2018,12,20,8,45,33.5,82.5,1.1,12.1,91.0,59.3,47.63
2018,12,20,9,0,66.0,101.0,1.1,12.4,118.0,71.77,58.85
2018,12,20,9,15,86.5,114.5,1.1,12.75,140.5,79.87,66.02
2018,12,20,9,30,107.0,128.0,1.1,13.1,163.0,88.7,73.71
2018,12,20,9,45,110.5,141.5,1.05,13.45,181.0,97.1,80.91
2018,12,20,10,0,114.0,155.0,1.0,13.8,199.0,105.29,87.84
2018,12,20,10,15,66.0,151.5,1.0,14.05,177.5,105.82,88.08
2018,12,20,10,30,18.0,148.0,1.0,14.3,156.0,106.95,88.86
2018,12,20,10,45,51.5,165.0,1.0,14.55,188.5,114.4,95.11
2018,12,20,11,0,85.0,182.0,1.0,14.8,221.0,132.78,103.11
2018,12,20,11,15,80.0,186.5,1.0,14.9,224.0,143.17,110.7
2018,12,20,11,30,75.0,191.0,1.0,15.0,227.0,152.93,118.73
2018,12,20,11,45,67.5,197.0,1.0,15.1,229.5,162.59,127.15
2018,12,20,12,0,60.0,203.0,1.0,15.2,232.0,171.66,135.14
2018,12,20,12,15,76.5,205.5,0.95,15.25,242.5,185.58,146.44
2018,12,20,12,30,93.0,208.0,0.9,15.3,253.0,201.16,159.26
2018,12,20,12,45,221.0,195.0,0.85,15.3,299.5,259.63,205.54
2018,12,20,13,0,349.0,182.0,0.8,15.3,346.0,330.56,261.91
2018,12,20,13,15,300.5,182.0,0.75,15.25,319.5,325.7,259.53
2018,12,20,13,30,252.0,182.0,0.7,15.2,293.0,316.56,253.68
2018,12,20,13,45,259.0,171.0,0.6,15.15,280.0,324.45,261.04
2018,12,20,14,0,266.0,160.0,0.5,15.1,267.0,331.47,267.45
2018,12,20,14,15,218.0,150.0,0.45,14.9,233.0,303.79,246.19
2018,12,20,14,30,170.0,140.0,0.4,14.7,199.0,258.68,210.86
2018,12,20,14,45,112.5,126.0,0.4,14.55,163.5,212.89,173.94
2018,12,20,15,0,55.0,112.0,0.4,14.4,128.0,150.48,122.28
2018,12,20,15,15,44.5,97.0,0.4,14.4,108.5,131.48,106.53
2018,12,20,15,30,34.0,82.0,0.4,14.4,89.0,111.81,89.66
2018,12,20,15,45,23.0,65.5,0.45,14.05,70.0,88.69,69.67
2018,12,20,16,0,12.0,49.0,0.5,13.7,51.0,56.08,41.47
2018,12,20,16,15,11.5,33.0,0.45,13.6,34.5,46.89,31.74
2018,12,20,16,30,11.0,17.0,0.4,13.5,18.0,23.96,0.0
2018,12,20,16,45,8.0,8.5,0.4,13.4,9.0,12.41,0.0
2018,12,20,17,0,5.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,2.5,0.0,0.35,13.25,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,7,15,77.0,7.0,0.75,12.5,9.0,0.0,0.0
2018,12,21,7,30,154.0,14.0,0.7,12.7,18.0,11.02,0.0
2018,12,21,7,45,302.0,23.0,0.7,12.95,50.0,19.1,5.2
2018,12,21,8,0,450.0,32.0,0.7,13.2,82.0,26.85,17.16
2018,12,21,8,15,507.5,38.0,0.8,13.45,117.0,31.83,22.34
2018,12,21,8,30,565.0,44.0,0.9,13.7,152.0,36.85,27.15
2018,12,21,8,45,456.5,58.5,1.0,13.95,158.5,46.84,36.24
2018,12,21,9,0,348.0,73.0,1.1,14.2,165.0,53.97,42.67
2018,12,21,9,15,549.5,67.0,1.1,14.45,236.0,53.33,42.11
2018,12,21,9,30,751.0,61.0,1.1,14.7,307.0,55.58,44.06
2018,12,21,9,45,668.5,78.5,1.15,14.9,313.5,62.59,50.18
2018,12,21,10,0,586.0,96.0,1.2,15.1,320.0,73.31,59.52
2018,12,21,10,15,398.0,129.5,1.25,15.35,286.5,89.78,73.78
2018,12,21,10,30,210.0,163.0,1.3,15.6,253.0,109.02,90.29
2018,12,21,10,45,113.0,162.0,1.3,15.85,210.5,110.58,91.4
2018,12,21,11,0,16.0,161.0,1.3,16.1,168.0,118.06,92.79
2018,12,21,11,15,36.5,167.0,1.4,16.35,184.0,125.2,97.41
2018,12,21,11,30,57.0,173.0,1.5,16.6,200.0,137.54,106.46
2018,12,21,11,45,126.0,194.0,1.55,16.8,255.5,175.45,134.8
2018,12,21,12,0,195.0,215.0,1.6,17.0,311.0,221.18,170.15
2018,12,21,12,15,145.5,212.0,1.6,17.05,283.5,217.44,169.68
2018,12,21,12,30,96.0,209.0,1.6,17.1,256.0,202.83,159.89
2018,12,21,12,45,57.0,189.0,1.6,17.15,216.5,177.76,140.83
2018,12,21,13,0,18.0,169.0,1.6,17.2,177.0,141.76,112.15
2018,12,21,13,15,45.5,169.5,1.65,17.15,189.5,165.94,132.36
2018,12,21,13,30,73.0,170.0,1.7,17.1,202.0,186.35,149.57
2018,12,21,13,45,152.5,161.5,1.7,17.05,224.0,241.22,195.38
2018,12,21,14,0,232.0,153.0,1.7,17.0,246.0,302.95,246.43
2018,12,21,14,15,251.5,143.5,1.7,16.75,237.5,317.4,259.21
2018,12,21,14,30,271.0,134.0,1.7,16.5,229.0,331.78,272.11
2018,12,21,14,45,233.5,121.5,1.65,16.3,197.5,303.62,249.86
2018,12,21,15,0,196.0,109.0,1.6,16.1,166.0,272.83,225.08
2018,12,21,15,15,186.5,95.5,1.6,16.1,143.5,258.43,213.41
2018,12,21,15,30,177.0,82.0,1.6,16.1,121.0,242.83,200.08
2018,12,21,15,45,127.5,65.0,1.3,14.7,90.0,191.53,156.77
2018,12,21,16,0,78.0,48.0,1.0,13.3,59.0,123.23,98.59
2018,12,21,16,15,60.0,32.0,1.1,12.9,39.0,92.24,68.96
2018,12,21,16,30,42.0,16.0,1.2,12.5,19.0,62.77,11.66
2018,12,21,16,45,28.5,9.0,1.25,12.05,10.5,27.48,0.0
2018,12,21,17,0,15.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.0,1.35,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,7,15,49.0,5.0,0.95,9.2,6.5,0.0,0.0
2018,12,22,7,30,98.0,10.0,0.9,9.5,13.0,7.87,0.0
2018,12,22,7,45,178.0,19.0,0.85,9.75,34.5,15.37,2.74
2018,12,22,8,0,258.0,28.0,0.8,10.0,56.0,22.66,13.78
2018,12,22,8,15,373.5,37.5,0.85,10.5,98.0,30.57,21.52
2018,12,22,8,30,489.0,47.0,0.9,11.0,140.0,38.6,29.03
2018,12,22,8,45,612.0,48.5,0.95,11.5,191.5,44.05,34.11
2018,12,22,9,0,735.0,50.0,1.0,12.0,243.0,46.55,36.42
2018,12,22,9,15,765.0,53.0,1.0,12.4,279.5,49.42,38.98
2018,12,22,9,30,795.0,56.0,1.0,12.8,316.0,52.29,41.48
2018,12,22,9,45,815.5,58.0,1.05,13.2,348.0,54.24,43.11
2018,12,22,10,0,836.0,60.0,1.1,13.6,380.0,56.19,44.71
2018,12,22,10,15,849.5,62.5,1.0,13.85,406.5,64.11,51.61
2018,12,22,10,30,863.0,65.0,0.9,14.1,433.0,66.55,53.63
2018,12,22,10,45,871.0,66.5,0.85,14.4,452.5,68.12,54.87
2018,12,22,11,0,879.0,68.0,0.8,14.7,472.0,115.87,65.21
2018,12,22,11,15,870.5,71.0,0.75,14.8,480.5,168.08,97.4
2018,12,22,11,30,862.0,74.0,0.7,14.9,489.0,214.78,134.52
2018,12,22,11,45,763.0,96.5,0.65,15.0,466.5,259.51,177.66
2018,12,22,12,0,664.0,119.0,0.6,15.1,444.0,290.59,210.09
2018,12,22,12,15,584.5,138.0,0.7,15.3,423.5,318.17,238.48
2018,12,22,12,30,505.0,157.0,0.8,15.5,403.0,332.59,255.31
2018,12,22,12,45,484.0,158.0,0.85,15.65,390.0,353.39,275.11
2018,12,22,13,0,463.0,159.0,0.9,15.8,377.0,371.22,291.94
2018,12,22,13,15,408.0,162.5,0.95,15.85,349.5,371.24,294.62
2018,12,22,13,30,353.0,166.0,1.0,15.9,322.0,354.63,283.88
2018,12,22,13,45,375.0,153.0,1.0,16.0,311.0,384.68,309.04
2018,12,22,14,0,397.0,140.0,1.0,16.1,300.0,402.76,324.6
2018,12,22,14,15,272.5,137.0,0.95,15.9,243.0,323.09,262.6
2018,12,22,14,30,148.0,134.0,0.9,15.7,186.0,236.51,193.14
2018,12,22,14,45,116.0,124.5,0.85,15.55,162.5,212.8,174.27
2018,12,22,15,0,84.0,115.0,0.8,15.4,139.0,187.75,153.47
2018,12,22,15,15,53.0,97.0,0.8,15.4,111.5,136.91,111.0
2018,12,22,15,30,22.0,79.0,0.8,15.4,84.0,98.0,77.67
2018,12,22,15,45,19.5,63.0,0.9,14.15,66.5,81.32,63.56
2018,12,22,16,0,17.0,47.0,1.0,12.9,49.0,63.58,48.09
2018,12,22,16,15,22.0,32.5,1.05,12.55,34.5,52.49,36.94
2018,12,22,16,30,27.0,18.0,1.1,12.2,20.0,45.75,9.58
2018,12,22,16,45,23.0,10.5,1.15,11.85,11.0,24.73,0.0
2018,12,22,17,0,19.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,1.15,11.4,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,7,15,12.5,4.0,0.95,9.4,4.5,0.0,0.0
2018,12,23,7,30,25.0,8.0,0.9,9.8,9.0,6.29,0.0
2018,12,23,7,45,17.0,22.5,0.8,10.15,23.5,17.01,3.09
2018,12,23,8,0,9.0,37.0,0.7,10.5,38.0,27.37,17.71
2018,12,23,8,15,19.5,52.5,0.7,10.9,56.0,38.34,28.32
2018,12,23,8,30,30.0,68.0,0.7,11.3,74.0,49.16,38.39
2018,12,23,8,45,106.0,82.0,0.65,11.75,109.0,58.99,47.41
2018,12,23,9,0,182.0,96.0,0.6,12.2,144.0,68.07,55.59
2018,12,23,9,15,278.0,102.5,0.65,12.65,187.5,73.59,60.46
2018,12,23,9,30,374.0,109.0,0.7,13.1,231.0,77.57,63.87
2018,12,23,9,45,304.0,131.0,0.75,13.55,236.5,91.76,76.19
2018,12,23,10,0,234.0,153.0,0.8,14.0,242.0,103.66,86.34
2018,12,23,10,15,343.0,147.0,0.9,14.4,288.0,102.13,84.75
2018,12,23,10,30,452.0,141.0,1.0,14.8,334.0,97.5,80.49
2018,12,23,10,45,525.5,132.5,1.15,15.25,366.5,93.32,76.64
2018,12,23,11,0,599.0,124.0,1.3,15.7,399.0,125.04,81.45
2018,12,23,11,15,686.0,106.0,1.35,15.85,429.5,161.12,99.48
2018,12,23,11,30,773.0,88.0,1.4,16.0,460.0,208.76,133.47
2018,12,23,11,45,821.5,76.5,1.45,16.2,475.5,255.01,172.04
2018,12,23,12,0,870.0,65.0,1.5,16.4,491.0,306.25,216.66
2018,12,23,12,15,795.5,83.5,1.5,16.5,472.0,342.46,253.15
2018,12,23,12,30,721.0,102.0,1.5,16.6,453.0,371.14,282.32
2018,12,23,12,45,597.0,128.0,1.5,16.7,415.0,379.65,294.84
2018,12,23,13,0,473.0,154.0,1.5,16.8,377.0,370.68,292.03
2018,12,23,13,15,566.5,129.0,1.5,16.8,386.5,425.62,337.3
2018,12,23,13,30,660.0,104.0,1.5,16.8,396.0,479.05,381.02
2018,12,23,13,45,701.0,89.0,1.5,16.75,384.5,514.65,410.89
2018,12,23,14,0,742.0,74.0,1.5,16.7,373.0,547.56,438.62
2018,12,23,14,15,681.0,78.5,1.45,16.5,337.5,540.84,435.1
2018,12,23,14,30,620.0,83.0,1.4,16.3,302.0,526.94,425.89
2018,12,23,14,45,508.5,87.5,1.35,16.1,255.0,473.23,385.15
2018,12,23,15,0,397.0,92.0,1.3,15.9,208.0,407.58,334.01
2018,12,23,15,15,312.0,86.5,1.3,15.9,170.0,351.69,289.27
2018,12,23,15,30,227.0,81.0,1.3,15.9,132.0,276.6,227.77
2018,12,23,15,45,268.0,62.5,1.1,14.6,110.5,306.15,251.59
2018,12,23,16,0,309.0,44.0,0.9,13.3,89.0,316.93,257.84
2018,12,23,16,15,303.0,33.0,0.95,12.9,65.0,306.82,238.64
2018,12,23,16,30,297.0,22.0,1.0,12.5,41.0,277.28,99.26
2018,12,23,16,45,161.0,12.5,1.1,12.15,21.5,125.19,0.0
2018,12,23,17,0,25.0,3.0,1.2,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.2,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,40.0,5.0,1.2,10.7,6.0,0.0,0.0
2018,12,24,7,30,80.0,10.0,1.2,11.2,12.0,7.87,0.0
2018,12,24,7,45,69.5,12.0,1.2,11.7,16.0,9.18,0.0
2018,12,24,8,0,59.0,14.0,1.2,12.2,20.0,10.62,3.34
2018,12,24,8,15,48.0,20.0,1.25,12.55,26.5,15.5,8.02
2018,12,24,8,30,37.0,26.0,1.3,12.9,33.0,20.66,12.81
2018,12,24,8,45,18.5,29.5,1.4,13.3,33.0,23.4,15.38
2018,12,24,9,0,0.0,33.0,1.5,13.7,33.0,25.16,17.0
2018,12,24,9,15,29.5,68.0,1.55,14.0,77.5,51.53,40.6
2018,12,24,9,30,59.0,103.0,1.6,14.3,122.0,74.9,61.26
2018,12,24,9,45,30.0,109.0,1.6,14.65,118.5,78.85,64.58
2018,12,24,10,0,1.0,115.0,1.6,15.0,115.0,84.54,69.41
2018,12,24,10,15,102.5,140.0,1.7,15.25,183.5,97.25,80.35
2018,12,24,10,30,204.0,165.0,1.8,15.5,252.0,113.47,94.24
2018,12,24,10,45,155.0,172.0,1.9,15.75,240.0,116.82,96.92
2018,12,24,11,0,106.0,179.0,2.0,16.0,228.0,128.94,99.31
2018,12,24,11,15,83.5,183.0,2.1,16.1,222.0,140.43,108.16
2018,12,24,11,30,61.0,187.0,2.2,16.2,216.0,146.92,114.24
2018,12,24,11,45,103.0,182.0,2.25,16.3,232.0,160.89,124.22
2018,12,24,12,0,145.0,177.0,2.3,16.4,248.0,178.38,137.82
2018,12,24,12,15,73.5,149.5,2.35,16.25,185.5,140.86,110.11
2018,12,24,12,30,2.0,122.0,2.4,16.1,123.0,94.72,73.86
2018,12,24,12,45,34.0,150.5,2.45,16.0,166.5,135.6,107.61
2018,12,24,13,0,66.0,179.0,2.5,15.9,210.0,178.45,143.0
2018,12,24,13,15,53.5,167.0,2.45,15.65,191.5,167.22,134.32
2018,12,24,13,30,41.0,155.0,2.4,15.4,173.0,154.37,124.21
2018,12,24,13,45,23.0,116.0,2.35,15.2,126.0,111.38,88.76
2018,12,24,14,0,5.0,77.0,2.3,15.0,79.0,62.23,47.43
2018,12,24,14,15,8.5,58.0,2.3,14.9,61.0,49.79,37.11
2018,12,24,14,30,12.0,39.0,2.3,14.8,43.0,38.73,27.88
2018,12,24,14,45,16.0,38.5,2.25,14.65,43.5,41.27,30.24
2018,12,24,15,0,20.0,38.0,2.2,14.5,44.0,43.95,32.7
2018,12,24,15,15,10.0,25.5,2.2,14.5,28.5,27.15,18.0
2018,12,24,15,30,0.0,13.0,2.2,14.5,13.0,9.86,2.8
2018,12,24,15,45,0.0,10.5,2.2,14.4,10.5,7.96,1.11
2018,12,24,16,0,0.0,8.0,2.2,14.3,8.0,6.06,0.0
2018,12,24,16,15,4.0,6.0,2.35,14.25,6.5,7.6,0.57
2018,12,24,16,30,8.0,4.0,2.5,14.2,5.0,9.62,0.0
2018,12,24,16,45,8.0,3.0,2.6,14.15,3.5,8.1,0.0
2018,12,24,17,0,8.0,2.0,2.7,14.1,2.0,0.0,0.0
2018,12,24,17,15,4.0,1.0,2.75,14.0,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.7,8.3,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.8,1.0,0.79,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.3,3.5,2.64,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,4.54,0.0
2018,12,25,8,15,160.5,20.0,1.9,10.25,50.0,15.58,8.19
2018,12,25,8,30,321.0,34.0,2.0,10.7,94.0,27.18,18.78
2018,12,25,8,45,517.5,42.5,2.1,11.2,165.0,35.21,26.15
2018,12,25,9,0,714.0,51.0,2.2,11.7,236.0,47.13,36.95
2018,12,25,9,15,744.0,55.0,2.3,12.1,273.0,50.75,40.18
2018,12,25,9,30,774.0,59.0,2.4,12.5,310.0,54.33,43.33
2018,12,25,9,45,792.5,62.0,2.5,12.95,342.0,56.95,45.55
2018,12,25,10,0,811.0,65.0,2.6,13.4,374.0,59.54,47.71
2018,12,25,10,15,829.0,66.5,2.75,13.65,401.5,60.97,48.86
2018,12,25,10,30,847.0,68.0,2.9,13.9,429.0,62.4,50.01
2018,12,25,10,45,859.0,69.0,3.0,14.2,449.5,63.36,50.73
2018,12,25,11,0,871.0,70.0,3.1,14.5,470.0,112.04,64.27
2018,12,25,11,15,880.0,70.5,3.15,14.6,484.5,164.26,94.98
2018,12,25,11,30,889.0,71.0,3.2,14.7,499.0,216.43,135.89
2018,12,25,11,45,892.5,71.0,3.25,14.85,505.0,266.7,180.38
2018,12,25,12,0,896.0,71.0,3.3,15.0,511.0,315.89,225.92
2018,12,25,12,15,896.0,71.0,3.35,15.05,509.5,362.68,270.06
2018,12,25,12,30,896.0,71.0,3.4,15.1,508.0,407.68,312.32
2018,12,25,12,45,892.5,70.5,3.4,15.15,499.0,448.78,350.71
2018,12,25,13,0,889.0,70.0,3.4,15.2,490.0,487.43,386.26
2018,12,25,13,15,881.5,69.0,3.4,15.2,473.5,521.0,417.09
2018,12,25,13,30,874.0,68.0,3.4,15.2,457.0,551.56,444.83
2018,12,25,13,45,861.5,67.0,3.4,15.2,433.5,580.2,470.33
2018,12,25,14,0,849.0,66.0,3.4,15.2,410.0,602.04,490.08
2018,12,25,14,15,832.0,63.5,3.35,15.1,380.5,615.79,503.2
2018,12,25,14,30,815.0,61.0,3.3,15.0,351.0,625.75,512.95
2018,12,25,14,45,788.5,58.5,3.2,14.85,316.0,625.56,514.24
2018,12,25,15,0,762.0,56.0,3.1,14.7,281.0,621.38,511.39
2018,12,25,15,15,721.0,53.0,3.1,14.7,242.0,602.49,496.09
2018,12,25,15,30,680.0,50.0,3.1,14.7,203.0,579.51,476.53
2018,12,25,15,45,616.0,44.5,2.7,13.75,162.0,533.32,437.6
2018,12,25,16,0,552.0,39.0,2.3,12.8,121.0,483.33,393.13
2018,12,25,16,15,444.5,32.0,2.2,12.35,84.0,409.16,321.81
2018,12,25,16,30,337.0,25.0,2.1,11.9,47.0,310.39,141.81
2018,12,25,16,45,182.0,14.0,2.0,11.45,24.5,141.58,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.45,7.85,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.4,8.5,13.0,8.65,0.0
2018,12,26,7,45,166.5,23.5,1.3,9.1,38.0,17.88,1.88
2018,12,26,8,0,254.0,36.0,1.2,9.7,63.0,27.4,17.62
2018,12,26,8,15,313.0,46.5,1.35,10.25,94.5,35.35,25.68
2018,12,26,8,30,372.0,57.0,1.5,10.8,126.0,43.26,33.14
2018,12,26,8,45,417.0,66.0,1.65,11.35,160.5,49.95,39.36
2018,12,26,9,0,462.0,75.0,1.8,11.9,195.0,59.13,47.67
2018,12,26,9,15,319.0,94.0,1.95,12.2,182.5,67.4,55.08
2018,12,26,9,30,176.0,113.0,2.1,12.5,170.0,78.9,65.25
2018,12,26,9,45,142.5,133.5,2.3,12.85,182.5,93.02,77.61
2018,12,26,10,0,109.0,154.0,2.5,13.2,195.0,104.56,87.58
2018,12,26,10,15,287.5,145.5,2.55,13.35,265.0,100.3,83.65
2018,12,26,10,30,466.0,137.0,2.6,13.5,335.0,95.3,79.1
2018,12,26,10,45,580.5,120.0,2.7,13.7,378.5,88.22,72.73
2018,12,26,11,0,695.0,103.0,2.8,13.9,422.0,112.67,70.39
2018,12,26,11,15,776.0,89.5,2.75,13.95,455.5,160.44,96.55
2018,12,26,11,30,857.0,76.0,2.7,14.0,489.0,209.62,131.88
2018,12,26,11,45,877.5,73.0,2.65,14.1,500.0,263.6,178.54
2018,12,26,12,0,898.0,70.0,2.6,14.2,511.0,314.31,224.55
2018,12,26,12,15,894.0,71.0,2.6,14.25,509.0,360.81,268.45
2018,12,26,12,30,890.0,72.0,2.6,14.3,507.0,405.21,310.12
2018,12,26,12,45,881.5,73.0,2.55,14.35,497.0,445.48,347.63
2018,12,26,13,0,873.0,74.0,2.5,14.4,487.0,484.73,383.28
2018,12,26,13,15,863.5,73.5,2.5,14.35,470.5,518.24,413.85
2018,12,26,13,30,854.0,73.0,2.5,14.3,454.0,548.61,441.23
2018,12,26,13,45,840.0,71.5,2.5,14.2,430.0,572.11,462.8
2018,12,26,14,0,826.0,70.0,2.5,14.1,406.0,592.03,481.11
2018,12,26,14,15,805.0,68.5,2.45,13.95,376.5,603.94,492.68
2018,12,26,14,30,784.0,67.0,2.4,13.8,347.0,611.92,500.8
2018,12,26,14,45,754.0,64.5,2.3,13.6,312.0,608.83,499.78
2018,12,26,15,0,724.0,62.0,2.2,13.4,277.0,601.62,494.97
2018,12,26,15,15,624.5,62.5,2.2,13.4,229.5,550.53,454.7
2018,12,26,15,30,525.0,63.0,2.2,13.4,182.0,489.44,405.29
2018,12,26,15,45,459.0,54.5,1.85,12.4,143.5,438.31,362.7
2018,12,26,16,0,393.0,46.0,1.5,11.4,105.0,384.35,315.47
2018,12,26,16,15,314.5,36.5,1.5,10.95,74.0,318.42,253.03
2018,12,26,16,30,236.0,27.0,1.5,10.5,43.0,239.11,119.37
2018,12,26,16,45,128.0,14.5,1.55,10.1,22.5,103.31,0.0
2018,12,26,17,0,20.0,2.0,1.6,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.6,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,27,7,15,35.5,5.5,2.15,7.2,6.0,0.0,0.0
2018,12,27,7,30,71.0,11.0,2.3,7.8,12.0,8.65,0.0
2018,12,27,7,45,156.0,23.5,2.5,8.35,36.5,17.85,1.34
2018,12,27,8,0,241.0,36.0,2.7,8.9,61.0,27.34,17.54
2018,12,27,8,15,383.0,42.5,2.9,9.4,103.5,34.77,25.2
2018,12,27,8,30,525.0,49.0,3.1,9.9,146.0,40.52,30.78
2018,12,27,8,45,643.0,47.0,3.3,10.45,194.0,43.11,33.32
2018,12,27,9,0,761.0,45.0,3.5,11.0,242.0,42.78,33.1
2018,12,27,9,15,791.0,48.5,3.65,11.4,280.0,46.17,36.16
2018,12,27,9,30,821.0,52.0,3.8,11.8,318.0,54.1,43.23
2018,12,27,9,45,839.5,55.0,3.95,12.2,351.0,57.33,46.03
2018,12,27,10,0,858.0,58.0,4.1,12.6,384.0,60.46,48.69
2018,12,27,10,15,873.5,59.0,4.2,12.85,411.0,62.04,49.97
2018,12,27,10,30,889.0,60.0,4.3,13.1,438.0,63.53,51.17
2018,12,27,10,45,899.5,61.0,4.4,13.35,459.0,64.85,52.23
2018,12,27,11,0,910.0,62.0,4.5,13.6,480.0,105.86,59.45
2018,12,27,11,15,918.5,62.0,4.55,13.75,494.5,159.56,90.24
2018,12,27,11,30,927.0,62.0,4.6,13.9,509.0,213.1,132.13
2018,12,27,11,45,931.5,62.5,4.65,14.0,516.0,265.8,178.98
2018,12,27,12,0,936.0,63.0,4.7,14.1,523.0,317.51,227.26
2018,12,27,12,15,935.0,62.5,4.7,14.15,521.0,365.36,273.05
2018,12,27,12,30,934.0,62.0,4.7,14.2,519.0,411.21,316.8
2018,12,27,12,45,929.5,62.0,4.65,14.2,510.0,453.94,357.27
2018,12,27,13,0,925.0,62.0,4.6,14.2,501.0,494.09,394.72
2018,12,27,13,15,917.5,61.5,4.6,14.2,484.5,529.52,427.66
2018,12,27,13,30,910.0,61.0,4.6,14.2,468.0,561.87,457.38
2018,12,27,13,45,898.0,59.5,4.55,14.15,444.0,587.41,481.03
2018,12,27,14,0,886.0,58.0,4.5,14.1,420.0,609.41,501.33
2018,12,27,14,15,868.5,56.5,4.45,13.9,390.0,624.42,515.92
2018,12,27,14,30,851.0,55.0,4.4,13.7,360.0,635.71,527.12
2018,12,27,14,45,825.5,53.0,4.35,13.55,325.0,637.34,530.04
2018,12,27,15,0,800.0,51.0,4.3,13.4,290.0,641.38,533.34
2018,12,27,15,15,762.0,48.0,4.3,13.4,250.5,625.45,520.18
2018,12,27,15,30,724.0,45.0,4.3,13.4,211.0,605.61,502.89
2018,12,27,15,45,664.0,41.0,3.95,12.65,170.0,564.89,467.73
2018,12,27,16,0,604.0,37.0,3.6,11.9,129.0,520.36,427.22
2018,12,27,16,15,501.5,30.5,3.55,11.5,90.5,439.02,350.42
2018,12,27,16,30,399.0,24.0,3.5,11.1,52.0,345.56,187.32
2018,12,27,16,45,217.5,14.0,3.4,10.7,27.5,167.33,0.0
2018,12,27,17,0,36.0,4.0,3.3,10.3,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.25,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,28,7,15,62.5,5.5,2.15,5.4,7.0,0.0,0.0
2018,12,28,7,30,125.0,11.0,2.2,5.9,14.0,8.65,0.0
2018,12,28,7,45,181.5,23.5,2.25,6.35,37.5,17.91,0.9
2018,12,28,8,0,238.0,36.0,2.3,6.8,61.0,27.32,17.66
2018,12,28,8,15,315.0,45.5,2.35,7.3,94.0,34.66,25.33
2018,12,28,8,30,392.0,55.0,2.4,7.8,127.0,44.32,34.48
2018,12,28,8,45,517.5,56.5,2.45,8.3,175.5,45.96,36.21
2018,12,28,9,0,643.0,58.0,2.5,8.8,224.0,48.07,38.23
2018,12,28,9,15,597.5,71.5,2.55,9.35,244.0,57.37,46.63
2018,12,28,9,30,552.0,85.0,2.6,9.9,264.0,66.26,54.55
2018,12,28,9,45,704.0,71.5,2.7,10.4,323.5,58.18,47.12
2018,12,28,10,0,856.0,58.0,2.8,10.9,383.0,60.43,48.99
2018,12,28,10,15,885.5,56.5,2.75,11.25,413.5,60.47,48.89
2018,12,28,10,30,915.0,55.0,2.7,11.6,444.0,60.46,48.74
2018,12,28,10,45,924.5,55.5,2.65,11.95,465.0,61.45,49.49
2018,12,28,11,0,934.0,56.0,2.6,12.3,486.0,101.51,55.99
2018,12,28,11,15,912.5,62.0,2.6,12.5,492.0,157.52,89.2
2018,12,28,11,30,891.0,68.0,2.6,12.7,498.0,210.45,131.6
2018,12,28,11,45,917.5,63.0,2.65,12.9,510.5,261.86,176.05
2018,12,28,12,0,944.0,58.0,2.7,13.1,523.0,314.13,223.57
2018,12,28,12,15,940.0,59.5,2.65,13.2,521.5,363.13,269.9
2018,12,28,12,30,936.0,61.0,2.6,13.3,520.0,409.98,313.88
2018,12,28,12,45,927.0,63.5,2.6,13.4,511.0,453.42,354.33
2018,12,28,13,0,918.0,66.0,2.6,13.5,502.0,494.04,391.49
2018,12,28,13,15,911.0,65.0,2.55,13.5,485.5,529.17,423.42
2018,12,28,13,30,904.0,64.0,2.5,13.5,469.0,561.24,452.14
2018,12,28,13,45,893.0,62.5,2.45,13.5,445.5,587.36,475.57
2018,12,28,14,0,882.0,61.0,2.4,13.5,422.0,610.03,495.75
2018,12,28,14,15,865.0,59.0,2.3,13.3,392.0,624.89,509.57
2018,12,28,14,30,848.0,57.0,2.2,13.1,362.0,636.0,520.04
2018,12,28,14,45,823.0,55.0,2.1,12.95,327.0,644.04,527.31
2018,12,28,15,0,798.0,53.0,2.0,12.8,292.0,642.46,526.04
2018,12,28,15,15,760.0,49.5,2.0,12.8,252.5,625.98,512.9
2018,12,28,15,30,722.0,46.0,2.0,12.8,213.0,605.55,495.75
2018,12,28,15,45,661.5,41.5,1.65,11.25,171.5,563.9,461.43
2018,12,28,16,0,601.0,37.0,1.3,9.7,130.0,518.57,421.59
2018,12,28,16,15,499.0,31.0,1.3,9.2,92.0,438.03,348.12
2018,12,28,16,30,397.0,25.0,1.3,8.7,54.0,345.57,198.81
2018,12,28,16,45,216.5,14.5,1.3,8.2,28.5,167.18,0.0
2018,12,28,17,0,36.0,4.0,1.3,7.7,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.35,7.65,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
