Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,7,15,25.0,4.5,1.05,6.65,5.0,0.0,0.0
2018,12,29,7,30,50.0,9.0,1.0,7.1,10.0,7.08,0.0
2018,12,29,7,45,93.0,23.5,0.9,7.5,31.0,17.66,0.3
2018,12,29,8,0,136.0,38.0,0.8,7.9,52.0,28.25,18.37
2018,12,29,8,15,230.0,49.0,0.85,8.45,85.5,36.59,26.96
2018,12,29,8,30,324.0,60.0,0.9,9.0,119.0,44.95,34.91
2018,12,29,8,45,382.0,68.0,0.95,9.55,154.0,50.98,40.59
2018,12,29,9,0,440.0,76.0,1.0,10.1,189.0,57.01,46.11
2018,12,29,9,15,565.0,72.0,1.05,10.65,240.0,57.34,46.38
2018,12,29,9,30,690.0,68.0,1.1,11.2,291.0,55.67,44.77
2018,12,29,9,45,763.5,62.5,1.2,11.75,333.0,56.9,45.74
2018,12,29,10,0,837.0,57.0,1.3,12.3,375.0,59.41,47.82
2018,12,29,10,15,851.5,58.5,1.35,12.75,402.0,61.31,49.35
2018,12,29,10,30,866.0,60.0,1.4,13.2,429.0,63.12,50.79
2018,12,29,10,45,874.5,62.5,1.45,13.6,450.0,65.43,52.68
2018,12,29,11,0,883.0,65.0,1.5,14.0,471.0,103.72,59.35
2018,12,29,11,15,888.5,65.0,1.55,14.25,484.0,155.78,88.15
2018,12,29,11,30,894.0,65.0,1.6,14.5,497.0,207.39,127.68
2018,12,29,11,45,895.0,66.0,1.65,14.8,503.0,258.2,171.95
2018,12,29,12,0,896.0,67.0,1.7,15.1,509.0,307.76,217.21
2018,12,29,12,15,892.5,67.5,1.7,15.15,507.0,354.01,260.41
2018,12,29,12,30,889.0,68.0,1.7,15.2,505.0,398.19,301.43
2018,12,29,12,45,882.5,69.0,1.7,15.3,496.0,439.39,339.21
2018,12,29,13,0,876.0,70.0,1.7,15.4,487.0,478.01,373.99
2018,12,29,13,15,867.5,69.0,1.7,15.35,470.5,510.94,403.74
2018,12,29,13,30,859.0,68.0,1.7,15.3,454.0,540.83,430.42
2018,12,29,13,45,845.5,67.0,1.7,15.25,431.0,568.71,454.82
2018,12,29,14,0,832.0,66.0,1.7,15.2,408.0,589.86,473.65
2018,12,29,14,15,813.0,64.5,1.6,15.0,379.0,603.45,485.99
2018,12,29,14,30,794.0,63.0,1.5,14.8,350.0,613.24,494.99
2018,12,29,14,45,765.5,61.0,1.4,14.6,315.5,612.27,495.38
2018,12,29,15,0,737.0,59.0,1.3,14.4,281.0,607.27,491.97
2018,12,29,15,15,698.0,54.5,1.3,14.4,242.5,588.08,477.06
2018,12,29,15,30,659.0,50.0,1.3,14.4,204.0,565.01,458.29
2018,12,29,15,45,553.0,47.5,1.1,13.1,159.5,498.99,405.96
2018,12,29,16,0,447.0,45.0,0.9,11.8,115.0,423.6,344.13
2018,12,29,16,15,315.5,35.5,0.95,11.6,77.5,319.27,254.07
2018,12,29,16,30,184.0,26.0,1.0,11.4,40.0,205.88,123.06
2018,12,29,16,45,114.5,15.5,1.05,11.2,22.0,94.67,0.0
2018,12,29,17,0,45.0,5.0,1.1,11.0,4.0,0.0,0.0
2018,12,29,17,15,22.5,2.5,1.1,11.0,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,30,7,15,21.0,4.5,1.5,8.55,5.0,0.0,0.0
2018,12,30,7,30,42.0,9.0,1.6,8.8,10.0,7.08,0.0
2018,12,30,7,45,64.0,22.0,1.7,9.1,27.0,16.55,0.0
2018,12,30,8,0,86.0,35.0,1.8,9.4,44.0,26.03,16.29
2018,12,30,8,15,128.0,46.5,1.8,9.4,66.5,34.49,24.95
2018,12,30,8,30,170.0,58.0,1.8,9.4,89.0,42.88,32.97
2018,12,30,8,45,180.5,69.0,1.85,9.45,109.0,50.57,40.21
2018,12,30,9,0,191.0,80.0,1.9,9.5,129.0,58.09,47.18
2018,12,30,9,15,229.5,98.5,1.85,9.6,166.5,70.48,58.41
2018,12,30,9,30,268.0,117.0,1.8,9.7,204.0,82.59,69.27
2018,12,30,9,45,263.5,133.5,1.75,9.8,226.0,92.61,78.14
2018,12,30,10,0,259.0,150.0,1.7,9.9,248.0,102.33,86.66
2018,12,30,10,15,364.5,145.0,1.6,10.3,294.0,98.89,83.32
2018,12,30,10,30,470.0,140.0,1.5,10.7,340.0,97.22,81.59
2018,12,30,10,45,628.5,113.5,1.4,11.05,395.0,84.56,70.17
2018,12,30,11,0,787.0,87.0,1.3,11.4,450.0,107.38,66.01
2018,12,30,11,15,822.0,81.5,1.3,11.85,470.0,154.69,90.93
2018,12,30,11,30,857.0,76.0,1.3,12.3,490.0,204.69,127.95
2018,12,30,11,45,855.5,77.0,1.3,12.75,495.0,254.34,171.29
2018,12,30,12,0,854.0,78.0,1.3,13.2,500.0,302.59,215.29
2018,12,30,12,15,863.5,75.5,1.5,13.45,501.5,349.65,258.82
2018,12,30,12,30,873.0,73.0,1.7,13.7,503.0,396.0,301.55
2018,12,30,12,45,880.0,71.0,1.85,13.95,498.0,439.49,341.31
2018,12,30,13,0,887.0,69.0,2.0,14.2,493.0,481.39,379.06
2018,12,30,13,15,878.5,68.5,2.05,14.25,477.0,515.33,409.93
2018,12,30,13,30,870.0,68.0,2.1,14.3,461.0,546.23,437.72
2018,12,30,13,45,856.5,67.0,2.2,14.35,437.5,574.58,463.04
2018,12,30,14,0,843.0,66.0,2.3,14.4,414.0,596.19,482.75
2018,12,30,14,15,823.0,64.5,2.25,14.3,384.5,609.57,495.35
2018,12,30,14,30,803.0,63.0,2.2,14.2,355.0,619.05,504.55
2018,12,30,14,45,774.0,61.5,2.15,14.1,320.5,618.62,505.67
2018,12,30,15,0,745.0,60.0,2.1,14.0,286.0,614.09,502.91
2018,12,30,15,15,705.0,56.0,2.1,14.0,247.0,594.96,487.81
2018,12,30,15,30,665.0,52.0,2.1,14.0,208.0,571.81,468.69
2018,12,30,15,45,598.0,47.5,1.8,12.9,167.5,532.0,435.64
2018,12,30,16,0,531.0,43.0,1.5,11.8,127.0,483.2,393.33
2018,12,30,16,15,394.5,36.0,1.55,11.5,88.0,377.89,302.38
2018,12,30,16,30,258.0,29.0,1.6,11.2,49.0,263.01,166.08
2018,12,30,16,45,144.5,17.0,1.6,10.9,26.5,117.6,0.0
2018,12,30,17,0,31.0,5.0,1.6,10.6,4.0,0.0,0.0
2018,12,30,17,15,15.5,2.5,1.7,10.7,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,7,15,71.0,5.5,3.15,6.8,7.0,0.0,0.0
2018,12,31,7,30,142.0,11.0,3.2,7.0,14.0,8.65,0.0
2018,12,31,7,45,267.5,21.0,3.25,7.15,42.5,17.41,0.0
2018,12,31,8,0,393.0,31.0,3.3,7.3,71.0,25.84,16.24
2018,12,31,8,15,436.0,39.0,3.35,7.7,103.0,32.25,23.11
2018,12,31,8,30,479.0,47.0,3.4,8.1,135.0,38.59,29.25
2018,12,31,8,45,539.5,55.0,3.5,8.55,176.0,45.01,35.3
2018,12,31,9,0,600.0,63.0,3.6,9.0,217.0,51.4,41.2
2018,12,31,9,15,725.0,56.5,3.7,9.4,271.0,51.71,41.48
2018,12,31,9,30,850.0,50.0,3.8,9.8,325.0,53.03,42.62
2018,12,31,9,45,869.5,52.5,3.9,10.25,359.0,55.98,45.17
2018,12,31,10,0,889.0,55.0,4.0,10.7,393.0,58.84,47.6
2018,12,31,10,15,904.0,56.0,4.05,11.0,421.0,60.45,48.92
2018,12,31,10,30,919.0,57.0,4.1,11.3,449.0,61.98,50.15
2018,12,31,10,45,929.0,58.0,4.15,11.55,470.5,63.34,51.25
2018,12,31,11,0,939.0,59.0,4.2,11.8,492.0,100.11,56.61
2018,12,31,11,15,944.5,60.0,4.2,11.95,506.5,155.9,87.36
2018,12,31,11,30,950.0,61.0,4.2,12.1,521.0,211.29,130.23
2018,12,31,11,45,952.5,61.0,4.2,12.25,527.5,264.55,177.52
2018,12,31,12,0,955.0,61.0,4.2,12.4,534.0,316.58,226.25
2018,12,31,12,15,952.0,62.5,4.2,12.5,533.0,366.78,274.19
2018,12,31,12,30,949.0,64.0,4.2,12.6,532.0,414.92,319.96
2018,12,31,12,45,941.5,65.0,4.2,12.65,523.0,458.49,361.32
2018,12,31,13,0,934.0,66.0,4.2,12.7,514.0,499.26,399.43
2018,12,31,13,15,926.5,65.5,4.2,12.7,497.5,535.6,433.18
2018,12,31,13,30,919.0,65.0,4.2,12.7,481.0,568.84,463.66
2018,12,31,13,45,907.0,64.0,4.2,12.7,457.5,595.82,488.54
2018,12,31,14,0,895.0,63.0,4.2,12.7,434.0,619.28,510.08
2018,12,31,14,15,878.0,61.0,4.15,12.55,404.0,634.89,525.1
2018,12,31,14,30,861.0,59.0,4.1,12.4,374.0,646.72,536.72
2018,12,31,14,45,835.5,57.0,4.0,12.3,338.5,655.01,544.66
2018,12,31,15,0,810.0,55.0,3.9,12.2,303.0,653.62,543.85
2018,12,31,15,15,773.0,51.5,3.9,12.2,263.0,638.3,531.41
2018,12,31,15,30,736.0,48.0,3.9,12.2,223.0,618.96,514.81
2018,12,31,15,45,492.0,45.5,2.3,13.1,153.0,452.3,374.59
2018,12,31,16,0,248.0,43.0,0.7,14.0,83.0,268.9,218.73
2018,12,31,16,15,198.0,36.0,0.7,13.75,62.0,229.87,182.84
2018,12,31,16,30,148.0,29.0,0.7,13.5,41.0,187.33,120.34
2018,12,31,16,45,89.0,16.5,0.7,13.2,22.5,77.26,0.0
2018,12,31,17,0,30.0,4.0,0.7,12.9,4.0,3.15,0.0
2018,12,31,17,15,15.0,2.0,0.7,12.8,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
